Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,239.870207681,1.91681427058,0.0,0.0,24.9203635341,149.522181205,23.36004089,21.1705935538,2.18944733625
 01/01  02:00:00,239.478659516,1.53345141646,0.0,0.0,24.9203635341,149.522181205,16.3883418775,14.1987012116,2.18964066594
 01/01  03:00:00,239.86758961,1.91681427058,0.0,0.0,24.9203635341,149.522181205,21.2664309297,19.0768995875,2.18953134223
 01/01  04:00:00,239.480344978,1.53345141646,0.0,0.0,24.9203635341,149.522181205,17.9690269784,15.7793323301,2.18969464834
 01/01  05:00:00,252.092400465,1.91681427058,0.0,0.0,24.9203635341,149.522181205,23.7065515741,21.516936077,2.18961549704
 01/01  06:00:00,276.150193897,1.53345141646,0.0,0.0,24.9203635341,149.522181205,19.6405234327,17.4478339688,2.19268946388
 01/01  07:00:00,325.428069034,1.91681427058,0.0,0.0,24.9203635341,149.522181205,26.077059059,23.8873687089,2.18969035015
 01/01  08:00:00,315.307174141,1.53345141646,0.0,0.0,24.9203635341,149.522181205,19.7557555976,17.5663237682,2.18943182938
 01/01  09:00:00,298.599662642,1.91681427058,0.0,0.0,24.9203635341,149.522181205,16.6730502817,14.4833496577,2.18970062398
 01/01  10:00:00,261.543108726,1.53345141646,0.0,0.0,24.9203635341,149.522181205,10.840009644,8.65034222234,2.18966742168
 01/01  11:00:00,212.845484259,1.72513284352,0.0,0.0,24.9203635341,149.522181205,10.3983778473,8.20871799967,2.18965984759
 01/01  12:00:00,231.368698689,20.2495995986,0.0,0.0,24.9203635341,149.522181205,10.5709091249,6.20759978458,4.36330934033
 01/01  13:00:00,228.71074092,17.5957789634,0.0,0.0,24.9203635341,149.522181205,4.70653942318,2.51488428135,2.19165514183
 01/01  14:00:00,232.749231703,21.6323564558,0.0,0.0,24.9203635341,149.522181205,9.424799566,2.88065213936,6.54414742665
 01/01  15:00:00,228.54340272,17.4282042938,0.0,0.0,24.9203635341,149.522181205,4.92116503699,2.72947756353,2.19168747346
 01/01  16:00:00,212.455978742,1.3417699894,0.0,0.0,24.9203635341,149.522181205,4.93325046844,2.74364572852,2.18960473992
 01/01  17:00:00,296.098868507,1.91681427058,0.0,0.0,24.9203635341,149.522181205,8.86948600071,6.67983900307,2.18964699764
 01/01  18:00:00,349.470235192,1.53345141646,0.0,0.0,24.9203635341,149.522181205,9.59982448717,7.41018496774,2.18963951943
 01/01  19:00:00,349.857655581,1.91681427058,0.0,0.0,24.9203635341,149.522181205,13.2633769064,11.0737961876,2.18958071877
 01/01  20:00:00,325.028837692,1.53345141646,0.0,0.0,24.9203635341,149.522181205,12.3314111074,10.1417120035,2.18969910386
 01/01  21:00:00,325.416629927,1.91681427058,0.0,0.0,24.9203635341,149.522181205,16.3545553209,14.1648900569,2.18966526403
 01/01  22:00:00,300.588404838,1.53345141646,0.0,0.0,24.9203635341,149.522181205,16.7784741623,12.4133512292,4.36512293315
 01/01  23:00:00,276.532615155,1.91681427058,0.0,0.0,24.9203635341,149.522181205,20.7673077927,18.5776460712,2.1896617215
 01/01  24:00:00,251.703295911,1.53345141646,0.0,0.0,24.9203635341,149.522181205,19.4025424996,17.2130199353,2.18952256438
 01/02  01:00:00,289.715793389,1.91681427058,0.0,0.0,24.9203635341,199.362908273,28.6722168039,26.4818039722,2.19041283171
 01/02  02:00:00,289.328289592,1.53345141646,0.0,0.0,24.9203635341,199.362908273,24.938123744,22.747411977,2.19071176698
 01/02  03:00:00,289.727478965,1.91681427058,0.0,0.0,24.9203635341,199.362908273,41.6442749411,37.2829179089,4.36135703224
 01/02  04:00:00,289.335360261,1.53345141646,0.0,0.0,24.9203635341,199.362908273,31.4794388645,29.2887201667,2.19071869778
 01/02  05:00:00,301.95818435,1.91681427058,0.0,0.0,24.9203635341,199.362908273,47.3321721017,45.1417451662,2.1904269355
 01/02  06:00:00,350.932885737,1.53345141646,0.0,0.0,49.8407270682,199.362908273,41.9583114527,37.5908735191,4.36743793356
 01/02  07:00:00,428.195344393,28.4742721164,0.0,0.0,49.8407270682,199.362908273,1284.56388268,1280.19889301,4.36498967043
 01/02  08:00:00,518.193286206,28.4742721164,0.0,0.0,149.522181205,199.362908273,1359.79589379,1351.03849083,8.75740296094
 01/02  09:00:00,1048.698431,28.4742721164,0.0,0.0,448.566543614,448.566543614,755.064963687,737.437766296,17.6271973908
 01/02  10:00:00,1011.71951293,28.4761582383,0.0,0.0,448.566543614,448.566543614,478.050100476,458.194050843,19.8560496327
 01/02  11:00:00,963.881212495,29.7471137134,0.0,0.0,448.566543614,448.566543614,295.847678808,275.982598099,19.865080709
 01/02  12:00:00,965.779133542,31.7427048516,0.0,0.0,448.566543614,448.566543614,215.871920874,193.718923429,22.1529974456
 01/02  13:00:00,915.601391016,31.406514386,0.0,0.0,448.566543614,398.725816546,223.714672923,194.781993386,28.9326795367
 01/02  14:00:00,963.296891537,29.3046703973,0.0,0.0,448.566543614,448.566543614,186.648511763,159.983671581,26.6648401828
 01/02  15:00:00,962.45161412,28.4742721164,0.0,0.0,448.566543614,448.566543614,176.662982318,159.043578766,17.6194035511
 01/02  16:00:00,962.433955469,28.4742721164,0.0,0.0,448.566543614,448.566543614,160.419525032,145.009500512,15.4100245199
 01/02  17:00:00,1045.51558417,28.4742721164,0.0,0.0,448.566543614,448.566543614,182.904025544,160.780074623,22.1239509212
 01/02  18:00:00,949.768721755,28.4742721164,0.0,0.0,348.885089477,398.725816546,209.04659248,195.878360902,13.1682315786
 01/02  19:00:00,750.451498905,28.4742721164,0.0,0.0,249.203635341,299.044362409,262.488909279,251.537147699,10.9517615794
 01/02  20:00:00,726.018124899,28.4742721164,0.0,0.0,249.203635341,299.044362409,278.505375656,271.944210028,6.5611656275
 01/02  21:00:00,576.544446676,28.4742721164,0.0,0.0,149.522181205,249.203635341,338.782407251,330.032975172,8.74943207951
 01/02  22:00:00,552.100148152,28.4742721164,0.0,0.0,149.522181205,249.203635341,345.398992614,341.032221632,4.36677098196
 01/02  23:00:00,349.35693809,0.0,0.0,0.0,49.8407270682,199.362908273,2.19061820112,0.0,2.19061820112
 01/02  24:00:00,299.992178948,0.0,0.0,0.0,24.9203635341,199.362908273,4.36109517823,0.0,4.36109517823
 01/03  01:00:00,287.769982386,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048398795,0.0,2.19048398795
 01/03  02:00:00,287.769982374,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905639302,0.0,2.1905639302
 01/03  03:00:00,287.769982726,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064382463,0.0,2.19064382463
 01/03  04:00:00,287.76998273,0.0,0.0,0.0,24.9203635341,199.362908273,4.36115834668,0.0,4.36115834668
 01/03  05:00:00,299.992180169,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051492909,0.0,2.19051492909
 01/03  06:00:00,349.358447244,0.0,0.0,0.0,49.8407270682,199.362908273,4.36689411778,0.0,4.36689411778
 01/03  07:00:00,427.216062304,28.4742721164,0.0,0.0,49.8407270682,199.362908273,566.591507443,562.226639305,4.36486813792
 01/03  08:00:00,517.070754289,28.4742721164,0.0,0.0,149.522181205,199.362908273,462.73484031,453.97705166,8.7577886494
 01/03  09:00:00,1048.02062454,28.4742721164,0.0,0.0,448.566543614,448.566543614,221.370993973,203.743391381,17.6276025926
 01/03  10:00:00,1011.32583755,28.4742721164,0.0,0.0,448.566543614,448.566543614,190.404689518,170.546984849,19.8577046689
 01/03  11:00:00,962.394330334,28.4742721164,0.0,0.0,448.566543614,448.566543614,137.930687525,120.27013373,17.6605537952
 01/03  12:00:00,963.325201753,29.4258513952,0.0,0.0,448.566543614,448.566543614,115.647345448,91.2794720593,24.3678733888
 01/03  13:00:00,912.565076076,28.4903495603,0.0,0.0,448.566543614,398.725816546,134.047656284,105.114569115,28.9330871687
 01/03  14:00:00,962.363140577,28.4742721164,0.0,0.0,448.566543614,448.566543614,101.876508062,75.2111644931,26.6653435688
 01/03  15:00:00,962.352354143,28.4742721164,0.0,0.0,448.566543614,448.566543614,92.2175580728,74.5971878919,17.6203701809
 01/03  16:00:00,962.361994587,28.4742721164,0.0,0.0,448.566543614,448.566543614,102.697865773,87.2874094605,15.410456312
 01/03  17:00:00,1045.44200615,28.4742721164,0.0,0.0,448.566543614,448.566543614,123.316004687,101.190869378,22.1251353092
 01/03  18:00:00,949.684677445,28.4742721164,0.0,0.0,348.885089477,398.725816546,139.468995536,126.300116521,13.1688790147
 01/03  19:00:00,750.351694795,28.4742721164,0.0,0.0,249.203635341,299.044362409,178.115431329,167.163085924,10.9523454046
 01/03  20:00:00,725.922987904,28.4742721164,0.0,0.0,249.203635341,299.044362409,197.954709844,191.393191598,6.56151824582
 01/03  21:00:00,576.447884189,28.4742721164,0.0,0.0,149.522181205,249.203635341,258.945215464,250.19524675,8.74996871337
 01/03  22:00:00,552.040686269,28.4742721164,0.0,0.0,149.522181205,249.203635341,308.427737092,304.060716529,4.36702056332
 01/03  23:00:00,349.356939765,0.0,0.0,0.0,49.8407270682,199.362908273,4.36109547311,0.0,4.36109547311
 01/03  24:00:00,299.992180439,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905317648,0.0,2.1905317648
 01/04  01:00:00,287.769983955,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061714119,0.0,2.19061714119
 01/04  02:00:00,287.769984082,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070028826,0.0,2.19070028826
 01/04  03:00:00,287.769984353,0.0,0.0,0.0,24.9203635341,199.362908273,4.36091142392,0.0,4.36091142392
 01/04  04:00:00,287.76998415,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058102534,0.0,2.19058102534
 01/04  05:00:00,299.992181752,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906644356,0.0,2.1906644356
 01/04  06:00:00,349.358449771,0.0,0.0,0.0,49.8407270682,199.362908273,4.36721574313,0.0,4.36721574313
 01/04  07:00:00,427.232913191,28.4742721164,0.0,0.0,49.8407270682,199.362908273,638.576206181,634.210828956,4.36537722524
 01/04  08:00:00,517.07659286,28.4742721164,0.0,0.0,149.522181205,199.362908273,500.501055936,491.742457209,8.75859872708
 01/04  09:00:00,1048.01598671,28.4742721164,0.0,0.0,448.566543614,448.566543614,226.909536259,209.279870667,17.6296655926
 01/04  10:00:00,1011.32934277,28.4742721164,0.0,0.0,448.566543614,448.566543614,203.443076198,183.585363788,19.8577124096
 01/04  11:00:00,962.405670188,28.4742721164,0.0,0.0,448.566543614,448.566543614,160.077135036,140.211412948,19.8657220885
 01/04  12:00:00,963.461792913,29.5486716331,0.0,0.0,448.566543614,448.566543614,134.931577546,112.774325926,22.1572516202
 01/04  13:00:00,916.126212161,32.0387435412,0.0,0.0,448.566543614,398.725816546,154.798846157,125.864290211,28.9345559459
 01/04  14:00:00,966.875637877,32.9863432633,0.0,0.0,448.566543614,448.566543614,105.65066587,78.9793916682,26.6712742023
 01/04  15:00:00,965.827003538,31.9783339234,0.0,0.0,448.566543614,448.566543614,58.0188525943,40.3993891247,17.6194634696
 01/04  16:00:00,963.832865433,29.9846321129,0.0,0.0,448.566543614,448.566543614,55.9527623853,40.5410727636,15.4116896217
 01/04  17:00:00,1045.42997694,28.4893711507,0.0,0.0,448.566543614,448.566543614,92.4491366631,70.3245459939,22.1245906692
 01/04  18:00:00,949.676510365,28.4742721164,0.0,0.0,348.885089477,398.725816546,133.307676206,120.135473713,13.1722024929
 01/04  19:00:00,750.345242511,28.4742721164,0.0,0.0,249.203635341,299.044362409,175.149708296,164.197546849,10.9521614468
 01/04  20:00:00,725.905101737,28.4742721164,0.0,0.0,249.203635341,299.044362409,182.80044079,174.059099922,8.74134086822
 01/04  21:00:00,576.420832022,28.4742721164,0.0,0.0,149.522181205,249.203635341,230.806610655,222.056797837,8.74981281733
 01/04  22:00:00,551.995884048,28.4742721164,0.0,0.0,149.522181205,249.203635341,257.936125165,253.569260051,4.36686511386
 01/04  23:00:00,349.356941153,0.0,0.0,0.0,49.8407270682,199.362908273,2.19063019048,0.0,2.19063019048
 01/04  24:00:00,299.992181866,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071364742,0.0,2.19071364742
 01/05  01:00:00,287.769985718,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043136191,0.0,2.19043136191
 01/05  02:00:00,287.769985878,0.0,0.0,0.0,24.9203635341,199.362908273,4.36112295702,0.0,4.36112295702
 01/05  03:00:00,287.769985675,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069145159,0.0,2.19069145159
 01/05  04:00:00,287.769985546,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904077685,0.0,2.1904077685
 01/05  05:00:00,299.99218347,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049480226,0.0,2.19049480226
 01/05  06:00:00,349.358452053,0.0,0.0,0.0,49.8407270682,199.362908273,4.36723561306,0.0,4.36723561306
 01/05  07:00:00,427.167738195,28.4742721164,0.0,0.0,49.8407270682,199.362908273,571.630287792,567.264795492,4.36549230016
 01/05  08:00:00,517.044300312,28.4742721164,0.0,0.0,149.522181205,199.362908273,470.588129661,461.831001606,8.75712805482
 01/05  09:00:00,1048.07706671,28.4742721164,0.0,0.0,448.566543614,448.566543614,306.087754035,288.457647366,17.6301066689
 01/05  10:00:00,1011.46661849,28.4742721164,0.0,0.0,448.566543614,448.566543614,371.698453138,351.839530354,19.8589227843
 01/05  11:00:00,962.583615414,28.4742721164,0.0,0.0,448.566543614,448.566543614,373.432716262,353.567694072,19.865022191
 01/05  12:00:00,962.569930026,28.4742721164,0.0,0.0,448.566543614,448.566543614,352.671145497,328.303339873,24.3678056246
 01/05  13:00:00,912.754574347,28.4742721164,0.0,0.0,448.566543614,398.725816546,376.198424494,349.489241009,26.7091834854
 01/05  14:00:00,962.564339309,28.4742721164,0.0,0.0,448.566543614,448.566543614,340.531971632,311.634077574,28.8978940589
 01/05  15:00:00,962.50966397,28.4742721164,0.0,0.0,448.566543614,448.566543614,273.089551709,257.670450266,15.4191014435
 01/05  16:00:00,962.471654242,28.4742721164,0.0,0.0,448.566543614,448.566543614,231.633008637,214.021855914,17.611152723
 01/05  17:00:00,1045.55058338,28.4742721164,0.0,0.0,448.566543614,448.566543614,248.750954606,226.628677115,22.1222774905
 01/05  18:00:00,949.849318808,28.4742721164,0.0,0.0,348.885089477,398.725816546,330.80914179,317.642112961,13.1670288289
 01/05  19:00:00,750.574089008,28.4742721164,0.0,0.0,249.203635341,299.044362409,433.887341235,422.934231841,10.953109394
 01/05  20:00:00,726.145890111,28.4742721164,0.0,0.0,249.203635341,299.044362409,449.043595368,442.481868848,6.56172651921
 01/05  21:00:00,576.675726746,28.4742721164,0.0,0.0,149.522181205,249.203635341,507.477844143,498.728870999,8.74897314379
 01/05  22:00:00,552.3536168,28.4742721164,0.0,0.0,149.522181205,249.203635341,640.54482301,636.177752192,4.36707081742
 01/05  23:00:00,349.356942423,0.0,0.0,0.0,49.8407270682,199.362908273,2.19072639921,0.0,2.19072639921
 01/05  24:00:00,299.992183494,0.0,0.0,0.0,24.9203635341,199.362908273,4.36121710222,0.0,4.36121710222
 01/06  01:00:00,287.769987045,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074425987,0.0,2.19074425987
 01/06  02:00:00,287.769986902,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046310468,0.0,2.19046310468
 01/06  03:00:00,288.34847637,0.575044281173,0.0,0.0,24.9203635341,199.362908273,6.07733610561,3.88678291697,2.19055318863
 01/06  04:00:00,289.314215885,1.53345141646,0.0,0.0,24.9203635341,199.362908273,16.5250860279,12.163708159,4.36137786892
 01/06  05:00:00,301.923450813,1.91681427058,0.0,0.0,24.9203635341,199.362908273,18.510608062,16.319857466,2.19075059597
 01/06  06:00:00,350.903563671,1.53345141646,0.0,0.0,49.8407270682,199.362908273,17.5394415809,13.1722600504,4.36718153042
 01/06  07:00:00,427.599715597,28.4742721164,0.0,0.0,49.8407270682,199.362908273,942.283104882,937.917839851,4.36526503079
 01/06  08:00:00,517.977354417,28.4742721164,0.0,0.0,149.522181205,199.362908273,1292.40253146,1283.64440082,8.75813064506
 01/06  09:00:00,1048.87447853,28.4742721164,0.0,0.0,448.566543614,448.566543614,940.410202735,922.779810084,17.6303926512
 01/06  10:00:00,1012.02092059,28.4742721164,0.0,0.0,448.566543614,448.566543614,743.732085994,723.871187828,19.8608981663
 01/06  11:00:00,962.917361238,28.4742721164,0.0,0.0,448.566543614,448.566543614,547.665844513,527.798104652,19.8677398611
 01/06  12:00:00,963.468882244,29.1836563619,0.0,0.0,448.566543614,448.566543614,409.134263887,386.974505394,22.1597584931
 01/06  13:00:00,913.513895967,29.1036064172,0.0,0.0,448.566543614,398.725816546,388.539563316,359.60420766,28.9353556561
 01/06  14:00:00,962.740645193,28.4742721164,0.0,0.0,448.566543614,448.566543614,403.660024863,376.982873779,26.6771510838
 01/06  15:00:00,962.641477142,28.4742721164,0.0,0.0,448.566543614,448.566543614,319.645900686,302.023851006,17.6220496802
 01/06  16:00:00,962.527539174,28.4742721164,0.0,0.0,448.566543614,448.566543614,224.554537613,206.943166962,17.6113706511
 01/06  17:00:00,1045.59001525,28.4742721164,0.0,0.0,448.566543614,448.566543614,227.402131146,205.277967912,22.1241632341
 01/06  18:00:00,949.857258464,28.4742721164,0.0,0.0,348.885089477,398.725816546,264.281044556,251.116497578,13.1645469775
 01/06  19:00:00,750.612944624,28.4742721164,0.0,0.0,249.203635341,299.044362409,381.432136452,372.666040218,8.76609623429
 01/06  20:00:00,726.186709032,28.4742721164,0.0,0.0,249.203635341,299.044362409,413.355648369,404.613112225,8.74253614413
 01/06  21:00:00,576.678382186,28.4742721164,0.0,0.0,149.522181205,249.203635341,436.142647948,427.392825395,8.74982255295
 01/06  22:00:00,552.249138597,28.4742721164,0.0,0.0,149.522181205,249.203635341,459.995504199,455.628632588,4.36687161022
 01/06  23:00:00,349.356943907,0.0,0.0,0.0,49.8407270682,199.362908273,2.19064918615,0.0,2.19064918615
 01/06  24:00:00,299.992184973,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055281218,0.0,2.19055281218
 01/07  01:00:00,237.929261762,0.0,0.0,0.0,24.9203635341,149.522181205,4.36138513905,0.0,4.36138513905
 01/07  02:00:00,237.929261449,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046038768,0.0,2.19046038768
 01/07  03:00:00,237.929261344,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905537025,0.0,2.1905537025
 01/07  04:00:00,238.314320256,0.383362854115,0.0,0.0,24.9203635341,149.522181205,3.92226085129,1.73161394495,2.19064690634
 01/07  05:00:00,252.07712375,1.91681427058,0.0,0.0,24.9203635341,149.522181205,13.4051269112,9.04392552663,4.36120138455
 01/07  06:00:00,276.139372246,1.53345141646,0.0,0.0,24.9203635341,149.522181205,13.118245012,8.75082017098,4.36742484105
 01/07  07:00:00,427.537366578,28.4742721164,0.0,0.0,49.8407270682,199.362908273,811.565752112,809.373343892,2.19240822041
 01/07  08:00:00,417.73944483,28.4742721164,0.0,0.0,49.8407270682,199.362908273,759.074056335,752.524386357,6.54966997779
 01/07  09:00:00,649.536298714,28.4742721164,0.0,0.0,249.203635341,249.203635341,440.876947775,432.134591282,8.7423564931
 01/07  10:00:00,612.771067703,28.4742721164,0.0,0.0,249.203635341,249.203635341,341.700842536,332.934484032,8.76635850351
 01/07  11:00:00,564.065602966,28.6731673217,0.0,0.0,249.203635341,249.203635341,333.141602365,322.197206921,10.9443954437
 01/07  12:00:00,565.487163406,30.1369093787,0.0,0.0,249.203635341,249.203635341,291.46801772,280.505313983,10.9627037374
 01/07  13:00:00,566.559104674,31.2235473264,0.0,0.0,249.203635341,249.203635341,281.586729864,270.639010651,10.9477192129
 01/07  14:00:00,566.518483472,31.200302589,0.0,0.0,249.203635341,249.203635341,264.838307903,256.080536685,8.75777121741
 01/07  15:00:00,315.73958765,29.6015248587,0.0,0.0,74.7610906023,174.442544739,295.863750132,287.121799388,8.74195074336
 01/07  16:00:00,314.680355893,28.4949781628,0.0,0.0,74.7610906023,174.442544739,348.992755714,342.436127737,6.55662797654
 01/07  17:00:00,397.859287077,28.4742721164,0.0,0.0,74.7610906023,174.442544739,501.135263606,494.57645576,6.55880784623
 01/07  18:00:00,377.001381663,28.4742721164,0.0,0.0,24.9203635341,149.522181205,669.096152701,664.731011502,4.36514119839
 01/07  19:00:00,347.930049484,0.0,0.0,0.0,24.9203635341,149.522181205,4.36550446186,0.0,4.36550446186
 01/07  20:00:00,323.485653567,0.0,0.0,0.0,24.9203635341,149.522181205,2.19246335323,0.0,2.19246335323
 01/07  21:00:00,323.485653632,0.0,0.0,0.0,24.9203635341,149.522181205,4.36519752871,0.0,4.36519752871
 01/07  22:00:00,299.042265849,0.0,0.0,0.0,24.9203635341,149.522181205,4.36871307801,0.0,4.36871307801
 01/07  23:00:00,275.75035579,1.15008856235,0.0,0.0,24.9203635341,149.522181205,9.27799616582,4.91677483378,4.36122133204
 01/07  24:00:00,252.077425024,1.91681427058,0.0,0.0,24.9203635341,149.522181205,12.3952020432,10.2044320417,2.19077000154
 01/08  01:00:00,239.470954957,1.53345141646,0.0,0.0,24.9203635341,149.522181205,11.9455593375,9.7560122056,2.18954713189
 01/08  02:00:00,239.859632876,1.91681427058,0.0,0.0,24.9203635341,149.522181205,17.8825638681,15.6928298269,2.18973404116
 01/08  03:00:00,239.474432127,1.53345141646,0.0,0.0,24.9203635341,149.522181205,15.8341010123,13.6444255394,2.18967547287
 01/08  04:00:00,239.863866021,1.91681427058,0.0,0.0,24.9203635341,149.522181205,22.6127635538,20.4230227754,2.18974077844
 01/08  05:00:00,251.699684807,1.53345141646,0.0,0.0,24.9203635341,149.522181205,19.2434149502,17.0536858838,2.18972906637
 01/08  06:00:00,276.538000594,1.91681427058,0.0,0.0,24.9203635341,149.522181205,31.494231343,27.1288901283,4.36534121465
 01/08  07:00:00,325.036623273,1.53345141646,0.0,0.0,24.9203635341,149.522181205,23.3914956119,21.2018123421,2.18968326978
 01/08  08:00:00,315.701700801,1.91681427058,0.0,0.0,24.9203635341,149.522181205,36.6811457475,34.4913969515,2.18974879603
 01/08  09:00:00,298.222709945,1.53345141646,0.0,0.0,24.9203635341,149.522181205,27.3971428587,25.2076349913,2.18950786735
 01/08  10:00:00,261.952686068,1.91681427058,0.0,0.0,24.9203635341,149.522181205,41.9195188731,39.7297626106,2.18975626248
 01/08  11:00:00,212.67223822,1.53345141646,0.0,0.0,24.9203635341,149.522181205,32.6442944871,30.454657319,2.18963716803
 01/08  12:00:00,213.070863364,1.91681427058,0.0,0.0,24.9203635341,149.522181205,48.2065793246,46.0148609015,2.19171842312
 01/08  13:00:00,212.67516949,1.53345141646,0.0,0.0,24.9203635341,149.522181205,36.7455039987,32.3820863429,4.36341765581
 01/08  14:00:00,213.072375337,1.91681427058,0.0,0.0,24.9203635341,149.522181205,50.1629013407,45.793522099,4.36937924164
 01/08  15:00:00,212.673418533,1.53345141646,0.0,0.0,24.9203635341,149.522181205,34.7114982765,30.3479988776,4.36349939889
 01/08  16:00:00,213.064745511,1.91681427058,0.0,0.0,24.9203635341,149.522181205,42.2752911748,40.0855767812,2.18971439362
 01/08  17:00:00,287.192073155,1.53345141646,0.0,0.0,24.9203635341,149.522181205,32.3296523059,30.1401778759,2.18947443003
 01/08  18:00:00,349.887793009,1.91681427058,0.0,0.0,24.9203635341,149.522181205,48.3564557566,46.1667327107,2.18972304589
 01/08  19:00:00,349.495510866,1.53345141646,0.0,0.0,24.9203635341,149.522181205,38.6028138322,36.4132098898,2.18960394237
 01/08  20:00:00,325.453179581,1.91681427058,0.0,0.0,24.9203635341,149.522181205,58.7814118931,56.5916813534,2.18973053975
 01/08  21:00:00,325.059532635,1.53345141646,0.0,0.0,24.9203635341,149.522181205,47.485581587,45.2958484635,2.18973312347
 01/08  22:00:00,301.021800974,1.91681427058,0.0,0.0,24.9203635341,149.522181205,72.8587988466,68.493701184,4.36509766261
 01/08  23:00:00,287.636229206,12.9541917769,0.0,0.0,24.9203635341,149.522181205,95.1938704753,93.004134555,2.18973592031
 01/08  24:00:00,271.249625507,20.9513815379,0.0,0.0,24.9203635341,149.522181205,160.90498763,158.715309965,2.18967766462
 01/09  01:00:00,304.654743347,16.7611052303,0.0,0.0,24.9203635341,199.362908273,136.080053756,133.889314299,2.19073945705
 01/09  02:00:00,308.88159345,20.9513815379,0.0,0.0,24.9203635341,199.362908273,176.324153772,174.133408246,2.19074552686
 01/09  03:00:00,304.671870268,16.7611052303,0.0,0.0,24.9203635341,199.362908273,155.712535377,153.521746455,2.19078892204
 01/09  04:00:00,308.91058105,20.9513815379,0.0,0.0,24.9203635341,199.362908273,210.885368802,206.52386715,4.36150165203
 01/09  05:00:00,316.91305589,16.7611052303,0.0,0.0,24.9203635341,199.362908273,176.569269814,174.37878116,2.19048865477
 01/09  06:00:00,370.520359173,20.9513815379,0.0,0.0,49.8407270682,199.362908273,233.733242298,229.365925327,4.36731697151
 01/09  07:00:00,429.101293612,28.4742721164,0.0,0.0,49.8407270682,199.362908273,2115.33274841,2110.96732048,4.36542793088
 01/09  08:00:00,519.671982267,28.4742721164,0.0,0.0,149.522181205,199.362908273,2303.57287798,2294.81403846,8.75883951531
 01/09  09:00:00,1049.50819423,28.4742721164,0.0,0.0,448.566543614,448.566543614,1124.49345846,1106.8612468,17.6322116616
 01/09  10:00:00,1012.2643318,28.4742721164,0.0,0.0,448.566543614,448.566543614,713.491141471,693.628595051,19.8625464196
 01/09  11:00:00,963.172171545,28.4742721164,0.0,0.0,448.566543614,448.566543614,602.959419976,583.088244906,19.8711750702
 01/09  12:00:00,963.035055285,28.4742721164,0.0,0.0,448.566543614,448.566543614,530.444020811,508.283964227,22.1600565835
 01/09  13:00:00,913.158592721,28.4742721164,0.0,0.0,448.566543614,398.725816546,531.615846963,502.674147892,28.9416990704
 01/09  14:00:00,962.893801761,28.4742721164,0.0,0.0,448.566543614,448.566543614,473.928949365,445.027612898,28.9013364665
 01/09  15:00:00,962.807036471,28.4742721164,0.0,0.0,448.566543614,448.566543614,419.216216014,403.796511412,15.4197046017
 01/09  16:00:00,962.754499884,28.4742721164,0.0,0.0,448.566543614,448.566543614,390.770159602,373.156491399,17.6136682031
 01/09  17:00:00,1037.3008812,28.4742721164,0.0,0.0,448.566543614,448.566543614,420.601241444,398.471877237,22.1293642073
 01/09  18:00:00,950.124689593,28.4742721164,0.0,0.0,348.885089477,398.725816546,471.609431914,458.438324972,13.171106942
 01/09  19:00:00,750.892756916,28.4742721164,0.0,0.0,249.203635341,299.044362409,596.655200868,585.702221768,10.9529790996
 01/09  20:00:00,726.443352525,28.4742721164,0.0,0.0,249.203635341,299.044362409,599.39289866,590.650965552,8.74193310781
 01/09  21:00:00,577.034074782,28.4742721164,0.0,0.0,149.522181205,249.203635341,712.168339912,703.418653998,8.74968591416
 01/09  22:00:00,552.674305428,28.4742721164,0.0,0.0,149.522181205,249.203635341,795.253995031,790.887266752,4.36672827908
 01/09  23:00:00,349.356948481,0.0,0.0,0.0,49.8407270682,199.362908273,2.19055876901,0.0,2.19055876901
 01/09  24:00:00,299.992189066,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065831315,0.0,2.19065831315
 01/10  01:00:00,287.769992754,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076166313,0.0,2.19076166313
 01/10  02:00:00,287.769992997,0.0,0.0,0.0,24.9203635341,199.362908273,4.36108299506,0.0,4.36108299506
 01/10  03:00:00,288.540670489,0.766725708231,0.0,0.0,24.9203635341,199.362908273,5.77612125123,3.58534987959,2.19077137164
 01/10  04:00:00,289.311345617,1.53345141646,0.0,0.0,24.9203635341,199.362908273,9.3675215972,7.17672432708,2.19079727012
 01/10  05:00:00,301.920726505,1.91681427058,0.0,0.0,24.9203635341,199.362908273,12.8549743145,10.6644482969,2.19052601763
 01/10  06:00:00,350.902349245,1.53345141646,0.0,0.0,49.8407270682,199.362908273,13.8783997243,9.51099845658,4.36740126769
 01/10  07:00:00,427.766099481,28.4742721164,0.0,0.0,49.8407270682,199.362908273,934.142475091,929.777282924,4.36519216691
 01/10  08:00:00,517.571058612,28.4742721164,0.0,0.0,149.522181205,199.362908273,860.568626917,849.626385758,10.9422411588
 01/10  09:00:00,1048.26261151,28.4742721164,0.0,0.0,448.566543614,448.566543614,422.68387786,405.053490785,17.6303870753
 01/10  10:00:00,1011.4642675,28.4742721164,0.0,0.0,448.566543614,448.566543614,296.005631886,278.348727839,17.6569040466
 01/10  11:00:00,963.091396376,29.0596685616,0.0,0.0,448.566543614,448.566543614,231.94639888,212.075094012,19.8713048681
 01/10  12:00:00,964.800320268,30.817263776,0.0,0.0,448.566543614,448.566543614,186.856722857,162.48002508,24.3766977773
 01/10  13:00:00,915.793161513,31.6408556219,0.0,0.0,448.566543614,398.725816546,199.714103452,170.769934538,28.9441689139
 01/10  14:00:00,965.95571075,32.0094517672,0.0,0.0,448.566543614,448.566543614,152.587797054,125.908822839,26.6789742149
 01/10  15:00:00,965.065767551,31.1665522421,0.0,0.0,448.566543614,448.566543614,105.579149008,87.9549004372,17.6242485709
 01/10  16:00:00,963.29941725,29.4075445878,0.0,0.0,448.566543614,448.566543614,98.9750413312,81.3607034253,17.6143379059
 01/10  17:00:00,1036.92313127,28.4742721164,0.0,0.0,448.566543614,448.566543614,138.686034118,116.557026562,22.1290075569
 01/10  18:00:00,949.735260318,28.4742721164,0.0,0.0,348.885089477,398.725816546,181.634813025,168.466702756,13.1681102689
 01/10  19:00:00,750.424153465,28.4742721164,0.0,0.0,249.203635341,299.044362409,242.40942631,231.455963678,10.9534626323
 01/10  20:00:00,726.084764745,28.4742721164,0.0,0.0,249.203635341,299.044362409,361.95547448,355.393508083,6.56196639648
 01/10  21:00:00,576.803102447,28.4742721164,0.0,0.0,149.522181205,249.203635341,625.612474484,616.862892816,8.74958166805
 01/10  22:00:00,552.478443557,28.4742721164,0.0,0.0,149.522181205,249.203635341,728.736327979,724.369600166,4.36672781215
 01/10  23:00:00,349.356949613,0.0,0.0,0.0,49.8407270682,199.362908273,2.1907167613,0.0,2.1907167613
 01/10  24:00:00,299.992190669,0.0,0.0,0.0,24.9203635341,199.362908273,4.36148880012,0.0,4.36148880012
 01/11  01:00:00,287.769993843,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052880093,0.0,2.19052880093
 01/11  02:00:00,287.769993824,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063399479,0.0,2.19063399479
 01/11  03:00:00,287.769994217,0.0,0.0,0.0,24.9203635341,199.362908273,4.36120913753,0.0,4.36120913753
 01/11  04:00:00,287.769994144,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905755259,0.0,2.1905755259
 01/11  05:00:00,301.917057845,1.91681427058,0.0,0.0,24.9203635341,199.362908273,10.5967796122,8.40600372007,2.19077589218
 01/11  06:00:00,350.899598279,1.53345141646,0.0,0.0,49.8407270682,199.362908273,12.393362318,8.02582400804,4.36753830994
 01/11  07:00:00,427.512383114,28.4742721164,0.0,0.0,49.8407270682,199.362908273,802.927270635,798.561657735,4.3656129005
 01/11  08:00:00,517.372255109,28.4742721164,0.0,0.0,149.522181205,199.362908273,720.350732224,711.591085152,8.75964707137
 01/11  09:00:00,1048.22927637,28.4742721164,0.0,0.0,448.566543614,448.566543614,409.330727713,391.699982423,17.6307452897
 01/11  10:00:00,1011.49199313,28.4778791994,0.0,0.0,448.566543614,448.566543614,332.403300367,312.540876237,19.8624241298
 01/11  11:00:00,963.556885741,29.519321042,0.0,0.0,448.566543614,448.566543614,242.902837534,223.034202671,19.8686348628
 01/11  12:00:00,965.692514417,31.7106580986,0.0,0.0,448.566543614,448.566543614,188.470215432,164.094958521,24.3752569109
 01/11  13:00:00,916.744125442,32.5904615333,0.0,0.0,448.566543614,398.725816546,203.297137205,174.353677397,28.943459808
 01/11  14:00:00,966.853130527,32.9038048503,0.0,0.0,448.566543614,448.566543614,156.953730188,130.278863459,26.6748667286
 01/11  15:00:00,965.630154442,31.7174336495,0.0,0.0,448.566543614,448.566543614,120.558981525,102.936049446,17.6229320786
 01/11  16:00:00,963.670629964,29.6428450899,0.0,0.0,448.566543614,448.566543614,241.990412872,226.575741602,15.4146712702
 01/11  17:00:00,1037.19184686,28.4742721164,0.0,0.0,448.566543614,448.566543614,416.697730242,393.279899395,23.4178308473
 01/11  18:00:00,950.012793456,28.4742721164,0.0,0.0,348.885089477,398.725816546,453.50914744,439.426354524,14.0827929156
 01/11  19:00:00,750.724725451,28.4742721164,0.0,0.0,249.203635341,299.044362409,516.298995046,507.532069826,8.76692521975
 01/11  20:00:00,726.361351702,28.4742721164,0.0,0.0,249.203635341,299.044362409,591.193049977,582.449649681,8.74340029665
 01/11  21:00:00,576.917633416,28.4742721164,0.0,0.0,149.522181205,249.203635341,660.319215963,651.568214055,8.7510019087
 01/11  22:00:00,552.450022784,28.4742721164,0.0,0.0,149.522181205,249.203635341,631.228939142,626.86155484,4.36738430216
 01/11  23:00:00,349.356950857,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071430287,0.0,2.19071430287
 01/11  24:00:00,299.992192071,0.0,0.0,0.0,24.9203635341,199.362908273,4.36073497703,0.0,4.36073497703
 01/12  01:00:00,287.769995335,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066003564,0.0,2.19066003564
 01/12  02:00:00,287.769995168,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076785374,0.0,2.19076785374
 01/12  03:00:00,287.76999534,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050109495,0.0,2.19050109495
 01/12  04:00:00,287.769995529,0.0,0.0,0.0,24.9203635341,199.362908273,4.36132664746,0.0,4.36132664746
 01/12  05:00:00,301.917191635,1.91681427058,0.0,0.0,24.9203635341,199.362908273,10.0331389649,7.84273856709,2.19040039776
 01/12  06:00:00,350.899368642,1.53345141646,0.0,0.0,49.8407270682,199.362908273,11.5145480447,7.14716308519,4.36738495951
 01/12  07:00:00,427.456065452,28.4742721164,0.0,0.0,49.8407270682,199.362908273,696.360784291,691.995352307,4.36543198378
 01/12  08:00:00,517.426396957,28.4742721164,0.0,0.0,149.522181205,199.362908273,731.318175561,722.558970708,8.75920485301
 01/12  09:00:00,1048.30475859,28.4742721164,0.0,0.0,448.566543614,448.566543614,458.020724588,440.386018681,17.6347059069
 01/12  10:00:00,1011.50392653,28.4788127274,0.0,0.0,448.566543614,448.566543614,323.553794676,303.68977986,19.8640148159
 01/12  11:00:00,963.510437431,29.4603833661,0.0,0.0,448.566543614,448.566543614,242.347164878,222.472250795,19.8749140832
 01/12  12:00:00,965.469766747,31.470692305,0.0,0.0,448.566543614,448.566543614,196.425328254,172.05001868,24.3753095738
 01/12  13:00:00,916.431248137,32.2602122959,0.0,0.0,448.566543614,398.725816546,211.517430805,182.569963051,28.9474677544
 01/12  14:00:00,966.508529259,32.5410205629,0.0,0.0,448.566543614,448.566543614,168.84984774,142.174641758,26.6752059817
 01/12  15:00:00,965.479482219,31.5541029745,0.0,0.0,448.566543614,448.566543614,128.535912206,110.911740357,17.6241718498
 01/12  16:00:00,963.590597911,29.6522176882,0.0,0.0,448.566543614,448.566543614,140.873316225,125.45834277,15.4149734553
 01/12  17:00:00,1037.00953208,28.4742721164,0.0,0.0,448.566543614,448.566543614,224.143851392,199.800253399,24.3435979929
 01/12  18:00:00,949.825376955,28.4742721164,0.0,0.0,348.885089477,398.725816546,265.951702404,252.785706637,13.1659957671
 01/12  19:00:00,750.512510266,28.4742721164,0.0,0.0,249.203635341,299.044362409,320.872481684,309.919210138,10.9532715458
 01/12  20:00:00,726.092728727,28.4742721164,0.0,0.0,249.203635341,299.044362409,347.680289172,341.117796104,6.5624930671
 01/12  21:00:00,576.632020773,28.4742721164,0.0,0.0,149.522181205,249.203635341,416.463292632,407.711917878,8.75137475431
 01/12  22:00:00,552.204980403,28.4742721164,0.0,0.0,149.522181205,249.203635341,437.968943764,433.601388612,4.36755515232
 01/12  23:00:00,349.356952118,0.0,0.0,0.0,49.8407270682,199.362908273,2.19079731842,0.0,2.19079731842
 01/12  24:00:00,299.992193267,0.0,0.0,0.0,24.9203635341,199.362908273,4.36116974404,0.0,4.36116974404
 01/13  01:00:00,287.769996527,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075176863,0.0,2.19075176863
 01/13  02:00:00,287.769996405,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048712585,0.0,2.19048712585
 01/13  03:00:00,287.769996589,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059806911,0.0,2.19059806911
 01/13  04:00:00,287.769996809,0.0,0.0,0.0,24.9203635341,199.362908273,4.36152832496,0.0,4.36152832496
 01/13  05:00:00,299.99219423,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055502054,0.0,2.19055502054
 01/13  06:00:00,349.358469651,0.0,0.0,0.0,49.8407270682,199.362908273,4.36717343252,0.0,4.36717343252
 01/13  07:00:00,427.309509304,28.4742721164,0.0,0.0,49.8407270682,199.362908273,623.547173941,619.181760407,4.36541353393
 01/13  08:00:00,517.243511769,28.4742721164,0.0,0.0,149.522181205,199.362908273,609.898115269,601.138318875,8.7597963946
 01/13  09:00:00,1048.11269516,28.4742721164,0.0,0.0,448.566543614,448.566543614,299.723790286,282.091432227,17.6323580588
 01/13  10:00:00,1011.47796705,28.6091716456,0.0,0.0,448.566543614,448.566543614,191.443394283,171.579188992,19.8642052916
 01/13  11:00:00,964.398817625,30.4346519074,0.0,0.0,448.566543614,448.566543614,174.976030349,155.107064006,19.8689663431
 01/13  12:00:00,966.598599033,32.6569026618,0.0,0.0,448.566543614,448.566543614,152.136998425,127.75902443,24.3779739947
 01/13  13:00:00,917.703906602,33.5966232092,0.0,0.0,448.566543614,398.725816546,159.440024432,130.492008633,28.9480157988
 01/13  14:00:00,967.582951586,33.6704547655,0.0,0.0,448.566543614,448.566543614,120.967170581,94.2873286349,26.6798419462
 01/13  15:00:00,966.248208784,32.3783680717,0.0,0.0,448.566543614,448.566543614,76.3919885749,58.7672384173,17.6247501576
 01/13  16:00:00,964.213318291,30.3445473053,0.0,0.0,448.566543614,448.566543614,76.0152166406,58.3998584451,17.6153581955
 01/13  17:00:00,1036.99892762,28.5669408404,0.0,0.0,448.566543614,448.566543614,123.236013589,101.104347655,22.1316659342
 01/13  18:00:00,949.714418239,28.4742721164,0.0,0.0,348.885089477,398.725816546,162.188305686,149.019691078,13.1686146085
 01/13  19:00:00,750.380665487,28.4742721164,0.0,0.0,249.203635341,299.044362409,197.522113595,186.567334348,10.9547792474
 01/13  20:00:00,725.94706394,28.4742721164,0.0,0.0,249.203635341,299.044362409,210.850712856,204.289017614,6.56169524217
 01/13  21:00:00,576.423687079,28.4742721164,0.0,0.0,149.522181205,249.203635341,212.506736306,203.755938252,8.75079805397
 01/13  22:00:00,551.96632173,28.4742721164,0.0,0.0,149.522181205,249.203635341,200.397410278,196.030118546,4.36729173219
 01/13  23:00:00,349.35695379,0.0,0.0,0.0,49.8407270682,199.362908273,4.3614020377,0.0,4.3614020377
 01/13  24:00:00,299.992194426,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071648851,0.0,2.19071648851
 01/14  01:00:00,237.929270625,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908312524,0.0,2.1908312524
 01/14  02:00:00,237.929270745,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056880383,0.0,2.19056880383
 01/14  03:00:00,237.929270947,0.0,0.0,0.0,24.9203635341,149.522181205,4.36147784512,0.0,4.36147784512
 01/14  04:00:00,237.929270623,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053319233,0.0,2.19053319233
 01/14  05:00:00,250.151468339,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064683325,0.0,2.19064683325
 01/14  06:00:00,274.597381118,0.0,0.0,0.0,24.9203635341,149.522181205,4.3669641557,0.0,4.3669641557
 01/14  07:00:00,615.846405048,28.4742721164,140.849784618,0.0,49.8407270682,199.362908273,254.194449863,249.829293821,4.365156042
 01/14  08:00:00,748.442890905,28.4742721164,271.042214346,0.0,49.8407270682,199.362908273,263.160270884,256.610215953,6.55005493062
 01/14  09:00:00,711.535757618,28.4742721164,23.7704930045,0.0,249.203635341,249.203635341,172.419528095,165.85737561,6.56215248459
 01/14  10:00:00,650.373778327,28.4742721164,0.000892839045505,0.0,249.203635341,249.203635341,176.660878763,165.706138144,10.9547406185
 01/14  11:00:00,563.969886851,28.7310958847,0.0,0.0,249.203635341,249.203635341,200.656902508,189.713455548,10.9434469602
 01/14  12:00:00,565.147741155,29.8944443565,0.0,0.0,249.203635341,249.203635341,217.130410757,206.165322727,10.96508803
 01/14  13:00:00,565.74002569,30.4716567255,0.0,0.0,249.203635341,249.203635341,238.702247689,227.753626464,10.9486212249
 01/14  14:00:00,565.518316895,30.2343691967,0.0,0.0,249.203635341,249.203635341,257.122671663,248.362290937,8.76038072615
 01/14  15:00:00,315.342301097,29.2557420111,0.0,0.0,74.7610906023,174.442544739,267.2979071,258.554308975,8.74359812511
 01/14  16:00:00,314.680162862,28.5845810037,0.0,0.0,74.7610906023,174.442544739,277.484248316,270.927434022,6.55681429348
 01/14  17:00:00,389.17224962,28.4742721164,0.0,0.0,74.7610906023,174.442544739,378.44995085,371.890247853,6.55970299689
 01/14  18:00:00,376.826670535,28.4742721164,0.0,0.0,24.9203635341,149.522181205,523.574089483,519.208752281,4.36533720178
 01/14  19:00:00,347.930062398,0.0,0.0,0.0,24.9203635341,149.522181205,4.36532434263,0.0,4.36532434263
 01/14  20:00:00,323.485666444,0.0,0.0,0.0,24.9203635341,149.522181205,2.19262923624,0.0,2.19262923624
 01/14  21:00:00,323.485666443,0.0,0.0,0.0,24.9203635341,149.522181205,4.3655913074,0.0,4.3655913074
 01/14  22:00:00,299.04228229,0.0,0.0,0.0,24.9203635341,149.522181205,4.3692291859,0.0,4.3692291859
 01/14  23:00:00,274.595864437,0.0,0.0,0.0,24.9203635341,149.522181205,4.36113434186,0.0,4.36113434186
 01/14  24:00:00,251.691465843,1.53345141646,0.0,0.0,24.9203635341,149.522181205,10.2191219035,8.02854149703,2.19058040646
 01/15  01:00:00,239.856090122,1.91681427058,0.0,0.0,24.9203635341,149.522181205,15.0821229631,12.8923512325,2.18977173056
 01/15  02:00:00,239.473428148,1.53345141646,0.0,0.0,24.9203635341,149.522181205,15.9432558421,13.7536481213,2.18960772087
 01/15  03:00:00,239.860882291,1.91681427058,0.0,0.0,24.9203635341,149.522181205,20.9626837221,18.7729301424,2.1897535797
 01/15  04:00:00,239.479268605,1.53345141646,0.0,0.0,24.9203635341,149.522181205,23.1004557335,20.9106816046,2.18977412892
 01/15  05:00:00,252.089036799,1.91681427058,0.0,0.0,24.9203635341,149.522181205,28.2382190787,26.0486693671,2.18954971157
 01/15  06:00:00,276.156492546,1.53345141646,0.0,0.0,24.9203635341,149.522181205,36.3641877384,31.9989020197,4.36528571869
 01/15  07:00:00,329.263293964,5.72372772405,0.0,0.0,24.9203635341,149.522181205,69.6633029749,67.4735099417,2.18979303329
 01/15  08:00:00,334.431947306,20.5680186838,0.0,0.0,24.9203635341,149.522181205,135.875657883,133.68585841,2.18979947247
 01/15  09:00:00,298.612848311,1.91681427058,0.0,0.0,24.9203635341,149.522181205,37.8445835885,35.6548081865,2.18977540193
 01/15  10:00:00,261.557936648,1.53345141646,0.0,0.0,24.9203635341,149.522181205,31.6922647147,29.5025292972,2.18973541751
 01/15  11:00:00,213.048226244,1.91681427058,0.0,0.0,24.9203635341,149.522181205,26.4439888334,24.2543236556,2.18966517776
 01/15  12:00:00,212.664159407,1.53345141646,0.0,0.0,24.9203635341,149.522181205,26.5013187074,22.1376891219,4.36362958549
 01/15  13:00:00,213.044359023,1.91681427058,0.0,0.0,24.9203635341,149.522181205,20.5204199501,18.3285868483,2.19183310181
 01/15  14:00:00,212.660922247,1.53345141646,0.0,0.0,24.9203635341,149.522181205,20.7850796382,16.4154696733,4.36960996489
 01/15  15:00:00,213.040642317,1.91681427058,0.0,0.0,24.9203635341,149.522181205,18.2392622917,13.8757339597,4.36352833196
 01/15  16:00:00,212.65520383,1.53345141646,0.0,0.0,24.9203635341,149.522181205,14.7912021623,12.6014609245,2.18974123779
 01/15  17:00:00,287.562270473,1.91681427058,0.0,0.0,24.9203635341,149.522181205,19.4380908425,17.248327162,2.18976368053
 01/15  18:00:00,349.479603512,1.53345141646,0.0,0.0,24.9203635341,149.522181205,23.1098275879,20.9202276377,2.18959995016
 01/15  19:00:00,349.869920327,1.91681427058,0.0,0.0,24.9203635341,149.522181205,31.3335363862,29.1437287835,2.18980760269
 01/15  20:00:00,325.048779926,1.53345141646,0.0,0.0,24.9203635341,149.522181205,39.1013311969,36.9115642363,2.18976696064
 01/15  21:00:00,325.442586293,1.91681427058,0.0,0.0,24.9203635341,149.522181205,51.2735043879,49.083961682,2.18954270591
 01/15  22:00:00,300.630058271,1.53345141646,0.0,0.0,24.9203635341,149.522181205,69.1381934704,64.7724208174,4.365772653
 01/15  23:00:00,286.501916332,11.8147892496,0.0,0.0,24.9203635341,149.522181205,108.604436809,106.414650354,2.18978645511
 01/15  24:00:00,270.863314264,20.5680186838,0.0,0.0,24.9203635341,149.522181205,168.190212959,166.000651758,2.18956120087
 01/16  01:00:00,255.221960317,17.1444680845,0.0,0.0,24.9203635341,149.522181205,171.272445713,169.082674103,2.18977161056
 01/16  02:00:00,258.682811775,20.5680186838,0.0,0.0,24.9203635341,149.522181205,210.589467178,208.399734384,2.18973279351
 01/16  03:00:00,255.251477181,17.1444680845,0.0,0.0,24.9203635341,149.522181205,198.596537112,196.407170457,2.18936665505
 01/16  04:00:00,258.708975077,20.5680186838,0.0,0.0,24.9203635341,149.522181205,232.03058243,229.840800575,2.1897818548
 01/16  05:00:00,267.502667548,17.1444680845,0.0,0.0,24.9203635341,149.522181205,222.938154399,220.748394597,2.18975980169
 01/16  06:00:00,295.418563928,20.5680186838,0.0,0.0,24.9203635341,149.522181205,270.189827032,265.824069592,4.3657574407
 01/16  07:00:00,340.868997943,17.1444680845,0.0,0.0,24.9203635341,149.522181205,250.05269093,247.862881949,2.18980898082
 01/16  08:00:00,334.584592603,20.5680186838,0.0,0.0,24.9203635341,149.522181205,268.882422255,266.692712532,2.18970972321
 01/16  09:00:00,313.999164259,17.1444680845,0.0,0.0,24.9203635341,149.522181205,189.445515454,187.255719543,2.18979591102
 01/16  10:00:00,280.738562647,20.5680186838,0.0,0.0,24.9203635341,149.522181205,168.781504571,166.592128562,2.18937600943
 01/16  11:00:00,228.387884875,17.1444680845,0.0,0.0,24.9203635341,149.522181205,129.748107157,127.558324255,2.18978290202
 01/16  12:00:00,231.805949821,20.5680186838,0.0,0.0,24.9203635341,149.522181205,125.202548104,120.838787109,4.36376099458
 01/16  13:00:00,228.353207074,17.1444680845,0.0,0.0,24.9203635341,149.522181205,95.2094321182,93.0180064046,2.19142571358
 01/16  14:00:00,231.775189719,20.5680186838,0.0,0.0,24.9203635341,149.522181205,97.179808139,90.6349371358,6.54487100323
 01/16  15:00:00,228.322077757,17.1444680845,0.0,0.0,24.9203635341,149.522181205,66.027766404,63.8359178827,2.19184852135
 01/16  16:00:00,231.75746044,20.5680186838,0.0,0.0,24.9203635341,149.522181205,79.0198884327,76.8301362491,2.18975218361
 01/16  17:00:00,302.855965733,17.1444680845,0.0,0.0,24.9203635341,149.522181205,81.7433493968,79.5535417734,2.18980762344
 01/16  18:00:00,380.749967379,20.5680186838,0.000315665689077,0.0,24.9203635341,149.522181205,118.265794051,116.076024881,2.18976917051
 01/16  19:00:00,365.189036105,17.1444680845,0.0,0.0,24.9203635341,149.522181205,118.914100948,116.72432191,2.18977903769
 01/16  20:00:00,344.210881358,20.5680186838,0.0,0.0,24.9203635341,149.522181205,163.198213831,161.008395094,2.18981873739
 01/16  21:00:00,340.77453041,17.1444680845,0.0,0.0,24.9203635341,149.522181205,151.233036496,149.043239651,2.18979684442
 01/16  22:00:00,319.802619571,20.5680186838,0.0,0.0,24.9203635341,149.522181205,202.526878899,198.161045648,4.36583325125
 01/16  23:00:00,291.915126067,17.1444680845,0.0,0.0,24.9203635341,149.522181205,182.161886174,179.972101359,2.18978481474
 01/16  24:00:00,270.954100257,20.5680186838,0.0,0.0,24.9203635341,149.522181205,243.619439972,241.429693626,2.18974634583
 01/17  01:00:00,305.123653058,17.1444680845,0.0,0.0,24.9203635341,199.362908273,216.811453339,214.620814443,2.19063889551
 01/17  02:00:00,308.610594361,20.5680186838,0.0,0.0,24.9203635341,199.362908273,283.117746933,278.756112912,4.36163402127
 01/17  03:00:00,305.156524789,17.1444680845,0.0,0.0,24.9203635341,199.362908273,248.695297062,246.504449578,2.19084748398
 01/17  04:00:00,308.636332922,20.5680186838,0.0,0.0,24.9203635341,199.362908273,304.392462622,302.201722142,2.19074047912
 01/17  05:00:00,317.397514529,17.1444680845,0.0,0.0,24.9203635341,199.362908273,267.184001924,262.822305879,4.36169604542
 01/17  06:00:00,370.235076295,20.5680186838,0.0,0.0,49.8407270682,199.362908273,313.499287766,309.131821953,4.36746581305
 01/17  07:00:00,429.554242971,28.4742721164,0.0,0.0,49.8407270682,199.362908273,2229.33553172,2227.14272655,2.19280517139
 01/17  08:00:00,519.833793428,28.4742721164,0.0,0.0,149.522181205,199.362908273,2437.09944709,2426.15543314,10.9440139518
 01/17  09:00:00,1049.87916362,28.4742721164,0.0,0.0,448.566543614,448.566543614,1394.03033026,1376.39799627,17.6323339901
 01/17  10:00:00,1012.89746026,28.4742721164,0.0,0.0,448.566543614,448.566543614,1145.98636494,1126.11933189,19.8670330505
 01/17  11:00:00,963.827368683,28.4742721164,0.0,0.0,448.566543614,448.566543614,1001.2137698,981.339761395,19.874008402
 01/17  12:00:00,963.662218776,28.5602356896,0.0,0.0,448.566543614,448.566543614,828.983500211,804.603052178,24.3804480336
 01/17  13:00:00,913.801324388,28.640529293,0.0,0.0,448.566543614,398.725816546,792.078446682,763.128517828,28.9499288535
 01/17  14:00:00,963.491985952,28.4742721164,0.0,0.0,448.566543614,448.566543614,801.818802429,775.135708733,26.6830936955
 01/17  15:00:00,963.520932385,28.4742721164,0.0,0.0,448.566543614,448.566543614,778.835762,761.208508591,17.6272534098
