Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  16:00:00,963.693166391,28.4742721164,0.0,0.0,448.566543614,448.566543614,846.127994625,828.509590986,17.6184036385
 01/17  17:00:00,1030.00080483,28.4742721164,0.0,0.0,448.566543614,448.566543614,979.808843046,957.672318884,22.1365241618
 01/17  18:00:00,951.753371558,28.4742721164,0.0,0.0,348.885089477,398.725816546,1107.97213994,1094.80084441,13.1712955322
 01/17  19:00:00,752.739916252,28.4742721164,0.0,0.0,249.203635341,299.044362409,1188.83997407,1177.88505146,10.9549226032
 01/17  20:00:00,728.671597627,28.4742721164,0.0,0.0,249.203635341,299.044362409,1299.53646209,1290.79408817,8.74237391748
 01/17  21:00:00,579.559187276,28.4742721164,0.0,0.0,149.522181205,249.203635341,1385.42435626,1376.67377683,8.75057942992
 01/17  22:00:00,555.645970859,28.4742721164,0.0,0.0,149.522181205,249.203635341,1519.89068681,1515.52361634,4.36707047068
 01/17  23:00:00,349.356958221,0.0,0.0,0.0,49.8407270682,199.362908273,2.19072547694,0.0,2.19072547694
 01/17  24:00:00,301.539078304,1.53345141646,0.0,0.0,24.9203635341,199.362908273,7.19034494603,4.99949959502,2.19084535101
 01/18  01:00:00,289.712406157,1.91681427058,0.0,0.0,24.9203635341,199.362908273,11.8367671931,9.64617547309,2.19059171997
 01/18  02:00:00,308.484803413,20.5680186838,0.0,0.0,24.9203635341,199.362908273,63.6432769325,59.2815694922,4.36170744033
 01/18  03:00:00,305.090372032,17.1444680845,0.0,0.0,24.9203635341,199.362908273,81.1655225494,78.9747103359,2.1908122135
 01/18  04:00:00,308.615292009,20.5680186838,0.0,0.0,24.9203635341,199.362908273,140.345783968,138.15507679,2.19070717764
 01/18  05:00:00,317.401168103,17.1444680845,0.0,0.0,24.9203635341,199.362908273,148.572611548,144.210974882,4.36163666579
 01/18  06:00:00,370.588887072,20.8604158328,0.0,0.0,49.8407270682,199.362908273,221.455673539,217.088250269,4.36742327012
 01/18  07:00:00,428.93088748,28.4742721164,0.0,0.0,49.8407270682,199.362908273,1400.0730516,1397.88026549,2.19278611091
 01/18  08:00:00,516.449738428,28.4742721164,0.0,0.0,149.522181205,199.362908273,3237.38511701,3226.44108115,10.9440358587
 01/18  09:00:00,1055.46163329,28.4742721164,0.0,0.0,448.566543614,448.566543614,1702.13801421,1684.50533642,17.6326777864
 01/18  10:00:00,1018.5906454,28.4742721164,0.0,0.0,448.566543614,448.566543614,1355.73086629,1335.86321878,19.8676475098
 01/18  11:00:00,969.646802174,28.4742721164,0.0,0.0,448.566543614,448.566543614,1245.13921377,1225.26300314,19.8762106335
 01/18  12:00:00,969.659759373,28.6406485848,0.0,0.0,448.566543614,448.566543614,1198.94654131,1174.56434451,24.382196801
 01/18  13:00:00,919.507065469,29.2851443626,0.0,0.0,448.566543614,398.725816546,1132.74102284,1103.78889343,28.9521294118
 01/18  14:00:00,969.031324329,29.7046965546,0.0,0.0,448.566543614,448.566543614,1100.58430878,1073.89896898,26.6853397917
 01/18  15:00:00,969.056398796,28.9604752681,0.0,0.0,448.566543614,448.566543614,1148.12876096,1130.50058404,17.6281769228
 01/18  16:00:00,969.255029713,28.4742721164,0.0,0.0,448.566543614,448.566543614,1085.73513336,1068.1174445,17.6176888599
 01/18  17:00:00,1035.53414555,28.4742721164,0.0,0.0,448.566543614,448.566543614,1121.93379011,1099.79955498,22.1342351264
 01/18  18:00:00,956.969174519,28.4742721164,0.0,0.0,348.885089477,398.725816546,1239.24927686,1226.07653977,13.172737086
 01/18  19:00:00,757.70563903,28.4742721164,0.0,0.0,249.203635341,299.044362409,1357.76015638,1346.80549859,10.9546577904
 01/18  20:00:00,733.318717736,28.4742721164,0.0,0.0,249.203635341,299.044362409,1439.33169038,1430.58833855,8.74335182743
 01/18  21:00:00,583.954917575,28.4742721164,0.0,0.0,149.522181205,249.203635341,1602.34424698,1593.59264005,8.75160692836
 01/18  22:00:00,559.567606832,28.4742721164,0.0,0.0,149.522181205,249.203635341,1697.94534764,1693.57778045,4.36756719628
 01/18  23:00:00,350.326052497,0.958407135288,0.0,0.0,49.8407270682,199.362908273,4.57819644357,2.38741352495,2.19078291862
 01/18  24:00:00,309.214980586,9.1472783234,0.0,0.0,24.9203635341,199.362908273,19.9381140059,17.7473976407,2.19071636523
 01/19  01:00:00,305.076589795,17.1444680845,0.0,0.0,24.9203635341,199.362908273,48.2811211315,43.9194026248,4.36171850671
 01/19  02:00:00,308.614192199,20.5680186838,0.0,0.0,24.9203635341,199.362908273,91.8693099873,89.67844199,2.19086799728
 01/19  03:00:00,305.195695383,17.1444680845,0.0,0.0,24.9203635341,199.362908273,109.323057666,107.132215265,2.19084240094
 01/19  04:00:00,309.757997882,21.5914087053,0.0,0.0,24.9203635341,199.362908273,174.419360519,172.228543669,2.19081684992
 01/19  05:00:00,318.913551823,18.5333545422,0.0,0.0,24.9203635341,199.362908273,190.625320118,186.263668894,4.3616512244
 01/19  06:00:00,372.244029408,22.395500865,0.0,0.0,49.8407270682,199.362908273,257.934336404,253.566453531,4.36788287258
 01/19  07:00:00,428.924920587,28.4742721164,0.0,0.0,49.8407270682,199.362908273,1285.27108804,1283.07828681,2.19280123542
 01/19  08:00:00,516.53840155,28.4742721164,0.0,0.0,149.522181205,199.362908273,3232.92776459,3221.98223136,10.9455332296
 01/19  09:00:00,1055.48224944,28.4742721164,0.0,0.0,448.566543614,448.566543614,1756.54175805,1738.90639922,17.6353588287
 01/19  10:00:00,1018.59388218,28.4742721164,0.0,0.0,448.566543614,448.566543614,1377.10136647,1357.23583949,19.865526977
 01/19  11:00:00,969.665016573,28.4742721164,0.0,0.0,448.566543614,448.566543614,1284.56026099,1264.68335843,19.8769025578
 01/19  12:00:00,968.127769755,28.4742721164,0.0,0.0,448.566543614,448.566543614,1039.61838491,1015.23512729,24.3832576226
 01/19  13:00:00,916.006837665,28.4742721164,0.0,0.0,448.566543614,398.725816546,852.030828651,823.076779544,28.954049106
 01/19  14:00:00,964.789157352,28.4742721164,0.0,0.0,448.566543614,448.566543614,762.781118835,736.089777082,26.6913417524
 01/19  15:00:00,964.486110454,28.4742721164,0.0,0.0,448.566543614,448.566543614,788.457882555,770.830778832,17.6271037235
 01/19  16:00:00,964.452367784,28.4742721164,0.0,0.0,448.566543614,448.566543614,852.882876436,835.264095069,17.6187813671
 01/19  17:00:00,1030.4076957,28.4742721164,0.0,0.0,448.566543614,448.566543614,889.919927549,867.784994617,22.1349329319
 01/19  18:00:00,951.75930043,28.4742721164,0.0,0.0,348.885089477,398.725816546,932.100983987,918.925082345,13.1759016421
 01/19  19:00:00,752.500134252,28.4742721164,0.0,0.0,249.203635341,299.044362409,1005.73912457,994.784880191,10.9542443748
 01/19  20:00:00,728.103307443,28.4742721164,0.0,0.0,249.203635341,299.044362409,1037.98277295,1029.23948459,8.74328835154
 01/19  21:00:00,578.718217137,28.4742721164,0.0,0.0,149.522181205,249.203635341,1125.24976414,1116.49844558,8.75131855932
 01/19  22:00:00,554.326061965,28.4742721164,0.0,0.0,149.522181205,249.203635341,1179.02213994,1174.65469233,4.36744761214
 01/19  23:00:00,349.356960015,0.0,0.0,0.0,49.8407270682,199.362908273,2.19073975514,0.0,2.19073975514
 01/19  24:00:00,299.992201248,0.0,0.0,0.0,24.9203635341,199.362908273,4.36147583801,0.0,4.36147583801
 01/20  01:00:00,289.70109164,1.91681427058,0.0,0.0,24.9203635341,199.362908273,8.90242492688,6.71160641067,2.19081851621
 01/20  02:00:00,289.31735125,1.53345141646,0.0,0.0,24.9203635341,199.362908273,8.77751410896,6.58664540945,2.19086869951
 01/20  03:00:00,289.712382623,1.91681427058,0.0,0.0,24.9203635341,199.362908273,14.4164431065,12.2258254467,2.1906176598
 01/20  04:00:00,289.326204574,1.53345141646,0.0,0.0,24.9203635341,199.362908273,15.3410721391,10.9794519543,4.36162018482
 01/20  05:00:00,307.307338395,7.24649310544,0.0,0.0,24.9203635341,199.362908273,35.7777960821,33.586944844,2.19085123804
 01/20  06:00:00,366.222202842,16.7611052303,0.0,0.0,49.8407270682,199.362908273,56.9660527175,52.5983954209,4.36765729656
 01/20  07:00:00,428.398740223,28.4742721164,0.0,0.0,49.8407270682,199.362908273,963.702661325,959.336868638,4.36579268693
 01/20  08:00:00,512.60884104,28.4742721164,0.0,0.0,149.522181205,199.362908273,2327.94151827,2319.18179022,8.75972805731
 01/20  09:00:00,1050.60411613,28.4742721164,0.0,0.0,448.566543614,448.566543614,1112.43595377,1094.80113467,17.6348190978
 01/20  10:00:00,1012.72965359,28.4742721164,0.0,0.0,448.566543614,448.566543614,694.654885066,674.786210977,19.8686740896
 01/20  11:00:00,963.388154273,28.4742721164,0.0,0.0,448.566543614,448.566543614,571.15910985,551.282140386,19.8769694635
 01/20  12:00:00,963.299556896,28.5395707968,0.0,0.0,448.566543614,448.566543614,545.326621012,520.942688037,24.3839329744
 01/20  13:00:00,913.643855165,28.8599858423,0.0,0.0,448.566543614,398.725816546,507.062548959,478.106880349,28.9556686101
 01/20  14:00:00,963.017677132,28.4742721164,0.0,0.0,448.566543614,448.566543614,488.085067836,459.173944293,28.9111235429
 01/20  15:00:00,963.039153946,28.4742721164,0.0,0.0,448.566543614,448.566543614,512.609650751,494.981434501,17.6282162499
 01/20  16:00:00,963.166093486,28.4742721164,0.0,0.0,448.566543614,448.566543614,588.179884617,572.762453476,15.4174311409
 01/20  17:00:00,1029.37354617,28.4742721164,0.0,0.0,448.566543614,448.566543614,715.871248065,691.523934373,24.3473136917
 01/20  18:00:00,951.029597864,28.4742721164,0.0,0.0,348.885089477,398.725816546,873.814404182,860.644729407,13.169674775
 01/20  19:00:00,751.902728632,28.4742721164,0.0,0.0,249.203635341,299.044362409,957.354167527,946.399012573,10.9551549543
 01/20  20:00:00,727.722870257,28.4742721164,0.0,0.0,249.203635341,299.044362409,1046.47630062,1039.91391187,6.56238874988
 01/20  21:00:00,578.777442821,28.4742721164,0.0,0.0,149.522181205,249.203635341,1223.4639019,1214.71184965,8.75205224961
 01/20  22:00:00,554.671033244,28.4742721164,0.0,0.0,149.522181205,249.203635341,1224.05112843,1219.68329415,4.36783427731
 01/20  23:00:00,349.356961448,0.0,0.0,0.0,49.8407270682,199.362908273,4.36137011726,0.0,4.36137011726
 01/20  24:00:00,300.764018176,0.766725708231,0.0,0.0,24.9203635341,199.362908273,4.28093454127,2.09029933878,2.1906352025
 01/21  01:00:00,239.476244852,1.53345141646,0.0,0.0,24.9203635341,149.522181205,7.77645939525,5.5856160113,2.19084338395
 01/21  02:00:00,239.881333222,1.91681427058,0.0,0.0,24.9203635341,149.522181205,19.0988701943,14.7374018449,4.36146834935
 01/21  03:00:00,253.260618075,15.238339849,0.0,0.0,24.9203635341,149.522181205,42.5477142541,40.3568415091,2.19087274494
 01/21  04:00:00,259.059797607,20.9513815379,0.0,0.0,24.9203635341,149.522181205,86.4492581826,84.25844487,2.19081331258
 01/21  05:00:00,267.108693565,16.7611052303,0.0,0.0,24.9203635341,149.522181205,102.580778017,100.389891706,2.19088631098
 01/21  06:00:00,295.855057886,20.9513815379,0.0,0.0,24.9203635341,149.522181205,174.121034776,169.753502719,4.36753205707
 01/21  07:00:00,428.699920028,28.4742721164,0.0,0.0,49.8407270682,199.362908273,1211.33426284,1206.96865607,4.36560676776
 01/21  08:00:00,416.81814732,28.4742721164,0.0,0.0,49.8407270682,199.362908273,3221.55271251,3215.00261143,6.55010108376
 01/21  09:00:00,657.050667802,28.4742721164,0.0,0.0,249.203635341,249.203635341,1971.54716329,1964.98417861,6.56298467699
 01/21  10:00:00,620.108968556,28.4742721164,0.0,0.0,249.203635341,249.203635341,1667.30541983,1656.34985513,10.9555646982
 01/21  11:00:00,571.09005529,28.4742721164,0.0,0.0,249.203635341,249.203635341,1473.18785484,1462.24092618,10.946928667
 01/21  12:00:00,571.017235834,28.4742721164,0.0,0.0,249.203635341,249.203635341,1379.59669239,1368.63341161,10.9632807831
 01/21  13:00:00,569.873820402,28.7008541404,0.0,0.0,249.203635341,249.203635341,1182.53288927,1171.58208851,10.9508007573
 01/21  14:00:00,568.49254265,28.8907026566,0.0,0.0,249.203635341,249.203635341,1091.21786704,1080.2725502,10.9453168423
 01/21  15:00:00,319.648174961,28.4742721164,0.0,0.0,74.7610906023,174.442544739,1364.19027997,1357.62793231,6.56234765725
 01/21  16:00:00,320.286877492,28.4742721164,0.0,0.0,74.7610906023,174.442544739,1394.00482367,1385.26858324,8.73624042962
 01/21  17:00:00,387.338112172,28.4742721164,0.0,0.0,74.7610906023,174.442544739,1554.44454053,1547.88512329,6.55941724186
 01/21  18:00:00,384.203689708,28.4742721164,0.0,0.0,24.9203635341,149.522181205,1715.22827424,1710.86262481,4.36564942826
 01/21  19:00:00,348.894353348,0.958407135288,0.0,0.0,24.9203635341,149.522181205,3.5235226553,1.33067603479,2.19284662051
 01/21  20:00:00,336.510464563,12.9541917769,0.0,0.0,24.9203635341,149.522181205,21.3849990393,17.0191969754,4.36580206381
 01/21  21:00:00,340.767879116,17.1444680845,0.0,0.0,24.9203635341,149.522181205,42.574571573,38.2087594157,4.36581215722
 01/21  22:00:00,320.209491491,20.9335151201,0.0,0.0,24.9203635341,149.522181205,81.2055239598,76.8354272037,4.37009675612
 01/21  23:00:00,293.857866157,18.9719502656,0.0,0.0,24.9203635341,149.522181205,113.804635914,111.613801245,2.19083466859
 01/21  24:00:00,272.555454334,22.0300044288,0.0,0.0,24.9203635341,149.522181205,169.872627504,165.510871808,4.3617556961
 01/22  01:00:00,257.335039738,18.9719502656,0.0,0.0,24.9203635341,149.522181205,215.36486454,213.175062542,2.18980199766
 01/22  02:00:00,260.493336378,22.0300044288,0.0,0.0,24.9203635341,149.522181205,286.146763423,283.956925141,2.18983828186
 01/22  03:00:00,257.519207228,18.9719502656,0.0,0.0,24.9203635341,149.522181205,345.922393875,343.73258112,2.18981275524
 01/22  04:00:00,260.632156348,22.0300044288,0.0,0.0,24.9203635341,149.522181205,389.717930152,387.528081004,2.18984914768
 01/22  05:00:00,269.882901339,18.9719502656,0.0,0.0,24.9203635341,149.522181205,443.518372742,441.328549038,2.18982370473
 01/22  06:00:00,297.376986865,22.0300044288,0.0,0.0,24.9203635341,149.522181205,445.516602831,441.150896519,4.36570631208
 01/22  07:00:00,343.292108917,18.9719502656,0.0,0.0,24.9203635341,149.522181205,491.543514001,489.353711287,2.18980271364
 01/22  08:00:00,328.033828524,22.0300044288,0.0,0.0,24.9203635341,149.522181205,469.08508474,466.895245483,2.18983925643
 01/22  09:00:00,316.430659088,18.9719502656,0.0,0.0,24.9203635341,149.522181205,461.030189502,458.840375581,2.18981392189
 01/22  10:00:00,282.685724417,22.0300044288,0.0,0.0,24.9203635341,149.522181205,376.489675647,374.299825178,2.18985046867
 01/22  11:00:00,230.697691161,18.9719502656,0.0,0.0,24.9203635341,149.522181205,344.307673985,342.117848845,2.1898251406
 01/22  12:00:00,233.670947325,22.0300044288,0.0,0.0,24.9203635341,149.522181205,298.678355418,294.314536243,4.36381917546
 01/22  13:00:00,230.641823964,18.9719502656,0.0,0.0,24.9203635341,149.522181205,317.601520242,315.410061226,2.19145901628
 01/22  14:00:00,233.729857265,22.0300044288,0.0,0.0,24.9203635341,149.522181205,349.293361118,344.92333957,4.37002154772
 01/22  15:00:00,230.709160121,18.9719502656,0.0,0.0,24.9203635341,149.522181205,383.656488006,379.293078345,4.36340966042
 01/22  16:00:00,233.768187923,22.0300044288,0.0,0.0,24.9203635341,149.522181205,395.550043759,393.360238141,2.18980561803
 01/22  17:00:00,296.737860229,18.9719502656,0.0,0.0,24.9203635341,149.522181205,435.316400172,433.126557971,2.18984220095
 01/22  18:00:00,370.620058682,22.0300044288,0.0,0.0,24.9203635341,149.522181205,433.363689592,431.173872695,2.18981689706
 01/22  19:00:00,367.549166285,18.9719502656,0.0,0.0,24.9203635341,149.522181205,429.328975017,427.139601163,2.18937385339
 01/22  20:00:00,346.12748086,22.0300044288,0.0,0.0,24.9203635341,149.522181205,415.725443312,413.535615124,2.18982818832
 01/22  21:00:00,343.055547805,18.9719502656,0.0,0.0,24.9203635341,149.522181205,412.267471521,410.077668625,2.18980289667
 01/22  22:00:00,321.635503114,22.0300044288,0.0,0.0,24.9203635341,149.522181205,400.388447249,396.02248475,4.36596249886
 01/22  23:00:00,294.139083384,18.9719502656,0.0,0.0,24.9203635341,149.522181205,410.436088931,408.24624512,2.18984381142
 01/22  24:00:00,272.754855904,22.0300044288,0.0,0.0,24.9203635341,149.522181205,420.176513581,417.986695076,2.1898185049
 01/23  01:00:00,307.306298539,18.9719502656,0.0,0.0,24.9203635341,199.362908273,418.031522407,415.840651541,2.19087086607
 01/23  02:00:00,310.362801157,22.0300044288,0.0,0.0,24.9203635341,199.362908273,425.589072897,421.227385428,4.36168746811
 01/23  03:00:00,307.307352377,18.9719502656,0.0,0.0,24.9203635341,199.362908273,428.703176469,426.51228407,2.19089239854
 01/23  04:00:00,315.554584659,22.0300044288,0.000134515061487,0.0,24.9203635341,199.362908273,435.200824412,433.009950058,2.19087435486
 01/23  05:00:00,346.229630351,18.9719502656,0.00166467919318,0.0,24.9203635341,199.362908273,443.425991561,441.235135219,2.19085634237
 01/23  06:00:00,375.891312652,22.0300044288,0.000354288144807,0.0,49.8407270682,199.362908273,456.829163359,452.461190464,4.36797289446
 01/23  07:00:00,430.884396843,28.4742721164,0.0,0.0,49.8407270682,199.362908273,2661.92389516,2657.55800365,4.36589150904
 01/23  08:00:00,517.306074907,28.4742721164,0.0,0.0,149.522181205,199.362908273,3741.73360052,3730.78806232,10.9455382068
 01/23  09:00:00,1055.86078722,28.4742721164,0.0,0.0,448.566543614,448.566543614,2194.12871269,2176.49194927,17.6367634164
 01/23  10:00:00,1017.9326716,28.4742721164,0.0,0.0,448.566543614,448.566543614,1776.61975199,1756.74928881,19.8704631812
 01/23  11:00:00,967.72810299,28.4742721164,0.0,0.0,448.566543614,448.566543614,1572.13440238,1552.25444445,19.8799579263
 01/23  12:00:00,966.813910095,28.4742721164,0.0,0.0,448.566543614,448.566543614,1430.72903849,1406.34387489,24.3851635949
 01/23  13:00:00,916.516248384,28.4742721164,0.0,0.0,448.566543614,398.725816546,1365.21617849,1336.25807256,28.9581059342
 01/23  14:00:00,965.90845899,28.4742721164,0.0,0.0,448.566543614,448.566543614,1194.88085136,1168.16107511,26.7197762471
 01/23  15:00:00,965.847339142,28.4742721164,0.0,0.0,448.566543614,448.566543614,1116.53294928,1098.92606595,17.6068833271
 01/23  16:00:00,965.838022604,28.4742721164,0.0,0.0,448.566543614,448.566543614,1049.70117584,1032.08124426,17.6199315742
 01/23  17:00:00,1032.40760716,28.4742721164,0.0,0.0,448.566543614,448.566543614,1166.95620114,1144.81864308,22.1375580607
 01/23  18:00:00,955.908555789,28.4742721164,0.0,0.0,348.885089477,398.725816546,1510.98819446,1495.62309,15.3651044563
 01/23  19:00:00,757.893159195,28.4742721164,0.0,0.0,249.203635341,299.044362409,1594.76049599,1583.80492095,10.9555750463
 01/23  20:00:00,733.495452315,28.4742721164,0.0,0.0,249.203635341,299.044362409,1646.54614361,1639.98330525,6.56283836327
 01/23  21:00:00,584.126739236,28.4742721164,0.0,0.0,149.522181205,249.203635341,1793.16115929,1784.40983308,8.75132620624
 01/23  22:00:00,559.713525136,28.4742721164,0.0,0.0,149.522181205,249.203635341,1861.12644859,1856.75899958,4.36744900803
 01/23  23:00:00,350.323526363,0.958407135288,0.0,0.0,49.8407270682,199.362908273,6.3018975408,1.9403295946,4.3615679462
 01/23  24:00:00,317.634280891,17.522487921,0.0,0.0,24.9203635341,199.362908273,33.7695663305,31.5788008071,2.19076552341
 01/24  01:00:00,305.459774596,17.5099645207,0.0,0.0,24.9203635341,199.362908273,59.2843935344,57.0934992028,2.19089433167
 01/24  02:00:00,310.465773443,22.395500865,0.0,0.0,24.9203635341,199.362908273,117.473866894,115.282988941,2.19087795348
 01/24  03:00:00,306.66993037,18.6064538294,0.0,0.0,24.9203635341,199.362908273,136.136392762,131.774629373,4.36176338958
 01/24  04:00:00,310.600229633,22.395500865,0.0,0.0,24.9203635341,199.362908273,223.129685227,220.938780575,2.19090465137
 01/24  05:00:00,319.015402551,18.6064538294,0.0,0.0,24.9203635341,199.362908273,234.137933262,231.947044943,2.1908883192
 01/24  06:00:00,372.316178674,22.395500865,0.0,0.0,49.8407270682,199.362908273,336.733753416,332.365690519,4.36806289692
 01/24  07:00:00,429.495131487,28.4742721164,0.0,0.0,49.8407270682,199.362908273,1689.93593585,1685.57021207,4.36572378663
 01/24  08:00:00,516.829926203,28.4742721164,0.0,0.0,149.522181205,199.362908273,3471.68520967,3460.74052252,10.9446871492
 01/24  09:00:00,1055.62839952,28.4742721164,0.0,0.0,448.566543614,448.566543614,1911.75176733,1894.11452721,17.637240123
 01/24  10:00:00,1018.70889582,28.4742721164,0.0,0.0,448.566543614,448.566543614,1525.09246604,1505.22310239,19.8693636492
 01/24  11:00:00,968.746974582,28.4742721164,0.0,0.0,448.566543614,448.566543614,1221.86433751,1201.98529104,19.8790464692
 01/24  12:00:00,966.140088349,28.4742721164,0.0,0.0,448.566543614,448.566543614,924.185496888,899.80110235,24.3843945377
 01/24  13:00:00,915.029788376,28.4742721164,0.0,0.0,448.566543614,398.725816546,838.199874445,809.242213622,28.9576608232
 01/24  14:00:00,964.379772317,28.4742721164,0.0,0.0,448.566543614,448.566543614,835.140224243,808.444145963,26.6960782805
 01/24  15:00:00,964.248203484,28.4742721164,0.0,0.0,448.566543614,448.566543614,835.039516776,817.409503227,17.6300135496
 01/24  16:00:00,964.154612743,28.4742721164,0.0,0.0,448.566543614,448.566543614,831.678057638,814.058134016,17.6199236218
 01/24  17:00:00,1030.27256306,28.4742721164,0.0,0.0,448.566543614,448.566543614,922.005974023,899.868130313,22.1378437096
 01/24  18:00:00,952.009196739,28.4742721164,0.0,0.0,348.885089477,398.725816546,1080.41440758,1065.04913676,15.3652708279
 01/24  19:00:00,752.963648019,28.4742721164,0.0,0.0,249.203635341,299.044362409,1167.11351173,1156.15778519,10.9557265402
 01/24  20:00:00,728.823314969,28.4742721164,0.0,0.0,249.203635341,299.044362409,1255.56010282,1248.99717368,6.56292913531
 01/24  21:00:00,579.648385394,28.4742721164,0.0,0.0,149.522181205,249.203635341,1354.57047513,1345.81899431,8.7514808122
 01/24  22:00:00,555.247179746,28.4742721164,0.0,0.0,149.522181205,249.203635341,1383.78674126,1379.41922431,4.36751694677
 01/24  23:00:00,349.356964861,0.0,0.0,0.0,49.8407270682,199.362908273,4.36163616245,0.0,4.36163616245
 01/24  24:00:00,300.766565686,0.766725708231,0.0,0.0,24.9203635341,199.362908273,5.26236911111,3.07149850999,2.19087060112
 01/25  01:00:00,289.317838966,1.53345141646,0.0,0.0,24.9203635341,199.362908273,8.01734600648,5.82648912008,2.1908568864
 01/25  02:00:00,289.71758601,1.91681427058,0.0,0.0,24.9203635341,199.362908273,14.8021291016,12.6113648344,2.1907642672
 01/25  03:00:00,293.158906553,5.34036486993,0.0,0.0,24.9203635341,199.362908273,24.604048979,20.2424893084,4.36155967052
 01/25  04:00:00,308.869246825,20.9513815379,0.0,0.0,24.9203635341,199.362908273,68.1080473112,65.9171737962,2.19087351498
 01/25  05:00:00,316.910576007,16.7611052303,0.0,0.0,24.9203635341,199.362908273,78.8981434772,76.7072846047,2.1908588725
 01/25  06:00:00,370.532241488,20.9513815379,0.0,0.0,49.8407270682,199.362908273,122.440216687,118.072283858,4.36793282913
 01/25  07:00:00,428.614824293,28.4742721164,0.0,0.0,49.8407270682,199.362908273,1153.47900233,1149.11316908,4.36583324722
 01/25  08:00:00,512.269447494,28.4742721164,0.0,0.0,149.522181205,199.362908273,2366.13607019,2355.19101319,10.9450569977
 01/25  09:00:00,1050.82676954,28.4742721164,0.0,0.0,448.566543614,448.566543614,1317.81155934,1300.17383297,17.6377263634
 01/25  10:00:00,1013.29976079,28.4742721164,0.0,0.0,448.566543614,448.566543614,883.309608723,863.439132913,19.8704758096
 01/25  11:00:00,963.818690059,28.4742721164,0.0,0.0,448.566543614,448.566543614,694.989925559,675.109615417,19.8803101418
 01/25  12:00:00,963.440582695,28.4742721164,0.0,0.0,448.566543614,448.566543614,589.383309736,564.997097424,24.386212312
 01/25  13:00:00,913.386135261,28.4742721164,0.0,0.0,448.566543614,398.725816546,537.807072469,508.846841531,28.9602309387
 01/25  14:00:00,963.087770483,28.4742721164,0.0,0.0,448.566543614,448.566543614,500.92454724,472.002101583,28.9224456575
 01/25  15:00:00,963.025150259,28.4742721164,0.0,0.0,448.566543614,448.566543614,481.12545062,463.498786768,17.6266638526
 01/25  16:00:00,962.986179225,28.4742721164,0.0,0.0,448.566543614,448.566543614,467.226154335,451.807222262,15.4189320722
 01/25  17:00:00,1020.52859176,28.4742721164,0.0,0.0,448.566543614,448.566543614,552.065423741,527.713702755,24.351720986
 01/25  18:00:00,950.535732326,28.4742721164,0.0,0.0,348.885089477,398.725816546,649.024032182,635.854302918,13.1697292645
 01/25  19:00:00,751.259148537,28.4742721164,0.0,0.0,249.203635341,299.044362409,720.943908095,709.987814202,10.9560938928
 01/25  20:00:00,726.953956696,28.4742721164,0.0,0.0,249.203635341,299.044362409,821.151571921,814.589060063,6.56251185874
 01/25  21:00:00,577.617406517,28.4742721164,0.0,0.0,149.522181205,249.203635341,939.362058673,930.609655055,8.75240361816
 01/25  22:00:00,553.209569312,28.4742721164,0.0,0.0,149.522181205,249.203635341,964.011752987,959.64378864,4.36796434679
 01/25  23:00:00,349.356965678,0.0,0.0,0.0,49.8407270682,199.362908273,4.3614731607,0.0,4.3614731607
 01/25  24:00:00,299.99220611,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071391167,0.0,2.19071391167
 01/26  01:00:00,287.770009168,0.0,0.0,0.0,24.9203635341,199.362908273,2.19085366262,0.0,2.19085366262
 01/26  02:00:00,288.927105102,1.15008856235,0.0,0.0,24.9203635341,199.362908273,9.14399656814,4.78247993235,4.36151663579
 01/26  03:00:00,289.700425459,1.91681427058,0.0,0.0,24.9203635341,199.362908273,11.5043360045,9.31344432099,2.19089168347
 01/26  04:00:00,289.316836598,1.53345141646,0.0,0.0,24.9203635341,199.362908273,11.3854426166,9.19460201588,2.1908406007
 01/26  05:00:00,301.934651177,1.91681427058,0.0,0.0,24.9203635341,199.362908273,22.0464750064,17.68514168,4.36133332641
 01/26  06:00:00,350.913814477,1.53345141646,0.0,0.0,49.8407270682,199.362908273,19.0561819545,15.1439538612,3.91222809325
 01/26  07:00:00,428.026629185,28.4742721164,0.0,0.0,49.8407270682,199.362908273,922.424773765,919.776735907,2.64803785769
 01/26  08:00:00,510.69331451,28.4742721164,0.0,0.0,149.522181205,199.362908273,1791.18877681,1780.24376095,10.9450158573
 01/26  09:00:00,1049.95342105,28.4742721164,0.0,0.0,448.566543614,448.566543614,1260.46524686,1242.82896581,17.636281045
 01/26  10:00:00,1013.19381768,28.4742721164,0.0,0.0,448.566543614,448.566543614,1116.63507041,1096.76703858,19.8680318348
 01/26  11:00:00,964.190017451,28.4742721164,0.0,0.0,448.566543614,448.566543614,1018.62468558,998.746973902,19.8777116738
 01/26  12:00:00,964.137044848,28.4742721164,0.0,0.0,448.566543614,448.566543614,970.850434719,946.463581448,24.3868532711
 01/26  13:00:00,914.317023317,28.4742721164,0.0,0.0,448.566543614,398.725816546,980.25872328,951.297457388,28.9612658912
 01/26  14:00:00,964.0799365,28.4742721164,0.0,0.0,448.566543614,448.566543614,935.299439339,906.379532201,28.9199071374
 01/26  15:00:00,964.024760884,28.4742721164,0.0,0.0,448.566543614,448.566543614,895.100852183,877.470872997,17.6299791869
 01/26  16:00:00,964.0084779,28.4742721164,0.0,0.0,448.566543614,448.566543614,888.597762135,870.977922474,17.6198396601
 01/26  17:00:00,1021.42766801,28.4742721164,0.0,0.0,448.566543614,448.566543614,887.917222745,865.778252817,22.1389699279
 01/26  18:00:00,951.326733458,28.4742721164,0.0,0.0,348.885089477,398.725816546,913.01800286,899.845557166,13.1724456935
 01/26  19:00:00,752.05475737,28.4742721164,0.0,0.0,249.203635341,299.044362409,975.847636036,964.891510337,10.9561256987
 01/26  20:00:00,727.65195844,28.4742721164,0.0,0.0,249.203635341,299.044362409,1007.32910906,998.585720356,8.743388701
 01/26  21:00:00,578.458912577,28.4742721164,0.0,0.0,149.522181205,249.203635341,1167.72939186,1158.97741561,8.75197625303
 01/26  22:00:00,554.26707806,28.4742721164,0.0,0.0,149.522181205,249.203635341,1226.26439939,1221.89672257,4.36767682446
 01/26  23:00:00,349.356966175,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083242662,0.0,2.19083242662
 01/26  24:00:00,301.149732111,1.15008856235,0.0,0.0,24.9203635341,199.362908273,5.81496988558,3.62418970997,2.19078017561
 01/27  01:00:00,289.319650618,1.53345141646,0.0,0.0,24.9203635341,199.362908273,12.3040711524,7.94223744434,4.36183370806
 01/27  02:00:00,289.711423075,1.91681427058,0.0,0.0,24.9203635341,199.362908273,14.3659788818,12.175157517,2.19082136481
 01/27  03:00:00,296.993974191,9.1472783234,0.0,0.0,24.9203635341,199.362908273,40.9343832185,38.7438025946,2.19058062398
 01/27  04:00:00,305.052135451,17.1444680845,0.0,0.0,24.9203635341,199.362908273,75.6937512948,73.5028375985,2.1909136963
 01/27  05:00:00,320.790638695,20.5680186838,0.0,0.0,24.9203635341,199.362908273,136.785163439,132.423819916,4.36134352255
 01/27  06:00:00,366.740513916,17.1444680845,0.0,0.0,49.8407270682,199.362908273,150.284752549,145.916590027,4.36816252165
 01/27  07:00:00,429.058866892,28.4742721164,0.0,0.0,49.8407270682,199.362908273,1447.11679084,1442.75120892,4.36558191975
 01/27  08:00:00,516.474691567,28.4742721164,0.0,0.0,149.522181205,199.362908273,3088.82707303,3080.06676043,8.76031260561
 01/27  09:00:00,1055.37175998,28.4742721164,0.0,0.0,448.566543614,448.566543614,1582.03270172,1564.39469521,17.6380065113
 01/27  10:00:00,1018.59245277,28.4742721164,0.0,0.0,448.566543614,448.566543614,1328.54996653,1308.6799418,19.8700247341
 01/27  11:00:00,969.608185854,28.4742721164,0.0,0.0,448.566543614,448.566543614,1254.14334127,1234.26339212,19.8799491515
 01/27  12:00:00,968.399686621,28.4742721164,0.0,0.0,448.566543614,448.566543614,1089.69686894,1065.310319,24.3865499413
 01/27  13:00:00,917.201338538,28.4742721164,0.0,0.0,448.566543614,398.725816546,1024.69802254,993.510092596,31.187929943
 01/27  14:00:00,965.91605983,28.4742721164,0.0,0.0,448.566543614,448.566543614,911.482187372,884.793342066,26.688845306
 01/27  15:00:00,965.448018383,28.4742721164,0.0,0.0,448.566543614,448.566543614,872.066844266,854.436651318,17.6301929485
 01/27  16:00:00,964.987464521,28.4742721164,0.0,0.0,448.566543614,448.566543614,780.59187994,762.971627404,17.6202525353
 01/27  17:00:00,1022.54297579,28.4742721164,0.0,0.0,448.566543614,448.566543614,879.138460602,856.999052794,22.1394078084
 01/27  18:00:00,953.803625771,28.4742721164,0.0,0.0,348.885089477,398.725816546,1226.19716022,1213.02071511,13.1764451134
 01/27  19:00:00,756.405703215,28.4742721164,0.0,0.0,249.203635341,299.044362409,1409.62119322,1398.66515235,10.956040864
 01/27  20:00:00,732.737513942,28.4742721164,0.0,0.0,249.203635341,299.044362409,1350.23065613,1341.48680465,8.74385147842
 01/27  21:00:00,583.754526201,28.4742721164,0.0,0.0,149.522181205,249.203635341,1414.88668951,1406.13449162,8.75219789055
 01/27  22:00:00,559.390148801,28.4742721164,0.0,0.0,149.522181205,249.203635341,1471.78255829,1467.41474608,4.3678122091
 01/27  23:00:00,349.938915067,0.575044281173,0.0,0.0,49.8407270682,199.362908273,3.54669582433,1.35577946397,2.19091636036
 01/27  24:00:00,301.545564285,1.53345141646,0.0,0.0,24.9203635341,199.362908273,8.34334517157,3.98177649776,4.36156867381
 01/28  01:00:00,251.391033465,13.337554631,0.0,0.0,24.9203635341,149.522181205,29.7072986768,27.5164140877,2.19088458911
 01/28  02:00:00,258.709236719,20.5680186838,0.0,0.0,24.9203635341,149.522181205,59.9641783783,57.7733041316,2.19087424674
 01/28  03:00:00,255.35965647,17.1444680845,0.0,0.0,24.9203635341,149.522181205,99.978794954,95.6170901639,4.36170479011
 01/28  04:00:00,259.869860401,21.5914087053,0.0,0.0,24.9203635341,149.522181205,140.367808388,138.176889011,2.19091937688
 01/28  05:00:00,269.574651074,18.9719502656,0.0,0.0,24.9203635341,149.522181205,206.769647004,204.578737938,2.19090906645
 01/28  06:00:00,297.136849803,22.0300044288,0.0,0.0,24.9203635341,149.522181205,258.967439741,254.59934772,4.36809202123
 01/28  07:00:00,429.097006429,28.4742721164,0.0,0.0,49.8407270682,199.362908273,1350.96054245,1346.59464941,4.36589304745
 01/28  08:00:00,417.09744317,28.4742721164,0.0,0.0,49.8407270682,199.362908273,3308.22385857,3301.67335618,6.55050238992
 01/28  09:00:00,657.116766515,28.4742721164,0.0,0.0,249.203635341,249.203635341,2066.71879866,2060.15573125,6.56306740442
 01/28  10:00:00,620.184496745,28.4742721164,0.0,0.0,249.203635341,249.203635341,1739.59067592,1728.63479867,10.9558772471
 01/28  11:00:00,571.144250836,28.4742721164,0.0,0.0,249.203635341,249.203635341,1553.16895776,1542.2236886,10.9452691661
 01/28  12:00:00,570.486788603,28.4742721164,0.0,0.0,249.203635341,249.203635341,1356.87622539,1345.91012094,10.9661044415
 01/28  13:00:00,567.799234837,28.4742721164,0.0,0.0,249.203635341,249.203635341,1030.40341257,1019.45291846,10.9504941087
 01/28  14:00:00,566.336733162,28.4742721164,0.0,0.0,249.203635341,249.203635341,934.389478368,923.444183209,10.9452951593
 01/28  15:00:00,316.961645473,28.4742721164,0.0,0.0,74.7610906023,174.442544739,1069.46618806,1062.90365089,6.56253716179
 01/28  16:00:00,316.665454832,28.4742721164,0.0,0.0,74.7610906023,174.442544739,1065.49874128,1058.94122752,6.55751376514
 01/28  17:00:00,373.985185512,28.4742721164,0.0,0.0,74.7610906023,174.442544739,1140.74029621,1132.00016431,8.74013190668
 01/28  18:00:00,379.695155132,28.4742721164,0.0,0.0,24.9203635341,149.522181205,1690.00086863,1685.63507457,4.3657940592
 01/28  19:00:00,347.930079957,0.0,0.0,0.0,24.9203635341,149.522181205,2.1928491824,0.0,2.1928491824
 01/28  20:00:00,325.416311704,1.91681427058,0.0,0.0,24.9203635341,149.522181205,10.7171795636,6.35116137661,4.366018187
 01/28  21:00:00,332.685873839,9.1472783234,0.0,0.0,24.9203635341,149.522181205,29.1308419656,24.764817174,4.36602479164
 01/28  22:00:00,316.33038557,17.1444680845,0.0,0.0,24.9203635341,149.522181205,75.0508595156,70.6807826476,4.37007686807
 01/28  23:00:00,295.450079594,20.6411179711,0.0,0.0,24.9203635341,149.522181205,114.50260245,112.311685381,2.19091706857
 01/28  24:00:00,269.439463795,18.9719502656,0.0,0.0,24.9203635341,149.522181205,182.478913175,178.117109841,4.36180333369
 01/29  01:00:00,260.335829061,22.0300044288,0.0,0.0,24.9203635341,149.522181205,226.701319228,224.511457429,2.1898617991
 01/29  02:00:00,257.366077276,18.9719502656,0.0,0.0,24.9203635341,149.522181205,290.340972797,288.151126006,2.18984679115
 01/29  03:00:00,260.483740602,22.0300044288,0.0,0.0,24.9203635341,149.522181205,333.374859447,331.185027603,2.18983184398
 01/29  04:00:00,257.522557881,18.9719502656,0.0,0.0,24.9203635341,149.522181205,397.630388592,395.440516887,2.18987170572
 01/29  05:00:00,272.85238021,22.0300044288,0.0,0.0,24.9203635341,149.522181205,425.384472581,423.194608308,2.18986427311
 01/29  06:00:00,294.333125276,18.9719502656,0.0,0.0,24.9203635341,149.522181205,479.849147114,475.483235412,4.36591170187
 01/29  07:00:00,346.315739929,22.0300044288,0.0,0.0,24.9203635341,149.522181205,487.342928472,485.153052378,2.18987609307
 01/29  08:00:00,325.008131947,18.9719502656,0.0,0.0,24.9203635341,149.522181205,494.824936725,492.635075474,2.18986125078
 01/29  09:00:00,325.851024762,22.0300044288,0.000219977192104,0.0,24.9203635341,149.522181205,363.228860902,361.039014472,2.18984642953
 01/29  10:00:00,279.493508341,18.9719502656,0.0,0.0,24.9203635341,149.522181205,291.048014174,288.858182547,2.18983162775
 01/29  11:00:00,233.148856726,21.6645079925,0.0,0.0,24.9203635341,149.522181205,204.224683767,202.034804686,2.18987908105
 01/29  12:00:00,228.573842635,17.1444680845,0.0,0.0,24.9203635341,149.522181205,177.541204229,173.177698218,4.36350601142
 01/29  13:00:00,244.276385547,20.5680186838,0.000528376060841,0.0,24.9203635341,149.522181205,110.944980708,108.753039444,2.19194126361
 01/29  14:00:00,228.398808281,17.1444680845,0.0,0.0,24.9203635341,149.522181205,86.1555447104,81.785403292,4.37014141846
 01/29  15:00:00,231.760056292,20.5680186838,0.0,0.0,24.9203635341,149.522181205,52.4380396862,48.0741064123,4.36393327389
 01/29  16:00:00,228.320662916,17.1444680845,0.0,0.0,24.9203635341,149.522181205,42.4756326921,40.2857624255,2.18987026655
 01/29  17:00:00,289.19482977,20.5680186838,0.0,0.0,24.9203635341,149.522181205,55.3235659737,53.1336948777,2.18987109601
 01/29  18:00:00,365.181473718,17.1444680845,0.0,0.0,24.9203635341,149.522181205,74.0625294943,71.8726732832,2.18985621108
 01/29  19:00:00,368.64099107,20.5680186838,0.0,0.0,24.9203635341,149.522181205,102.109161578,99.9193200776,2.18984150057
 01/29  20:00:00,340.773195383,17.1444680845,0.0,0.0,24.9203635341,149.522181205,106.526625924,104.336799198,2.18982672657
 01/29  21:00:00,344.228538392,20.5680186838,0.0,0.0,24.9203635341,149.522181205,134.593459647,132.403585439,2.18987420794
 01/29  22:00:00,316.373360338,17.1444680845,0.0,0.0,24.9203635341,149.522181205,150.496413246,146.130824351,4.36558889511
 01/29  23:00:00,301.922138342,20.5680186838,0.00028850066804,0.0,24.9203635341,149.522181205,188.403933013,186.21410945,2.18982356233
 01/29  24:00:00,294.734199921,18.2409573932,0.00176078360729,0.0,24.9203635341,149.522181205,194.626091876,192.436220841,2.18987103534
 01/30  01:00:00,308.572320624,20.5680186838,0.0,0.0,24.9203635341,199.362908273,203.79396285,199.43213169,4.36183116081
 01/30  02:00:00,305.139002957,17.1444680845,0.0,0.0,24.9203635341,199.362908273,197.639615029,195.448711182,2.19090384668
 01/30  03:00:00,308.568007219,20.5680186838,0.0,0.0,24.9203635341,199.362908273,206.33259185,204.141695787,2.19089606217
 01/30  04:00:00,305.138529274,17.1444680845,0.0,0.0,24.9203635341,199.362908273,204.954785291,202.763896989,2.19088830244
 01/30  05:00:00,320.819260311,20.5680186838,0.0,0.0,24.9203635341,199.362908273,242.382495408,238.02074201,4.36175339795
 01/30  06:00:00,366.756855527,17.1444680845,0.0,0.0,49.8407270682,199.362908273,240.484134769,236.116754335,4.36738043413
 01/30  07:00:00,429.771745399,28.4742721164,0.0,0.0,49.8407270682,199.362908273,2270.91482209,2266.54924718,4.36557490937
 01/30  08:00:00,511.171584279,28.4742721164,0.0,0.0,149.522181205,199.362908273,2410.88174904,2402.1211018,8.76064723537
 01/30  09:00:00,1049.96995157,28.4742721164,0.0,0.0,448.566543614,448.566543614,1552.57680036,1534.93756831,17.6392320503
 01/30  10:00:00,1012.76801251,28.4742721164,0.0,0.0,448.566543614,448.566543614,1127.15496629,1107.28317012,19.8717961677
 01/30  11:00:00,963.333490059,28.4742721164,0.0,0.0,448.566543614,448.566543614,783.306005193,763.42391829,19.8820869033
 01/30  12:00:00,963.023406402,28.4742721164,0.0,0.0,448.566543614,448.566543614,593.335419801,568.946353953,24.3890658484
 01/30  13:00:00,913.276098392,28.6681301947,0.0,0.0,448.566543614,398.725816546,549.769779469,518.576060773,31.1937186968
 01/30  14:00:00,963.866328843,29.6781987071,0.0,0.0,448.566543614,448.566543614,346.902684786,320.208660209,26.6940245771
 01/30  15:00:00,963.529623568,29.4547377197,0.0,0.0,448.566543614,448.566543614,255.830575549,238.201946446,17.6286291028
 01/30  16:00:00,962.656767116,28.6014681179,0.0,0.0,448.566543614,448.566543614,243.256255948,225.634785468,17.6214704799
 01/30  17:00:00,1020.02607922,28.4742721164,0.0,0.0,448.566543614,448.566543614,307.056383445,284.916481064,22.1399023813
 01/30  18:00:00,949.998786957,28.4742721164,0.0,0.0,348.885089477,398.725816546,419.447225376,404.076800691,15.3704246849
 01/30  19:00:00,750.967713297,28.4742721164,0.0,0.0,249.203635341,299.044362409,747.753659441,736.797705868,10.9559535725
 01/30  20:00:00,726.699249461,28.4742721164,0.0,0.0,249.203635341,299.044362409,897.084999828,890.521921153,6.56307867525
 01/30  21:00:00,577.295659555,28.4742721164,0.0,0.0,149.522181205,249.203635341,993.77910628,985.027252902,8.75185337782
 01/30  22:00:00,552.952844043,28.4742721164,0.0,0.0,149.522181205,249.203635341,1075.66971501,1071.3020561,4.36765890672
 01/30  23:00:00,349.35696901,0.0,0.0,0.0,49.8407270682,199.362908273,4.36170501154,0.0,4.36170501154
 01/30  24:00:00,299.992209609,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057236495,0.0,2.19057236495
 01/31  01:00:00,287.77001217,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071943941,0.0,2.19071943941
 01/31  02:00:00,289.310479678,1.53345141646,0.0,0.0,24.9203635341,199.362908273,10.7915145235,6.4301366091,4.36137791435
 01/31  03:00:00,289.698884429,1.91681427058,0.0,0.0,24.9203635341,199.362908273,13.2601246139,11.0693485803,2.19077603363
 01/31  04:00:00,289.318341651,1.53345141646,0.0,0.0,24.9203635341,199.362908273,15.8710922652,13.6801701093,2.19092215597
 01/31  05:00:00,301.930191419,1.91681427058,0.0,0.0,24.9203635341,199.362908273,21.6762652042,19.485579275,2.19068592923
 01/31  06:00:00,370.027172435,20.5680186838,0.0,0.0,49.8407270682,199.362908273,97.8473905687,93.4793681855,4.36802238325
 01/31  07:00:00,428.361675726,28.4742721164,0.0,0.0,49.8407270682,199.362908273,1420.8985689,1416.53319278,4.36537612474
 01/31  08:00:00,502.415226398,28.4742721164,0.0,0.0,149.522181205,199.362908273,2198.08825859,2187.14261952,10.9456390769
 01/31  09:00:00,1049.73641083,28.4742721164,0.0,0.0,448.566543614,448.566543614,1177.23393967,1159.59540798,17.6385316863
 01/31  10:00:00,1012.57265158,28.4742721164,0.0,0.0,448.566543614,448.566543614,792.343079059,772.475563513,19.8675155463
 01/31  11:00:00,963.398738155,28.4742721164,0.0,0.0,448.566543614,448.566543614,638.208527947,618.331218744,19.8773092034
 01/31  12:00:00,963.171455195,28.4799548691,0.0,0.0,448.566543614,448.566543614,535.524830962,511.136030962,24.3888000005
 01/31  13:00:00,913.393864567,28.7142030452,0.0,0.0,448.566543614,398.725816546,463.961997756,434.998128528,28.9638692286
 01/31  14:00:00,964.243038909,30.0333976271,0.0,0.0,448.566543614,448.566543614,286.810815685,257.892172765,28.9186429201
 01/31  15:00:00,964.340765343,30.286036549,0.0,0.0,448.566543614,448.566543614,188.353390799,170.723589003,17.6298017961
 01/31  16:00:00,963.182033686,29.1118420072,0.0,0.0,448.566543614,448.566543614,207.073486291,189.452767381,17.6207189105
 01/31  17:00:00,1020.02262399,28.4742721164,0.0,0.0,448.566543614,448.566543614,247.963932428,225.823691751,22.1402406769
 01/31  18:00:00,950.20595321,28.4742721164,0.0,0.0,348.885089477,398.725816546,503.910847873,490.733981088,13.1768667856
 01/31  19:00:00,751.317613468,28.4742721164,0.0,0.0,249.203635341,299.044362409,842.597026966,831.641730857,10.9552961087
 01/31  20:00:00,727.287731142,28.4742721164,0.0,0.0,249.203635341,299.044362409,1046.83708955,1038.09288325,8.74420629207
 01/31  21:00:00,578.301963911,28.4742721164,0.0,0.0,149.522181205,249.203635341,1218.96786141,1210.21519317,8.75266823608
 01/31  22:00:00,554.288383553,28.4742721164,0.0,0.0,149.522181205,249.203635341,1265.62269769,1261.25467887,4.36801881455
 01/31  23:00:00,349.356969215,0.0,0.0,0.0,49.8407270682,199.362908273,2.19092261636,0.0,2.19092261636
 01/31  24:00:00,299.992210334,0.0,0.0,0.0,24.9203635341,199.362908273,4.36170753902,0.0,4.36170753902
 02/01  01:00:00,289.315085785,1.53345141646,0.0,0.0,24.9203635341,199.362908273,7.70852385297,5.51783137801,2.19069247496
 02/01  02:00:00,289.705095396,1.91681427058,0.0,0.0,24.9203635341,199.362908273,10.9182849354,8.72736682042,2.19091811496
 02/01  03:00:00,289.33929538,1.53345141646,0.0,0.0,24.9203635341,199.362908273,21.6011870757,17.2393673503,4.36181972548
 02/01  04:00:00,293.560839748,5.72372772405,0.0,0.0,24.9203635341,199.362908273,34.7209179779,32.5300181729,2.19089980498
 02/01  05:00:00,320.715672981,20.5680186838,0.0,0.0,24.9203635341,199.362908273,80.970521207,78.7796636445,2.19085756248
 02/01  06:00:00,366.690580316,17.1444680845,0.0,0.0,49.8407270682,199.362908273,104.891346815,100.523208076,4.36813873956
 02/01  07:00:00,428.411272941,28.4742721164,0.0,0.0,49.8407270682,199.362908273,1010.81052397,1006.44467116,4.36585280967
 02/01  08:00:00,507.522120203,28.4742721164,0.0,0.0,149.522181205,199.362908273,2922.556019,2911.61156809,10.9444509098
 02/01  09:00:00,1054.25152574,28.4742721164,0.0,0.0,448.566543614,448.566543614,1328.85794558,1311.21735899,17.6405865845
 02/01  10:00:00,1015.15246415,28.4742721164,0.0,0.0,448.566543614,448.566543614,905.425334577,885.554470646,19.8708639309
 02/01  11:00:00,965.366017888,28.4825710833,0.0,0.0,448.566543614,448.566543614,854.083755474,834.201637108,19.8821183663
 02/01  12:00:00,965.501261186,29.065460885,0.0,0.0,448.566543614,448.566543614,828.298434679,803.907791463,24.3906432159
 02/01  13:00:00,914.86832948,28.4764622104,0.0,0.0,448.566543614,398.725816546,820.305775528,791.341592037,28.9641834912
 02/01  14:00:00,964.391774358,28.4742721164,0.0,0.0,448.566543614,448.566543614,774.780310154,745.857734125,28.9225760285
 02/01  15:00:00,964.061377636,28.4742721164,0.0,0.0,448.566543614,448.566543614,693.652793634,676.020613573,17.6321800607
 02/01  16:00:00,963.826834657,28.4742721164,0.0,0.0,448.566543614,448.566543614,652.281308022,634.658805001,17.6225030201
 02/01  17:00:00,1021.36310892,28.4742721164,0.0,0.0,448.566543614,448.566543614,724.237563125,702.096543728,22.1410193963
 02/01  18:00:00,951.388222854,28.4742721164,0.0,0.0,348.885089477,398.725816546,816.645485423,803.470396935,13.1750884881
 02/01  19:00:00,752.138852607,28.4742721164,0.0,0.0,249.203635341,299.044362409,900.853452946,889.898057263,10.9553956829
 02/01  20:00:00,727.731228534,28.4742721164,0.0,0.0,249.203635341,299.044362409,940.033344851,931.289188674,8.74415617746
 02/01  21:00:00,578.208422619,28.4742721164,0.0,0.0,149.522181205,249.203635341,965.843521927,957.091969253,8.75155267372
 02/01  22:00:00,553.764504346,28.4742721164,0.0,0.0,149.522181205,249.203635341,995.687665574,991.320203248,4.36746232562
 02/01  23:00:00,349.356969641,0.0,0.0,0.0,49.8407270682,199.362908273,2.19093162452,0.0,2.19093162452
 02/01  24:00:00,299.992210838,0.0,0.0,0.0,24.9203635341,199.362908273,4.36153847674,0.0,4.36153847674
 02/02  01:00:00,288.926652023,1.15008856235,0.0,0.0,24.9203635341,199.362908273,5.5409462834,3.35014520671,2.19080107669
 02/02  02:00:00,289.700309293,1.91681427058,0.0,0.0,24.9203635341,199.362908273,9.12526763043,6.93497717908,2.19029045135
 02/02  03:00:00,289.316808469,1.53345141646,0.0,0.0,24.9203635341,199.362908273,9.10218245195,6.91123587008,2.19094658187
 02/02  04:00:00,289.710227356,1.91681427058,0.0,0.0,24.9203635341,199.362908273,16.5733283976,12.2115251746,4.361803223
 02/02  05:00:00,301.545074873,1.53345141646,0.0,0.0,24.9203635341,199.362908273,12.4013436691,10.2105653682,2.1907783009
 02/02  06:00:00,351.310079351,1.91681427058,0.0,0.0,49.8407270682,199.362908273,22.7969445889,18.428956442,4.36798814697
 02/02  07:00:00,427.971094406,28.4742721164,0.0,0.0,49.8407270682,199.362908273,723.780744187,719.415317454,4.36542673262
 02/02  08:00:00,501.939860504,28.4742721164,0.0,0.0,149.522181205,199.362908273,1501.93890793,1493.1786975,8.76021042882
 02/02  09:00:00,1049.56769909,28.4742721164,0.0,0.0,448.566543614,448.566543614,1042.18224763,1022.34070762,19.8415400041
 02/02  10:00:00,1012.62179119,28.4742721164,0.0,0.0,448.566543614,448.566543614,867.725564495,847.855924029,19.8696404661
 02/02  11:00:00,963.526164315,28.4742721164,0.0,0.0,448.566543614,448.566543614,761.555713528,741.675248313,19.8804652147
 02/02  12:00:00,963.36073237,28.4742721164,0.0,0.0,448.566543614,448.566543614,684.528274164,660.138723828,24.3895503364
 02/02  13:00:00,913.428263596,28.4742721164,0.0,0.0,448.566543614,398.725816546,653.295445807,624.330028032,28.965417775
 02/02  14:00:00,963.167330796,28.4742721164,0.0,0.0,448.566543614,448.566543614,609.964835154,581.03953065,28.925304505
 02/02  15:00:00,963.089089808,28.4742721164,0.0,0.0,448.566543614,448.566543614,567.817025565,550.18634026,17.6306853051
 02/02  16:00:00,963.048757829,28.4742721164,0.0,0.0,448.566543614,448.566543614,556.495831502,538.874705127,17.6211263751
 02/02  17:00:00,1011.97939139,28.4742721164,0.0,0.0,448.566543614,448.566543614,599.4832862,577.341180922,22.1421052775
 02/02  18:00:00,950.514729435,28.4742721164,0.0,0.0,348.885089477,398.725816546,696.458047687,683.283909893,13.174137794
 02/02  19:00:00,751.402783297,28.4742721164,0.0,0.0,249.203635341,299.044362409,871.226037987,860.269897352,10.9561406348
 02/02  20:00:00,727.244767428,28.4742721164,0.0,0.0,249.203635341,299.044362409,1023.65875852,1014.91521095,8.74354756821
 02/02  21:00:00,578.048044939,28.4742721164,0.0,0.0,149.522181205,249.203635341,1143.28213957,1134.52871025,8.75342932138
