Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/19  09:00:00,318.361881364,21.3168779742,0.0,0.0,24.9203635341,149.522181205,311.960292918,309.770804615,2.18948830299
 02/19  10:00:00,277.015170303,16.7611052303,0.0,0.0,24.9203635341,149.522181205,207.470767488,205.280884945,2.18988254318
 02/19  11:00:00,232.328190289,20.9513815379,0.0,0.0,24.9203635341,149.522181205,215.655125424,213.46524918,2.18987624446
 02/19  12:00:00,227.27276936,15.9997225396,0.0,0.0,24.9203635341,149.522181205,133.774268146,129.410693276,4.3635748697
 02/19  13:00:00,220.781735122,9.53064117752,0.0,0.0,24.9203635341,149.522181205,116.471442367,112.10813227,4.3633100974
 02/19  14:00:00,220.353798895,9.1472783234,0.0,0.0,24.9203635341,149.522181205,78.8529517934,74.4826957032,4.37025609016
 02/19  15:00:00,226.469296292,15.2410113577,0.0,0.0,24.9203635341,149.522181205,96.6666439111,94.4747030848,2.19194082628
 02/19  16:00:00,231.803279582,20.5680186838,0.0,0.0,24.9203635341,149.522181205,105.334237353,103.144387811,2.18984954231
 02/19  17:00:00,277.272700232,17.1444680845,0.0,0.0,24.9203635341,149.522181205,111.452262234,109.262377082,2.18988515144
 02/19  18:00:00,351.555370666,20.5680186838,0.0,0.0,24.9203635341,149.522181205,132.04988488,127.690133812,4.35975106746
 02/19  19:00:00,365.214273158,17.1444680845,0.0,0.0,24.9203635341,149.522181205,128.677898768,126.488095431,2.18980333727
 02/19  20:00:00,344.214720201,20.5680186838,0.0,0.0,24.9203635341,149.522181205,151.155019471,148.965201549,2.18981792196
 02/19  21:00:00,340.781915069,17.1444680845,0.0,0.0,24.9203635341,149.522181205,145.703869319,143.514015731,2.1898535874
 02/19  22:00:00,319.776267336,20.5680186838,0.0,0.0,24.9203635341,149.522181205,163.811467814,159.445391024,4.36607678925
 02/19  23:00:00,291.86808959,17.1444680845,0.0,0.0,24.9203635341,149.522181205,126.835550566,124.645679363,2.18987120329
 02/19  24:00:00,268.934998621,18.6645619571,0.0,0.0,24.9203635341,149.522181205,120.192956394,118.003070428,2.1898859666
 02/20  01:00:00,255.208461971,17.1444680845,0.0,0.0,24.9203635341,149.522181205,137.7523356,135.562456652,2.18987894819
 02/20  02:00:00,258.64908979,20.5680186838,0.0,0.0,24.9203635341,149.522181205,157.19617348,155.006364043,2.18980943727
 02/20  03:00:00,255.217105643,17.1444680845,0.0,0.0,24.9203635341,149.522181205,150.692651918,148.502786371,2.18986554762
 02/20  04:00:00,260.837804608,20.5680186838,6.91791533442e-05,0.0,24.9203635341,149.522181205,175.013134897,172.823297173,2.18983772366
 02/20  05:00:00,267.451067985,17.1444680845,0.0,0.0,24.9203635341,149.522181205,166.971540177,164.781688106,2.18985207048
 02/20  06:00:00,295.346759201,20.5680186838,0.0,0.0,24.9203635341,149.522181205,199.082739742,194.716626997,4.36611274425
 02/20  07:00:00,323.71294227,17.1444680845,0.0,0.0,24.9203635341,149.522181205,187.790328248,185.600439137,2.18988911043
 02/20  08:00:00,321.32870263,20.5680186838,0.000370582808762,0.0,24.9203635341,149.522181205,195.764523268,193.574672305,2.18985096279
 02/20  09:00:00,313.956569733,17.1444680845,0.0,0.0,24.9203635341,149.522181205,162.359190015,160.169314458,2.18987555646
 02/20  10:00:00,280.711263495,20.5680186838,0.0,0.0,24.9203635341,149.522181205,161.201922045,159.012053269,2.18986877577
 02/20  11:00:00,228.373407339,17.1444680845,0.0,0.0,24.9203635341,149.522181205,133.955274139,131.765381369,2.18989276922
 02/20  12:00:00,229.884205409,18.6645619571,0.0,0.0,24.9203635341,149.522181205,125.487508343,121.123583733,4.36392461058
 02/20  13:00:00,225.298577383,14.0989373217,0.0,0.0,24.9203635341,149.522181205,101.415878414,99.2238906493,2.19198776494
 02/20  14:00:00,220.321416519,9.1472783234,0.0,0.0,24.9203635341,149.522181205,73.2386196562,68.8686040056,4.37001565054
 02/20  15:00:00,216.882348376,5.72372772405,0.0,0.0,24.9203635341,149.522181205,57.4729466498,53.1090419989,4.3639046509
 02/20  16:00:00,223.183098313,12.0024634135,0.0,0.0,24.9203635341,149.522181205,81.9147735225,79.7249157845,2.18985773794
 02/20  17:00:00,277.244579083,17.1444680845,0.0,0.0,24.9203635341,149.522181205,117.758688068,115.568947944,2.18974012462
 02/20  18:00:00,336.218185582,5.34036486993,0.0,0.0,24.9203635341,149.522181205,44.603461087,42.4136013307,2.18985975628
 02/20  19:00:00,349.87001612,1.91681427058,0.0,0.0,24.9203635341,149.522181205,30.7958456196,28.6061818801,2.18966373944
 02/20  20:00:00,325.036181891,1.53345141646,0.0,0.0,24.9203635341,149.522181205,23.7672275804,21.5773656727,2.18986190774
 02/20  21:00:00,325.424074438,1.91681427058,0.0,0.0,24.9203635341,149.522181205,29.0605693637,26.8707739201,2.18979544366
 02/20  22:00:00,300.592630329,1.53345141646,0.0,0.0,24.9203635341,149.522181205,25.1941316628,20.8285554219,4.36557624087
 02/20  23:00:00,276.534586367,1.91681427058,0.0,0.0,24.9203635341,149.522181205,28.3046906996,26.1150668593,2.18962384038
 02/20  24:00:00,251.701862451,1.53345141646,0.0,0.0,24.9203635341,149.522181205,22.5352183424,20.3453702369,2.18984810556
 02/21  01:00:00,289.706583473,1.91681427058,0.0,0.0,24.9203635341,199.362908273,27.437486582,23.0758639653,4.36162261664
 02/21  02:00:00,289.318784163,1.53345141646,0.0,0.0,24.9203635341,199.362908273,20.1005117997,17.9096009672,2.19091083246
 02/21  03:00:00,289.70645877,1.91681427058,0.0,0.0,24.9203635341,199.362908273,25.1611771157,22.9704978831,2.19067923262
 02/21  04:00:00,289.319257731,1.53345141646,0.0,0.0,24.9203635341,199.362908273,22.8558580767,18.4940809058,4.36177717088
 02/21  05:00:00,301.92943156,1.91681427058,0.0,0.0,24.9203635341,199.362908273,26.1072232843,23.9163416721,2.19088161219
 02/21  06:00:00,350.908240632,1.53345141646,0.0,0.0,49.8407270682,199.362908273,23.4773033508,19.1090402394,4.36826311142
 02/21  07:00:00,411.793914351,28.4742721164,0.0,0.0,49.8407270682,199.362908273,2064.22396494,2059.85827931,4.36568562611
 02/21  08:00:00,500.844807628,28.4742721164,0.0,0.0,149.522181205,199.362908273,1354.17463641,1345.41312202,8.76151438495
 02/21  09:00:00,1055.01190562,28.4742721164,0.0,0.0,448.566543614,448.566543614,731.801141151,714.161798738,17.6393424125
 02/21  10:00:00,1011.6760278,28.4742721164,0.0,0.0,448.566543614,448.566543614,590.72783121,570.852382184,19.8754490256
 02/21  11:00:00,962.700621658,28.4742721164,0.0,0.0,448.566543614,448.566543614,503.312779289,481.225174315,22.0876049733
 02/21  12:00:00,962.640789724,28.4742721164,0.0,0.0,448.566543614,448.566543614,437.315557405,412.924701762,24.3908556429
 02/21  13:00:00,912.845254992,28.4742721164,0.0,0.0,448.566543614,398.725816546,497.297336965,468.333556715,28.9637802503
 02/21  14:00:00,962.561180757,28.4742721164,0.0,0.0,448.566543614,448.566543614,350.408276914,321.480138513,28.9281384007
 02/21  15:00:00,962.515590702,28.4742721164,0.0,0.0,448.566543614,448.566543614,297.713657392,280.083699719,17.6299576733
 02/21  16:00:00,962.493459492,28.4742721164,0.0,0.0,448.566543614,448.566543614,270.243635357,254.823449806,15.420185551
 02/21  17:00:00,1011.38149572,28.4742721164,0.0,0.0,448.566543614,448.566543614,272.548963485,248.192160074,24.3568034112
 02/21  18:00:00,932.751942404,28.4742721164,0.0,0.0,348.885089477,398.725816546,339.591754131,326.417788312,13.1739658189
 02/21  19:00:00,750.587138139,28.4742721164,0.0,0.0,249.203635341,299.044362409,484.148716837,473.192673179,10.9560436578
 02/21  20:00:00,726.143981403,28.4742721164,0.0,0.0,249.203635341,299.044362409,490.121089624,481.377519198,8.74357042526
 02/21  21:00:00,576.722564706,28.4742721164,0.0,0.0,149.522181205,249.203635341,621.258925748,612.505486682,8.75343906614
 02/21  22:00:00,552.285973865,28.4742721164,0.0,0.0,149.522181205,249.203635341,635.211847127,630.844697685,4.36714944288
 02/21  23:00:00,349.35697157,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058223752,0.0,2.19058223752
 02/21  24:00:00,299.992212665,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073466244,0.0,2.19073466244
 02/22  01:00:00,287.770014672,0.0,0.0,0.0,24.9203635341,199.362908273,4.3615400386,0.0,4.3615400386
 02/22  02:00:00,287.77001432,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080558762,0.0,2.19080558762
 02/22  03:00:00,287.770014554,0.0,0.0,0.0,24.9203635341,199.362908273,2.19095687507,0.0,2.19095687507
 02/22  04:00:00,287.770014742,0.0,0.0,0.0,24.9203635341,199.362908273,4.36160102807,0.0,4.36160102807
 02/22  05:00:00,299.992212248,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064408609,0.0,2.19064408609
 02/22  06:00:00,349.358498358,0.0,0.0,0.0,49.8407270682,199.362908273,4.3676154432,0.0,4.3676154432
 02/22  07:00:00,410.486146375,28.4742721164,0.0,0.0,49.8407270682,199.362908273,1063.52056485,1059.15459549,4.36596936201
 02/22  08:00:00,500.219376968,28.4742721164,0.0,0.0,149.522181205,199.362908273,788.86511471,780.105281999,8.75983271115
 02/22  09:00:00,1048.11588531,28.4742721164,0.0,0.0,448.566543614,448.566543614,355.203921363,335.36030177,19.8436195928
 02/22  10:00:00,1011.4114437,28.4742721164,0.0,0.0,448.566543614,448.566543614,307.574296837,287.704836673,19.869460164
 02/22  11:00:00,962.487446214,28.4742721164,0.0,0.0,448.566543614,448.566543614,263.988488583,244.107957972,19.8805306117
 02/22  12:00:00,962.428824308,28.4742721164,0.0,0.0,448.566543614,448.566543614,190.244764602,165.852509022,24.3922555794
 02/22  13:00:00,912.620807993,28.4742721164,0.0,0.0,448.566543614,398.725816546,230.684021815,201.717071222,28.966950593
 02/22  14:00:00,962.425142885,28.4742721164,0.0,0.0,448.566543614,448.566543614,186.938157385,158.013289151,28.9248682337
 02/22  15:00:00,962.407658774,28.4742721164,0.0,0.0,448.566543614,448.566543614,166.875963159,149.244237861,17.6317252981
 02/22  16:00:00,962.395919665,28.4742721164,0.0,0.0,448.566543614,448.566543614,152.92244354,135.300127691,17.6223158488
 02/22  17:00:00,1011.28306503,28.4742721164,0.0,0.0,448.566543614,448.566543614,148.512502612,126.368439871,22.1440627411
 02/22  18:00:00,932.646320855,28.4742721164,0.0,0.0,348.885089477,398.725816546,208.983192581,195.807952127,13.1752404538
 02/22  19:00:00,750.428273048,28.4742721164,0.0,0.0,249.203635341,299.044362409,285.231093008,274.274884637,10.9562083713
 02/22  20:00:00,725.993101356,28.4742721164,0.0,0.0,249.203635341,299.044362409,299.483514331,290.739207633,8.744306698
 02/22  21:00:00,576.532890295,28.4742721164,0.0,0.0,149.522181205,249.203635341,379.203807404,370.452025984,8.75178141935
 02/22  22:00:00,552.115717,28.4742721164,0.0,0.0,149.522181205,249.203635341,416.674806439,412.307248776,4.36755766278
 02/22  23:00:00,349.356971292,0.0,0.0,0.0,49.8407270682,199.362908273,2.1907856815,0.0,2.1907856815
 02/22  24:00:00,299.992212585,0.0,0.0,0.0,24.9203635341,199.362908273,4.36164181431,0.0,4.36164181431
 02/23  01:00:00,287.770014213,0.0,0.0,0.0,24.9203635341,199.362908273,2.19085494901,0.0,2.19085494901
 02/23  02:00:00,287.770014045,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062218988,0.0,2.19062218988
 02/23  03:00:00,287.77001431,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077306837,0.0,2.19077306837
 02/23  04:00:00,287.770014338,0.0,0.0,0.0,24.9203635341,199.362908273,4.36161448953,0.0,4.36161448953
 02/23  05:00:00,299.992211811,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084157505,0.0,2.19084157505
 02/23  06:00:00,349.358497944,0.0,0.0,0.0,49.8407270682,199.362908273,4.36800606323,0.0,4.36800606323
 02/23  07:00:00,410.220034985,28.4742721164,0.0,0.0,49.8407270682,199.362908273,750.454365318,746.08879432,4.36557099828
 02/23  08:00:00,500.051487916,28.4742721164,0.0,0.0,149.522181205,199.362908273,592.723465162,583.962881146,8.76058401658
 02/23  09:00:00,1048.06983994,28.4742721164,0.0,0.0,448.566543614,448.566543614,302.944907264,283.101803803,19.8431034609
 02/23  10:00:00,1011.36765628,28.4742721164,0.0,0.0,448.566543614,448.566543614,256.689208435,236.818247205,19.8709612291
 02/23  11:00:00,962.454335237,28.4742721164,0.0,0.0,448.566543614,448.566543614,225.530740634,205.648770563,19.881970071
 02/23  12:00:00,962.439912923,28.4742721164,0.0,0.0,448.566543614,448.566543614,207.011223862,182.620761344,24.3904625181
 02/23  13:00:00,912.613328267,28.4742721164,0.0,0.0,448.566543614,398.725816546,223.887908113,194.923565125,28.9643429881
 02/23  14:00:00,962.414389381,28.4742721164,0.0,0.0,448.566543614,448.566543614,175.100772496,146.176050634,28.9247218626
 02/23  15:00:00,962.394468578,28.4742721164,0.0,0.0,448.566543614,448.566543614,151.583682229,133.950930368,17.6327518613
 02/23  16:00:00,962.360603572,28.4742721164,0.0,0.0,448.566543614,448.566543614,108.496639924,90.8733848518,17.6232550723
 02/23  17:00:00,1011.24503624,28.4742721164,0.0,0.0,448.566543614,448.566543614,100.201042366,78.0591047251,22.1419376412
 02/23  18:00:00,932.626441046,28.4742721164,0.0,0.0,348.885089477,398.725816546,184.730646244,171.554748402,13.1758978425
 02/23  19:00:00,750.422441509,28.4742721164,0.0,0.0,249.203635341,299.044362409,279.787785867,268.831693475,10.9560923922
 02/23  20:00:00,726.014110908,28.4742721164,0.0,0.0,249.203635341,299.044362409,328.803162826,320.058436294,8.744726532
 02/23  21:00:00,576.610825344,28.4742721164,0.0,0.0,149.522181205,249.203635341,479.403712653,470.651529923,8.75218272969
 02/23  22:00:00,552.269278151,28.4742721164,0.0,0.0,149.522181205,249.203635341,600.38925178,596.021491954,4.36775982601
 02/23  23:00:00,349.356971069,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088752499,0.0,2.19088752499
 02/23  24:00:00,299.992212218,0.0,0.0,0.0,24.9203635341,199.362908273,4.36145837655,0.0,4.36145837655
 02/24  01:00:00,287.770013829,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065590296,0.0,2.19065590296
 02/24  02:00:00,287.770013612,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072017485,0.0,2.19072017485
 02/24  03:00:00,287.770013987,0.0,0.0,0.0,24.9203635341,199.362908273,4.36150643327,0.0,4.36150643327
 02/24  04:00:00,287.770013864,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078641212,0.0,2.19078641212
 02/24  05:00:00,299.992211482,0.0,0.0,0.0,24.9203635341,199.362908273,2.19093602271,0.0,2.19093602271
 02/24  06:00:00,349.358497495,0.0,0.0,0.0,49.8407270682,199.362908273,4.36818980207,0.0,4.36818980207
 02/24  07:00:00,401.642861245,28.4742721164,0.0,0.0,49.8407270682,199.362908273,677.042678414,672.67692683,4.36575158332
 02/24  08:00:00,500.006369992,28.4742721164,0.0,0.0,149.522181205,199.362908273,516.0404909,505.095064682,10.9454262178
 02/24  09:00:00,1048.07741427,28.4742721164,0.0,0.0,448.566543614,448.566543614,299.268501264,281.627861267,17.6406399972
 02/24  10:00:00,1011.37480217,28.4742721164,0.0,0.0,448.566543614,448.566543614,257.213188452,237.341579427,19.8716090248
 02/24  11:00:00,962.458336136,28.4742721164,0.0,0.0,448.566543614,448.566543614,223.821979915,203.93943819,19.8825417255
 02/24  12:00:00,962.431581082,28.4742721164,0.0,0.0,448.566543614,448.566543614,191.070470373,166.679476974,24.3909933994
 02/24  13:00:00,912.604404282,28.4742721164,0.0,0.0,448.566543614,398.725816546,207.119511088,178.154770998,28.9647400897
 02/24  14:00:00,962.401649255,28.4742721164,0.0,0.0,448.566543614,448.566543614,155.076793865,126.155144362,28.9216495029
 02/24  15:00:00,962.392982036,28.4742721164,0.0,0.0,448.566543614,448.566543614,146.186679037,128.556104907,17.6305741296
 02/24  16:00:00,962.377114788,28.4742721164,0.0,0.0,448.566543614,448.566543614,127.156877402,109.533469445,17.6234079575
 02/24  17:00:00,1011.27582941,28.4742721164,0.0,0.0,448.566543614,448.566543614,137.542909259,115.400926364,22.1419828955
 02/24  18:00:00,932.633188064,28.4742721164,0.0,0.0,348.885089477,398.725816546,189.574478501,176.398537315,13.1759411858
 02/24  19:00:00,750.408982364,28.4742721164,0.0,0.0,249.203635341,299.044362409,257.10197006,246.145854581,10.9561154782
 02/24  20:00:00,725.97932745,28.4742721164,0.0,0.0,249.203635341,299.044362409,278.555371681,269.810630251,8.74474142985
 02/24  21:00:00,576.502845411,28.4742721164,0.0,0.0,149.522181205,249.203635341,336.767942896,328.015763569,8.75217932686
 02/24  22:00:00,552.061200431,28.4742721164,0.0,0.0,149.522181205,249.203635341,342.357165017,337.98940276,4.36776225726
 02/24  23:00:00,349.356970659,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088789757,0.0,2.19088789757
 02/24  24:00:00,299.992211833,0.0,0.0,0.0,24.9203635341,199.362908273,4.36145865926,0.0,4.36145865926
 02/25  01:00:00,237.929286336,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032526778,0.0,2.19032526778
 02/25  02:00:00,237.929286119,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071817328,0.0,2.19071817328
 02/25  03:00:00,237.929286493,0.0,0.0,0.0,24.9203635341,149.522181205,4.36149970614,0.0,4.36149970614
 02/25  04:00:00,237.92928637,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078168721,0.0,2.19078168721
 02/25  05:00:00,250.151483985,0.0,0.0,0.0,24.9203635341,149.522181205,2.19093032649,0.0,2.19093032649
 02/25  06:00:00,274.597406201,0.0,0.0,0.0,24.9203635341,149.522181205,4.36817208515,0.0,4.36817208515
 02/25  07:00:00,401.527478378,28.4742721164,0.0,0.0,49.8407270682,199.362908273,561.1681037,556.802372152,4.36573154756
 02/25  08:00:00,400.238731091,28.4742721164,0.0,0.0,49.8407270682,199.362908273,429.685516371,423.13476911,6.55074726058
 02/25  09:00:00,649.299777827,28.4742721164,0.0,0.0,249.203635341,249.203635341,246.669104303,240.105687925,6.56341637869
 02/25  10:00:00,652.901683634,28.4742721164,4.7149000433,0.0,249.203635341,249.203635341,181.254140301,170.297436462,10.9567038387
 02/25  11:00:00,672.336198344,28.4742721164,40.4445001475,0.0,249.203635341,249.203635341,168.358669383,157.411764126,10.9469052563
 02/25  12:00:00,704.727808302,28.9031261268,61.9928270988,0.0,249.203635341,249.203635341,157.383441077,146.418592536,10.9648485412
 02/25  13:00:00,745.810245464,30.4954054319,100.167687443,0.0,249.203635341,249.203635341,143.297344656,132.345561296,10.9517833595
 02/25  14:00:00,803.020038433,30.9574473987,155.488043138,0.0,249.203635341,249.203635341,118.467686856,107.522345898,10.9453409581
 02/25  15:00:00,611.828787979,29.7091326847,213.230764731,0.0,74.7610906023,174.442544739,136.525484941,129.962210668,6.563274273
 02/25  16:00:00,643.41810223,28.5881593071,245.119381924,0.0,74.7610906023,174.442544739,167.790300633,159.055019721,8.73528091292
 02/25  17:00:00,670.514729121,28.4742721164,223.920651158,0.0,74.7610906023,174.442544739,212.131140167,205.57043199,6.56070817718
 02/25  18:00:00,580.832687589,28.4742721164,148.736369856,0.0,24.9203635341,149.522181205,347.280892851,342.915498723,4.36539412754
 02/25  19:00:00,347.930083779,0.0,0.0,0.0,24.9203635341,149.522181205,4.36563425927,0.0,4.36563425927
 02/25  20:00:00,323.485688353,0.0,0.0,0.0,24.9203635341,149.522181205,2.19303798604,0.0,2.19303798604
 02/25  21:00:00,323.485688371,0.0,0.0,0.0,24.9203635341,149.522181205,4.3654704173,0.0,4.3654704173
 02/25  22:00:00,299.042310447,0.0,0.0,0.0,24.9203635341,149.522181205,4.36932151209,0.0,4.36932151209
 02/25  23:00:00,274.595879946,0.0,0.0,0.0,24.9203635341,149.522181205,4.36164221041,0.0,4.36164221041
 02/25  24:00:00,250.151483996,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906611749,0.0,2.1906611749
 02/26  01:00:00,237.928777153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961254208,0.0,2.18961254208
 02/26  02:00:00,237.92877712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972667893,0.0,2.18972667893
 02/26  03:00:00,237.928777167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984051022,0.0,2.18984051022
 02/26  04:00:00,237.928777177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964152,0.0,2.18964152
 02/26  05:00:00,250.15097498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975548756,0.0,2.18975548756
 02/26  06:00:00,274.596896721,0.0,0.0,0.0,24.9203635341,149.522181205,4.36577766541,0.0,4.36577766541
 02/26  07:00:00,297.853161688,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977805753,0.0,2.18977805753
 02/26  08:00:00,296.666557377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951449593,0.0,2.18951449593
 02/26  09:00:00,296.666557355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969281082,0.0,2.18969281082
 02/26  10:00:00,259.999964008,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980731323,0.0,2.18980731323
 02/26  11:00:00,211.111172835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976478588,0.0,2.18976478588
 02/26  12:00:00,214.919103593,3.80691345347,0.0,0.0,24.9203635341,149.522181205,4.36371470638,0.0,4.36371470638
 02/26  13:00:00,235.707115476,19.5563098632,9.48812201238e-05,0.0,24.9203635341,149.522181205,2.19192254286,0.0,2.19192254286
 02/26  14:00:00,267.135523745,15.9845451024,2.1522200764,0.0,24.9203635341,149.522181205,6.54541562196,0.0,6.54541562196
 02/26  15:00:00,250.454529883,7.61382690694,6.25020296782,0.0,24.9203635341,149.522181205,2.19197800025,0.0,2.19197800025
 02/26  16:00:00,211.111172761,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976566814,0.0,2.18976566814
 02/26  17:00:00,259.999964053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987926423,0.0,2.18987926423
 02/26  18:00:00,322.297557437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968022638,0.0,2.18968022638
 02/26  19:00:00,347.928557471,0.0,0.0,0.0,24.9203635341,149.522181205,4.35938885333,0.0,4.35938885333
 02/26  20:00:00,323.484161858,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970884376,0.0,2.18970884376
 02/26  21:00:00,323.484161853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982256743,0.0,2.18982256743
 02/26  22:00:00,299.04129208,0.0,0.0,0.0,24.9203635341,149.522181205,2.19258602758,0.0,2.19258602758
 02/26  23:00:00,274.595370656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973454113,0.0,2.18973454113
 02/26  24:00:00,250.150975056,0.0,0.0,0.0,24.9203635341,149.522181205,4.35949734812,0.0,4.35949734812
 02/27  01:00:00,287.77001243,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907826505,0.0,2.1907826505
 02/27  02:00:00,288.923463418,1.15008856235,0.0,0.0,24.9203635341,199.362908273,6.60059629133,4.40966720303,2.1909290883
 02/27  03:00:00,289.693844944,1.91681427058,0.0,0.0,24.9203635341,199.362908273,11.3940150355,9.20332196803,2.19069306747
 02/27  04:00:00,289.309880048,1.53345141646,0.0,0.0,24.9203635341,199.362908273,12.7746726261,8.41322948945,4.36144313665
 02/27  05:00:00,301.91914686,1.91681427058,0.0,0.0,24.9203635341,199.362908273,15.4624797043,13.2715367502,2.19094295405
 02/27  06:00:00,350.901084182,1.53345141646,0.0,0.0,49.8407270682,199.362908273,16.3475951521,11.9796462292,4.36794892286
 02/27  07:00:00,401.850180282,28.4742721164,0.0,0.0,49.8407270682,199.362908273,947.690911174,943.32529815,4.36561302417
 02/27  08:00:00,500.190629521,28.4742721164,0.0,0.0,149.522181205,199.362908273,728.478663328,719.718686717,8.75997661153
 02/27  09:00:00,1048.08136309,28.4742721164,0.0,0.0,448.566543614,448.566543614,297.547939958,277.706814874,19.8411250837
 02/27  10:00:00,1011.35399081,28.4742721164,0.0,0.0,448.566543614,448.566543614,224.522546228,204.653949929,19.8685962987
 02/27  11:00:00,962.417573654,28.4742721164,0.0,0.0,448.566543614,448.566543614,168.314460967,148.435231765,19.8792292015
 02/27  12:00:00,962.399568374,28.4742721164,0.0,0.0,448.566543614,448.566543614,147.134548847,122.744715181,24.3898336661
 02/27  13:00:00,912.556011826,28.4742721164,0.0,0.0,448.566543614,398.725816546,142.789707538,113.826997075,28.9627104623
 02/27  14:00:00,962.356543393,28.4742721164,0.0,0.0,448.566543614,448.566543614,96.1128047633,67.1865909784,28.9262137849
 02/27  15:00:00,993.720783253,28.4742721164,3.34653982975,0.0,448.566543614,448.566543614,86.1566515785,68.5277901836,17.6288613949
 02/27  16:00:00,994.130472464,28.4742721164,2.53657512013,0.0,448.566543614,448.566543614,88.9866292844,73.5674267493,15.4192025351
 02/27  17:00:00,1011.25075614,28.4742721164,0.0,0.0,448.566543614,448.566543614,105.16480239,80.8109337988,24.3538685914
 02/27  18:00:00,924.040227686,28.4742721164,0.0,0.0,348.885089477,398.725816546,122.998083385,109.825615917,13.1724674676
 02/27  19:00:00,750.349457394,28.4742721164,0.0,0.0,249.203635341,299.044362409,175.573809851,164.617568191,10.9562416598
 02/27  20:00:00,725.920478153,28.4742721164,0.0,0.0,249.203635341,299.044362409,197.32729773,188.583788104,8.74350962534
 02/27  21:00:00,576.449869744,28.4742721164,0.0,0.0,149.522181205,249.203635341,261.886702869,253.134452922,8.75224994742
 02/27  22:00:00,552.026590141,28.4742721164,0.0,0.0,149.522181205,249.203635341,291.259183072,286.891404436,4.36777863585
 02/27  23:00:00,349.356969308,0.0,0.0,0.0,49.8407270682,199.362908273,2.19068846538,0.0,2.19068846538
 02/27  24:00:00,299.992210198,0.0,0.0,0.0,24.9203635341,199.362908273,2.19083504518,0.0,2.19083504518
 02/28  01:00:00,287.770012172,0.0,0.0,0.0,24.9203635341,199.362908273,4.36134118564,0.0,4.36134118564
 02/28  02:00:00,287.770011926,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088873083,0.0,2.19088873083
 02/28  03:00:00,287.770011724,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065176532,0.0,2.19065176532
 02/28  04:00:00,287.770012051,0.0,0.0,0.0,24.9203635341,199.362908273,3.97718456238,0.0,3.97718456238
 02/28  05:00:00,299.992209808,0.0,0.0,0.0,24.9203635341,199.362908273,2.57468476342,0.0,2.57468476342
 02/28  06:00:00,349.358494376,0.0,0.0,0.0,49.8407270682,199.362908273,4.36811745589,0.0,4.36811745589
 02/28  07:00:00,401.519359832,28.4742721164,0.0,0.0,49.8407270682,199.362908273,541.269247574,536.903720313,4.365527261
 02/28  08:00:00,499.943492958,28.4742721164,0.0,0.0,149.522181205,199.362908273,449.024856573,440.26393951,8.7609170635
 02/28  09:00:00,1048.04674572,28.4742721164,0.0,0.0,448.566543614,448.566543614,267.503041529,249.865914137,17.6371273925
 02/28  10:00:00,1011.33519341,28.4742721164,0.0,0.0,448.566543614,448.566543614,212.415708046,192.543246632,19.8724614147
 02/28  11:00:00,962.394208849,28.4742721164,0.0,0.0,448.566543614,448.566543614,148.885487216,126.796208872,22.0892783444
 02/28  12:00:00,962.371076306,28.4742721164,0.0,0.0,448.566543614,448.566543614,115.761740329,92.75741285,23.0043274791
 02/28  13:00:00,912.542513105,28.4742721164,0.0,0.0,448.566543614,398.725816546,132.373036984,102.020707524,30.3523294596
 02/28  14:00:00,962.369510893,28.4742721164,0.0,0.0,448.566543614,448.566543614,113.453644928,86.7585138642,26.6951310636
 02/28  15:00:00,962.352042464,28.4742721164,0.0,0.0,448.566543614,448.566543614,95.2707933673,77.6414056982,17.6293876691
 02/28  16:00:00,962.342697832,28.4742721164,0.0,0.0,448.566543614,448.566543614,84.1217981811,66.5019322845,17.6198658966
 02/28  17:00:00,1011.23659755,28.4742721164,0.0,0.0,448.566543614,448.566543614,88.1502119633,66.0109266485,22.1392853148
 02/28  18:00:00,924.037303722,28.4742721164,0.0,0.0,348.885089477,398.725816546,125.798195537,110.430207827,15.3679877093
 02/28  19:00:00,750.370791377,28.4742721164,0.0,0.0,249.203635341,299.044362409,209.310482125,198.354012997,10.9564691281
 02/28  20:00:00,725.943978639,28.4742721164,0.0,0.0,249.203635341,299.044362409,232.202907393,225.639519902,6.56338749038
 02/28  21:00:00,576.485799772,28.4742721164,0.0,0.0,149.522181205,249.203635341,316.553522839,307.801256767,8.75226607236
 02/28  22:00:00,552.072272667,28.4742721164,0.0,0.0,149.522181205,249.203635341,357.990145083,353.622282636,4.36786244702
 02/28  23:00:00,349.356969153,0.0,0.0,0.0,49.8407270682,199.362908273,4.36183103273,0.0,4.36183103273
 02/28  24:00:00,299.992209537,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067385935,0.0,2.19067385935
 03/01  01:00:00,287.770011162,0.0,0.0,0.0,24.9203635341,199.362908273,2.19081744068,0.0,2.19081744068
 03/01  02:00:00,287.770011532,0.0,0.0,0.0,24.9203635341,199.362908273,4.36130311989,0.0,4.36130311989
 03/01  03:00:00,287.770011294,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086770129,0.0,2.19086770129
 03/01  04:00:00,287.770011116,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062964604,0.0,2.19062964604
 03/01  05:00:00,299.99220922,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077379469,0.0,2.19077379469
 03/01  06:00:00,349.358493416,0.0,0.0,0.0,49.8407270682,199.362908273,4.36817501491,0.0,4.36817501491
 03/01  07:00:00,401.497458798,28.4742721164,0.0,0.0,49.8407270682,199.362908273,525.879713345,521.513849979,4.36586336563
 03/01  08:00:00,499.919957611,28.4742721164,0.0,0.0,149.522181205,199.362908273,430.828636027,419.883344787,10.9452912395
 03/01  09:00:00,1048.03633624,28.4742721164,0.0,0.0,448.566543614,448.566543614,259.495121649,241.856898718,17.6382229311
 03/01  10:00:00,1011.33491768,28.4742721164,0.0,0.0,448.566543614,448.566543614,215.942505297,196.075702669,19.8668026277
 03/01  11:00:00,962.422707243,28.4742721164,0.0,0.0,448.566543614,448.566543614,185.814682686,165.937700391,19.8769822948
 03/01  12:00:00,962.405330942,28.4742721164,0.0,0.0,448.566543614,448.566543614,163.142572794,138.753795928,24.3887768665
 03/01  13:00:00,912.589793446,28.4742721164,0.0,0.0,448.566543614,398.725816546,194.149123813,165.186834976,28.9622888367
 03/01  14:00:00,962.396303863,28.4742721164,0.0,0.0,448.566543614,448.566543614,152.10377253,123.185847846,28.9179246835
 03/01  15:00:00,962.367251318,28.4742721164,0.0,0.0,448.566543614,448.566543614,116.515918514,98.887261911,17.6286566025
 03/01  16:00:00,962.358473459,28.4742721164,0.0,0.0,448.566543614,448.566543614,105.918656196,88.2973503154,17.6213058803
 03/01  17:00:00,1011.26065971,28.4742721164,0.0,0.0,448.566543614,448.566543614,120.79331411,98.6519355077,22.1413786018
 03/01  18:00:00,924.060511967,28.4742721164,0.0,0.0,348.885089477,398.725816546,155.990116988,142.814436813,13.1756801749
 03/01  19:00:00,750.384112275,28.4742721164,0.0,0.0,249.203635341,299.044362409,230.202611183,219.246786214,10.9558249686
 03/01  20:00:00,725.958574631,28.4742721164,0.0,0.0,249.203635341,299.044362409,257.140891546,248.396404017,8.74448752949
 03/01  21:00:00,576.506321177,28.4742721164,0.0,0.0,149.522181205,249.203635341,347.793975916,339.042167234,8.75180868158
 03/01  22:00:00,552.08896337,28.4742721164,0.0,0.0,149.522181205,249.203635341,383.715485969,379.347880345,4.36760562339
 03/01  23:00:00,349.356968075,0.0,0.0,0.0,49.8407270682,199.362908273,2.19081172165,0.0,2.19081172165
 03/01  24:00:00,299.99220934,0.0,0.0,0.0,24.9203635341,199.362908273,4.36129138516,0.0,4.36129138516
 03/02  01:00:00,287.770010672,0.0,0.0,0.0,24.9203635341,199.362908273,2.19085933139,0.0,2.19085933139
 03/02  02:00:00,287.770010497,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062019283,0.0,2.19062019283
 03/02  03:00:00,287.770010786,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076298786,0.0,2.19076298786
 03/02  04:00:00,287.770010804,0.0,0.0,0.0,24.9203635341,199.362908273,4.36157177837,0.0,4.36157177837
 03/02  05:00:00,299.992208271,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080895604,0.0,2.19080895604
 03/02  06:00:00,349.358492258,0.0,0.0,0.0,49.8407270682,199.362908273,4.36788867142,0.0,4.36788867142
 03/02  07:00:00,393.089097745,28.4742721164,0.0,0.0,49.8407270682,199.362908273,692.215801962,687.850367644,4.36543431735
 03/02  08:00:00,500.048021671,28.4742721164,0.0,0.0,149.522181205,199.362908273,578.57084677,569.810865326,8.75998144472
 03/02  09:00:00,1048.14947629,28.4742721164,0.0,0.0,448.566543614,448.566543614,392.614925495,372.77438501,19.8405404849
 03/02  10:00:00,1011.41268061,28.4742721164,0.0,0.0,448.566543614,448.566543614,303.400945453,283.533323951,19.867621502
 03/02  11:00:00,962.477110491,28.4742721164,0.0,0.0,448.566543614,448.566543614,245.813668803,225.93577302,19.8778957825
 03/02  12:00:00,962.421236399,28.4742721164,0.0,0.0,448.566543614,448.566543614,177.078504937,152.691296767,24.3872081701
 03/02  13:00:00,912.553414997,28.4759336888,0.0,0.0,448.566543614,398.725816546,140.251545577,111.291723324,28.9598222535
 03/02  14:00:00,963.206872885,29.3311755022,0.0,0.0,448.566543614,448.566543614,87.2541603803,60.5558302432,26.6983301371
 03/02  15:00:00,963.515971962,29.6735558187,0.0,0.0,448.566543614,448.566543614,49.4269639085,31.7956180685,17.6313458401
 03/02  16:00:00,962.469867788,28.6280856128,0.0,0.0,448.566543614,448.566543614,49.2997635531,31.6781173961,17.621646157
 03/02  17:00:00,1011.21335983,28.4742721164,0.0,0.0,448.566543614,448.566543614,59.730541907,35.3778340777,24.3527078293
 03/02  18:00:00,923.998031708,28.4742721164,0.0,0.0,348.885089477,398.725816546,71.6986292714,58.5256282433,13.1730010281
 03/02  19:00:00,750.322659439,28.4742721164,0.0,0.0,249.203635341,299.044362409,143.98223737,133.025698018,10.9565393522
 03/02  20:00:00,725.896807067,28.4742721164,0.0,0.0,249.203635341,299.044362409,167.380013055,160.817233032,6.56278002269
 03/02  21:00:00,576.427438107,28.4742721164,0.0,0.0,149.522181205,249.203635341,235.934040062,227.181182284,8.75285777823
 03/02  22:00:00,551.998030382,28.4742721164,0.0,0.0,149.522181205,249.203635341,257.380536713,253.012371013,4.36816570067
 03/02  23:00:00,349.356967703,0.0,0.0,0.0,49.8407270682,199.362908273,4.36159775792,0.0,4.36159775792
 03/02  24:00:00,299.992208271,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082108275,0.0,2.19082108275
 03/03  01:00:00,287.770010019,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058009228,0.0,2.19058009228
 03/03  02:00:00,287.770010214,0.0,0.0,0.0,24.9203635341,199.362908273,4.36158412423,0.0,4.36158412423
 03/03  03:00:00,287.770009898,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062225065,0.0,2.19062225065
 03/03  04:00:00,287.770009836,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076350052,0.0,2.19076350052
 03/03  05:00:00,299.992208035,0.0,0.0,0.0,24.9203635341,199.362908273,4.36156853126,0.0,4.36156853126
 03/03  06:00:00,349.358491141,0.0,0.0,0.0,49.8407270682,199.362908273,4.36723998231,0.0,4.36723998231
 03/03  07:00:00,393.00157006,28.4742721164,0.0,0.0,49.8407270682,199.362908273,573.665243209,571.472296761,2.19294644775
 03/03  08:00:00,500.014053108,28.4742721164,0.0,0.0,149.522181205,199.362908273,537.335612811,526.389866899,10.9457459114
 03/03  09:00:00,1048.10073052,28.4742721164,0.0,0.0,448.566543614,448.566543614,330.681186932,313.042625835,17.6385610977
 03/03  10:00:00,1011.35901075,28.4742721164,0.0,0.0,448.566543614,448.566543614,237.888209878,218.02131189,19.8668979882
 03/03  11:00:00,962.408703312,28.4742721164,0.0,0.0,448.566543614,448.566543614,161.723227013,141.846401663,19.8768253501
 03/03  12:00:00,962.376798866,28.4742721164,0.0,0.0,448.566543614,448.566543614,122.138309952,97.751373728,24.3869362238
 03/03  13:00:00,912.537156297,28.4742721164,0.0,0.0,448.566543614,398.725816546,122.105805715,93.1450573524,28.9607483629
 03/03  14:00:00,962.353104106,28.4742721164,0.0,0.0,448.566543614,448.566543614,93.3629629118,64.4469832515,28.9159796603
 03/03  15:00:00,962.318948845,28.4742721164,0.0,0.0,448.566543614,448.566543614,52.2410680387,34.6135638859,17.6275041528
 03/03  16:00:00,962.319427477,28.4742721164,0.0,0.0,448.566543614,448.566543614,53.5186603882,35.8963248362,17.622335552
 03/03  17:00:00,1011.23209797,28.4742721164,0.0,0.0,448.566543614,448.566543614,81.0144569538,58.8752271117,22.1392298421
 03/03  18:00:00,924.030681585,28.4742721164,0.0,0.0,348.885089477,398.725816546,112.817180287,99.642734123,13.1744461644
 03/03  19:00:00,750.344451675,28.4742721164,0.0,0.0,249.203635341,299.044362409,171.781486793,160.825191571,10.9562952223
 03/03  20:00:00,725.915587997,28.4742721164,0.0,0.0,249.203635341,299.044362409,193.799349049,185.055708974,8.74364007483
 03/03  21:00:00,576.443457682,28.4742721164,0.0,0.0,149.522181205,249.203635341,256.972870943,248.220740395,8.75213054795
 03/03  22:00:00,552.012123884,28.4742721164,0.0,0.0,149.522181205,249.203635341,276.065689615,271.698520062,4.36716955313
 03/03  23:00:00,349.356966697,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078756007,0.0,2.19078756007
 03/03  24:00:00,299.992207842,0.0,0.0,0.0,24.9203635341,199.362908273,2.190736849,0.0,2.190736849
 03/04  01:00:00,237.929282349,0.0,0.0,0.0,24.9203635341,149.522181205,4.36151092756,0.0,4.36151092756
 03/04  02:00:00,237.929282006,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077437868,0.0,2.19077437868
 03/04  03:00:00,237.929282223,0.0,0.0,0.0,24.9203635341,149.522181205,2.19091375491,0.0,2.19091375491
 03/04  04:00:00,237.929282418,0.0,0.0,0.0,24.9203635341,149.522181205,4.36148387077,0.0,4.36148387077
 03/04  05:00:00,250.15147999,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057001366,0.0,2.19057001366
 03/04  06:00:00,274.597399398,0.0,0.0,0.0,24.9203635341,149.522181205,4.36739001592,0.0,4.36739001592
 03/04  07:00:00,393.109328215,28.4742721164,0.0,0.0,49.8407270682,199.362908273,699.25282109,694.887110664,4.36571042645
 03/04  08:00:00,400.347551889,28.4742721164,0.0,0.0,49.8407270682,199.362908273,540.810774081,536.437656763,4.37311731879
 03/04  09:00:00,649.303193703,28.4742721164,0.0,0.0,249.203635341,249.203635341,240.082877869,231.338548358,8.74432951029
 03/04  10:00:00,612.576946815,28.4742721164,0.0,0.0,249.203635341,249.203635341,167.425442596,156.470100652,10.9553419437
 03/04  11:00:00,563.906413241,28.6953538424,0.0,0.0,249.203635341,249.203635341,166.028299963,155.082379542,10.9459204216
 03/04  12:00:00,564.584394234,29.3848699906,0.0,0.0,249.203635341,249.203635341,150.333813045,139.36662992,10.9671831243
 03/04  13:00:00,563.670131458,28.4760422248,0.0,0.0,249.203635341,249.203635341,146.275572601,135.323728581,10.9518440201
 03/04  14:00:00,563.665403838,28.4742721164,0.0,0.0,249.203635341,249.203635341,141.756886785,132.996824303,8.76006248113
 03/04  15:00:00,314.519708038,28.4742721164,0.0,0.0,74.7610906023,174.442544739,217.007410155,208.262853224,8.7445569301
 03/04  16:00:00,314.549247962,28.4742721164,0.0,0.0,74.7610906023,174.442544739,254.214297723,247.658199757,6.55609796593
 03/04  17:00:00,363.467164667,28.4742721164,0.0,0.0,74.7610906023,174.442544739,293.813005488,285.073142906,8.7398625817
 03/04  18:00:00,351.098774037,28.4742721164,0.0,0.0,24.9203635341,149.522181205,413.953538964,411.761012356,2.19252660743
 03/04  19:00:00,347.930078308,0.0,0.0,0.0,24.9203635341,149.522181205,4.36557429796,0.0,4.36557429796
 03/04  20:00:00,323.485682806,0.0,0.0,0.0,24.9203635341,149.522181205,4.36567048809,0.0,4.36567048809
 03/04  21:00:00,323.485682836,0.0,0.0,0.0,24.9203635341,149.522181205,4.36535340924,0.0,4.36535340924
 03/04  22:00:00,299.042303031,0.0,0.0,0.0,24.9203635341,149.522181205,4.36956456476,0.0,4.36956456476
 03/04  23:00:00,274.595875377,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065000216,0.0,2.19065000216
 03/04  24:00:00,250.151480143,0.0,0.0,0.0,24.9203635341,149.522181205,4.36133728526,0.0,4.36133728526
 03/05  01:00:00,237.928773765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966870488,0.0,2.18966870488
 03/05  02:00:00,237.928773747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977323649,0.0,2.18977323649
 03/05  03:00:00,237.928773776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956636769,0.0,2.18956636769
 03/05  04:00:00,237.928773691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967102551,0.0,2.18967102551
 03/05  05:00:00,250.15097149,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897754101,0.0,2.1897754101
 03/05  06:00:00,275.752537339,1.15008856235,0.0,0.0,24.9203635341,149.522181205,11.4225553952,7.05658711467,4.36596828052
 03/05  07:00:00,291.237707436,1.91681427058,0.0,0.0,24.9203635341,149.522181205,16.665434766,14.475663611,2.18977115506
 03/05  08:00:00,298.206414438,1.53345141646,0.0,0.0,24.9203635341,149.522181205,10.3262585494,8.13653794354,2.18972060591
 03/05  09:00:00,297.819316294,1.15008856235,0.0,0.0,24.9203635341,149.522181205,5.58402222765,3.39416590915,2.1898563185
 03/05  10:00:00,259.999960498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977283676,0.0,2.18977283676
 03/05  11:00:00,211.111169339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956580461,0.0,2.18956580461
 03/05  12:00:00,211.112184733,0.0,0.0,0.0,24.9203635341,149.522181205,2.19173739244,0.0,2.19173739244
 03/05  13:00:00,211.112185009,0.0,0.0,0.0,24.9203635341,149.522181205,4.36357340215,0.0,4.36357340215
 03/05  14:00:00,211.113708145,0.0,0.0,0.0,24.9203635341,149.522181205,4.36970877258,0.0,4.36970877258
 03/05  15:00:00,211.112185108,0.0,0.0,0.0,24.9203635341,149.522181205,4.36361608536,0.0,4.36361608536
 03/05  16:00:00,211.111169356,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965190623,0.0,2.18965190623
 03/05  17:00:00,259.999960536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975622055,0.0,2.18975622055
 03/05  18:00:00,323.836619508,1.53345141646,0.0,0.0,24.9203635341,149.522181205,9.31824517613,7.1283839159,2.18986126022
 03/05  19:00:00,349.854481698,1.91681427058,0.0,0.0,24.9203635341,149.522181205,13.7621819171,11.57232012,2.18986179716
 03/05  20:00:00,325.026540135,1.53345141646,0.0,0.0,24.9203635341,149.522181205,13.5300159352,11.3402581469,2.18975778834
 03/05  21:00:00,325.412945933,1.91681427058,0.0,0.0,24.9203635341,149.522181205,17.3939722858,15.20410951,2.18986277575
 03/05  22:00:00,300.586936745,1.53345141646,0.0,0.0,24.9203635341,149.522181205,19.8547614779,15.488862989,4.36589848895
 03/05  23:00:00,276.527227979,1.91681427058,0.0,0.0,24.9203635341,149.522181205,21.2901592272,19.1003020282,2.18985719902
 03/05  24:00:00,251.699368671,1.53345141646,0.0,0.0,24.9203635341,149.522181205,21.1547997257,18.9651495016,2.18965022405
 03/06  01:00:00,289.705161551,1.91681427058,0.0,0.0,24.9203635341,199.362908273,25.4490532989,23.2581936233,2.19085967555
 03/06  02:00:00,289.325053646,1.53345141646,0.0,0.0,24.9203635341,199.362908273,29.5372564323,27.3464126064,2.19084382593
 03/06  03:00:00,289.712087853,1.91681427058,0.0,0.0,24.9203635341,199.362908273,36.2816685955,31.9201090913,4.36155950412
 03/06  04:00:00,289.334583678,1.53345141646,0.0,0.0,24.9203635341,199.362908273,41.3752497682,39.1844561422,2.19079362599
 03/06  05:00:00,301.94689056,1.91681427058,0.0,0.0,24.9203635341,199.362908273,49.6407539488,47.4502048169,2.19054913196
 03/06  06:00:00,350.936177585,1.53345141646,0.0,0.0,49.8407270682,199.362908273,59.4261690384,55.0583739129,4.36779512558
 03/06  07:00:00,393.642219097,28.4742721164,0.0,0.0,49.8407270682,199.362908273,1220.81037432,1216.44456188,4.36581244355
 03/06  08:00:00,500.732350452,28.4742721164,0.0,0.0,149.522181205,199.362908273,1200.06069,1189.11576427,10.9449257313
 03/06  09:00:00,1048.45974175,28.4742721164,0.0,0.0,448.566543614,448.566543614,610.534303872,592.897400564,17.6369033082
 03/06  10:00:00,1011.48556756,28.4742721164,0.0,0.0,448.566543614,448.566543614,308.755236335,288.885863984,19.8693723512
 03/06  11:00:00,962.433783902,28.4742721164,0.0,0.0,448.566543614,448.566543614,154.899317045,135.019761952,19.8795550928
 03/06  12:00:00,962.406926563,28.4742721164,0.0,0.0,448.566543614,448.566543614,131.644262253,107.259221537,24.3850407162
 03/06  13:00:00,912.601415793,28.4742721164,0.0,0.0,448.566543614,398.725816546,168.5215875,139.562936622,28.9586508777
 03/06  14:00:00,962.403961284,28.4742721164,0.0,0.0,448.566543614,448.566543614,131.356955308,104.660076431,26.6968788762
 03/06  15:00:00,962.385080259,28.4742721164,0.0,0.0,448.566543614,448.566543614,114.74412458,97.1136170682,17.6305075119
 03/06  16:00:00,962.377678532,28.4742721164,0.0,0.0,448.566543614,448.566543614,108.724057217,91.1036308667,17.6204263508
 03/06  17:00:00,1011.27818357,28.4742721164,0.0,0.0,448.566543614,448.566543614,120.806472512,98.6679602867,22.1385122248
 03/06  18:00:00,915.540813458,28.4742721164,0.0,0.0,348.885089477,398.725816546,158.341852981,142.97799804,15.3638549405
 03/06  19:00:00,750.41826616,28.4742721164,0.0,0.0,249.203635341,299.044362409,230.94298051,219.986916936,10.9560635741
 03/06  20:00:00,725.989524492,28.4742721164,0.0,0.0,249.203635341,299.044362409,251.447535198,244.884404786,6.56313041192
 03/06  21:00:00,576.537206588,28.4742721164,0.0,0.0,149.522181205,249.203635341,335.928882879,327.177131191,8.75175168775
 03/06  22:00:00,552.136414256,28.4742721164,0.0,0.0,149.522181205,249.203635341,391.215450012,386.847799894,4.36765011842
 03/06  23:00:00,349.356965029,0.0,0.0,0.0,49.8407270682,199.362908273,4.36169281193,0.0,4.36169281193
 03/06  24:00:00,299.992205584,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055504386,0.0,2.19055504386
 03/07  01:00:00,287.770006791,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068885779,0.0,2.19068885779
 03/07  02:00:00,287.770007162,0.0,0.0,0.0,24.9203635341,199.362908273,4.36140054766,0.0,4.36140054766
 03/07  03:00:00,287.770007051,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071184452,0.0,2.19071184452
 03/07  04:00:00,287.770006812,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084602098,0.0,2.19084602098
 03/07  05:00:00,299.992204798,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906001751,0.0,2.1906001751
 03/07  06:00:00,349.35848624,0.0,0.0,0.0,49.8407270682,199.362908273,4.36776266631,0.0,4.36776266631
 03/07  07:00:00,393.179763651,28.4742721164,0.0,0.0,49.8407270682,199.362908273,712.497296172,708.131764429,4.36553174319
 03/07  08:00:00,500.053724707,28.4742721164,0.0,0.0,149.522181205,199.362908273,531.503506488,520.558463914,10.9450425746
 03/07  09:00:00,1048.09937256,28.4742721164,0.0,0.0,448.566543614,448.566543614,304.931880037,287.295035659,17.6368443773
 03/07  10:00:00,1011.38763785,28.4742721164,0.0,0.0,448.566543614,448.566543614,257.110499577,237.240888367,19.8696112103
 03/07  11:00:00,962.461841719,28.4742721164,0.0,0.0,448.566543614,448.566543614,216.137494486,196.25835495,19.8791395363
 03/07  12:00:00,962.448825172,28.4742721164,0.0,0.0,448.566543614,448.566543614,202.519040901,178.134817678,24.3842232239
 03/07  13:00:00,912.633532602,28.4742721164,0.0,0.0,448.566543614,398.725816546,233.040935092,204.08387831,28.9570567814
 03/07  14:00:00,962.428319703,28.4742721164,0.0,0.0,448.566543614,448.566543614,179.159442236,152.464150878,26.6952913575
 03/07  15:00:00,962.403347009,28.4742721164,0.0,0.0,448.566543614,448.566543614,153.219354895,135.589825178,17.629529717
 03/07  16:00:00,962.40132069,28.4742721164,0.0,0.0,448.566543614,448.566543614,152.198535733,134.579189156,17.619346576
 03/07  17:00:00,1011.29377634,28.4742721164,0.0,0.0,448.566543614,448.566543614,155.147488494,133.0106343,22.1368541942
 03/07  18:00:00,915.54822165,28.4742721164,0.0,0.0,348.885089477,398.725816546,188.348578366,172.980640926,15.3679374399
 03/07  19:00:00,750.424116673,28.4742721164,0.0,0.0,249.203635341,299.044362409,267.651556122,256.696343433,10.9552126884
 03/07  20:00:00,725.99069393,28.4742721164,0.0,0.0,249.203635341,299.044362409,282.296977733,275.734353478,6.56262425509
 03/07  21:00:00,576.512448179,28.4742721164,0.0,0.0,149.522181205,249.203635341,339.757241823,331.006195239,8.7510465844
 03/07  22:00:00,552.085072154,28.4742721164,0.0,0.0,149.522181205,249.203635341,363.843656219,359.476346584,4.3673096349
 03/07  23:00:00,349.356964048,0.0,0.0,0.0,49.8407270682,199.362908273,4.36150452674,0.0,4.36150452674
 03/07  24:00:00,299.992204756,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076313317,0.0,2.19076313317
 03/08  01:00:00,287.77000596,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089421109,0.0,2.19089421109
 03/08  02:00:00,287.770006121,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064695842,0.0,2.19064695842
 03/08  03:00:00,287.770006343,0.0,0.0,0.0,24.9203635341,199.362908273,4.36131136354,0.0,4.36131136354
 03/08  04:00:00,287.770005925,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066458583,0.0,2.19066458583
 03/08  05:00:00,299.99220379,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079689743,0.0,2.19079689743
 03/08  06:00:00,349.358484865,0.0,0.0,0.0,49.8407270682,199.362908273,4.36738296004,0.0,4.36738296004
 03/08  07:00:00,393.191904817,28.4742721164,0.0,0.0,49.8407270682,199.362908273,782.668946311,778.303072348,4.36587396302
 03/08  08:00:00,500.07772392,28.4742721164,0.0,0.0,149.522181205,199.362908273,586.493001429,575.54903062,10.9439708088
