Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/08  09:00:00,1048.01951007,28.4742721164,0.0,0.0,448.566543614,448.566543614,219.872904685,202.235603149,17.6373015357
 03/08  10:00:00,1011.27496164,28.4742721164,0.0,0.0,448.566543614,448.566543614,129.24991132,109.382716633,19.8671946864
 03/08  11:00:00,962.357516825,28.4742721164,0.0,0.0,448.566543614,448.566543614,95.2840044552,75.407447716,19.8765567392
 03/08  12:00:00,962.352510488,28.4742721164,0.0,0.0,448.566543614,448.566543614,89.334348817,64.9502137562,24.3841350608
 03/08  13:00:00,912.531469675,28.4742721164,0.0,0.0,448.566543614,398.725816546,111.601766249,82.6451836375,28.9565826113
 03/08  14:00:00,962.364518717,28.4742721164,0.0,0.0,448.566543614,448.566543614,102.338851288,75.6481774679,26.6906738199
 03/08  15:00:00,962.363359845,28.4742721164,0.0,0.0,448.566543614,448.566543614,104.413201135,86.7865375565,17.6266635786
 03/08  16:00:00,962.374175907,28.4742721164,0.0,0.0,448.566543614,448.566543614,118.509570465,100.890845437,17.6187250282
 03/08  17:00:00,1011.2970346,28.4742721164,0.0,0.0,448.566543614,448.566543614,158.20446939,136.06853769,22.1359317
 03/08  18:00:00,915.605554951,28.4742721164,0.0,0.0,348.885089477,398.725816546,255.137221399,241.960827245,13.1763941546
 03/08  19:00:00,750.484955366,28.4742721164,0.0,0.0,249.203635341,299.044362409,340.397235223,329.442506079,10.9547291437
 03/08  20:00:00,726.057058938,28.4742721164,0.0,0.0,249.203635341,299.044362409,363.424170989,354.680469251,8.74370173806
 03/08  21:00:00,576.585006977,28.4742721164,0.0,0.0,149.522181205,249.203635341,424.880535077,416.128667152,8.75186792483
 03/08  22:00:00,552.150351115,28.4742721164,0.0,0.0,149.522181205,249.203635341,438.442981226,434.075292524,4.36768870186
 03/08  23:00:00,349.356962957,0.0,0.0,0.0,49.8407270682,199.362908273,2.19085650801,0.0,2.19085650801
 03/08  24:00:00,299.992204107,0.0,0.0,0.0,24.9203635341,199.362908273,4.36135053513,0.0,4.36135053513
 03/09  01:00:00,287.770005215,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087014246,0.0,2.19087014246
 03/09  02:00:00,287.770005017,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062125086,0.0,2.19062125086
 03/09  03:00:00,287.770005364,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075170384,0.0,2.19075170384
 03/09  04:00:00,287.77000536,0.0,0.0,0.0,24.9203635341,199.362908273,4.36151480766,0.0,4.36151480766
 03/09  05:00:00,299.992202827,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076329108,0.0,2.19076329108
 03/09  06:00:00,349.358483527,0.0,0.0,0.0,49.8407270682,199.362908273,4.36771776939,0.0,4.36771776939
 03/09  07:00:00,384.72962821,28.4742721164,0.0,0.0,49.8407270682,199.362908273,860.144020368,855.778528372,4.36549199581
 03/09  08:00:00,500.115835202,28.4742721164,0.0,0.0,149.522181205,199.362908273,620.151473589,611.392394629,8.75907896019
 03/09  09:00:00,1048.18297901,28.4742721164,0.0,0.0,448.566543614,448.566543614,412.128655685,392.28949384,19.8391618452
 03/09  10:00:00,1011.46688461,28.4742721164,0.0,0.0,448.566543614,448.566543614,352.83964887,335.176651335,17.6629975345
 03/09  11:00:00,962.534167145,28.4742721164,0.0,0.0,448.566543614,448.566543614,304.789633711,284.909790725,19.8798429861
 03/09  12:00:00,962.515849621,28.4742721164,0.0,0.0,448.566543614,448.566543614,285.064395389,260.679821959,24.3845734296
 03/09  13:00:00,941.236785313,28.4742721164,14.8181047023,0.0,448.566543614,398.725816546,293.961521967,264.427331841,29.5341901254
 03/09  14:00:00,1104.3528289,28.4742721164,81.0664097886,0.0,448.566543614,448.566543614,221.375445791,193.044132328,28.3313134631
 03/09  15:00:00,1134.76143568,28.4742721164,93.2154336012,0.0,448.566543614,448.566543614,144.097649002,126.471280015,17.6263689869
 03/09  16:00:00,1167.44947836,28.4742721164,136.229464572,0.0,448.566543614,448.566543614,166.61673289,148.996216868,17.6205160218
 03/09  17:00:00,1292.3778859,28.4742721164,199.257863749,0.0,448.566543614,448.566543614,158.652079221,136.513735523,22.1383436983
 03/09  18:00:00,1211.11506198,28.4742721164,213.754373184,0.0,348.885089477,398.725816546,172.898190694,159.725969599,13.1722210948
 03/09  19:00:00,1048.05186798,28.4742721164,215.831457202,0.0,249.203635341,299.044362409,232.758858742,221.803220347,10.9556383944
 03/09  20:00:00,1023.98509658,28.4742721164,216.202288008,0.0,249.203635341,299.044362409,240.512065124,231.768954253,8.74311087077
 03/09  21:00:00,874.571987172,28.4742721164,216.278311876,0.0,149.522181205,249.203635341,280.641281927,271.889773144,8.75150878388
 03/09  22:00:00,791.540143772,28.4742721164,159.207655274,0.0,149.522181205,249.203635341,278.493516476,274.126028946,4.36748752963
 03/09  23:00:00,349.356962244,0.0,0.0,0.0,49.8407270682,199.362908273,2.19055045386,0.0,2.19055045386
 03/09  24:00:00,299.992202949,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068092616,0.0,2.19068092616
 03/10  01:00:00,287.770004556,0.0,0.0,0.0,24.9203635341,199.362908273,4.36136688342,0.0,4.36136688342
 03/10  02:00:00,287.770004428,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068668537,0.0,2.19068668537
 03/10  03:00:00,287.770004162,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908149021,0.0,2.1908149021
 03/10  04:00:00,287.770004341,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056426884,0.0,2.19056426884
 03/10  05:00:00,299.992202333,0.0,0.0,0.0,24.9203635341,199.362908273,4.3615134793,0.0,4.3615134793
 03/10  06:00:00,349.358481903,0.0,0.0,0.0,49.8407270682,199.362908273,4.36747333129,0.0,4.36747333129
 03/10  07:00:00,384.321669718,28.4742721164,0.0,0.0,49.8407270682,199.362908273,406.741605818,404.549073944,2.19253187423
 03/10  08:00:00,499.807203988,28.4742721164,0.0,0.0,149.522181205,199.362908273,285.819489073,274.873869737,10.9456193367
 03/10  09:00:00,1047.90153821,28.4742721164,0.0,0.0,448.566543614,448.566543614,87.0318271841,69.3951827352,17.6366444489
 03/10  10:00:00,1011.22696068,28.4742721164,0.0,0.0,448.566543614,448.566543614,77.2426792945,57.3781263183,19.8645529762
 03/10  11:00:00,962.346230537,28.4742721164,0.0,0.0,448.566543614,448.566543614,87.018358293,67.1432710637,19.8750872293
 03/10  12:00:00,962.368951704,28.4742721164,0.0,0.0,448.566543614,448.566543614,115.598009401,91.214563278,24.3834461235
 03/10  13:00:00,912.573013116,28.4742721164,0.0,0.0,448.566543614,398.725816546,171.452193014,142.495638973,28.9565540412
 03/10  14:00:00,962.371762671,28.4742721164,0.0,0.0,448.566543614,448.566543614,117.424037063,90.7299903994,26.6940466631
 03/10  15:00:00,962.361944763,28.4742721164,0.0,0.0,448.566543614,448.566543614,108.976637117,91.3478654986,17.628771618
 03/10  16:00:00,962.335165012,28.4742721164,0.0,0.0,448.566543614,448.566543614,75.1381146599,57.5198766827,17.6182379773
 03/10  17:00:00,1011.24355171,28.4742721164,0.0,0.0,448.566543614,448.566543614,97.755158449,75.6206643743,22.1344940747
 03/10  18:00:00,915.618280507,28.4742721164,0.0,0.0,348.885089477,398.725816546,283.507090941,270.329573427,13.1775175139
 03/10  19:00:00,750.656934742,28.4742721164,0.0,0.0,249.203635341,299.044362409,560.666390488,549.710833867,10.9555566206
 03/10  20:00:00,726.351247747,28.4742721164,0.0,0.0,249.203635341,299.044362409,699.658533157,690.914173846,8.74435931071
 03/10  21:00:00,577.02023014,28.4742721164,0.0,0.0,149.522181205,249.203635341,861.426658782,852.674221822,8.75243695957
 03/10  22:00:00,552.671093185,28.4742721164,0.0,0.0,149.522181205,249.203635341,888.280738896,883.912751209,4.36798768741
 03/10  23:00:00,349.356961082,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088180858,0.0,2.19088180858
 03/10  24:00:00,299.992202181,0.0,0.0,0.0,24.9203635341,199.362908273,4.36164031737,0.0,4.36164031737
 03/11  01:00:00,237.929275964,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063016665,0.0,2.19063016665
 03/11  02:00:00,237.929276023,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075635725,0.0,2.19075635725
 03/11  03:00:00,237.929276443,0.0,0.0,0.0,24.9203635341,149.522181205,4.36105989326,0.0,4.36105989326
 03/11  04:00:00,239.857997808,1.91681427058,0.0,0.0,24.9203635341,149.522181205,13.8043813741,11.6135290987,2.19085227544
 03/11  05:00:00,251.697310539,1.53345141646,0.0,0.0,24.9203635341,149.522181205,14.2877672433,12.0973717414,2.1903955019
 03/11  06:00:00,276.537958942,1.91681427058,0.0,0.0,24.9203635341,149.522181205,27.5954743313,23.2275418749,4.36793245645
 03/11  07:00:00,385.010544524,28.4742721164,0.0,0.0,49.8407270682,199.362908273,939.056937504,934.691503643,4.36543386116
 03/11  08:00:00,402.250420906,28.4742721164,0.0,0.0,49.8407270682,199.362908273,1809.32777108,1802.7777963,6.54997477672
 03/11  09:00:00,650.96645037,28.4742721164,0.0,0.0,249.203635341,249.203635341,1096.8589706,1090.29669826,6.5622723347
 03/11  10:00:00,613.843614335,28.4742721164,0.0,0.0,249.203635341,249.203635341,765.603142621,754.647719287,10.9554233332
 03/11  11:00:00,564.575586618,28.4742721164,0.0,0.0,249.203635341,249.203635341,572.357692072,561.413329378,10.9443626934
 03/11  12:00:00,564.464122691,28.5401648967,0.0,0.0,249.203635341,249.203635341,511.410878762,500.444388994,10.966489768
 03/11  13:00:00,565.046182502,29.2865570939,0.0,0.0,249.203635341,249.203635341,442.97138042,432.021175021,10.9502053985
 03/11  14:00:00,565.162842736,29.566941822,0.0,0.0,249.203635341,249.203635341,360.49356752,351.734436124,8.75913139569
 03/11  15:00:00,315.019195087,28.6101725361,0.0,0.0,74.7610906023,174.442544739,394.671187758,385.927652975,8.74353478326
 03/11  16:00:00,314.988695141,28.4742721164,0.0,0.0,74.7610906023,174.442544739,485.098331201,478.543168682,6.55516251977
 03/11  17:00:00,364.090285187,28.4742721164,0.0,0.0,74.7610906023,174.442544739,652.495414971,645.935839376,6.5595755941
 03/11  18:00:00,343.401456809,28.4742721164,0.0,0.0,24.9203635341,149.522181205,896.896556609,892.530858714,4.36569789452
 03/11  19:00:00,347.930070063,0.0,0.0,0.0,24.9203635341,149.522181205,4.36574792413,0.0,4.36574792413
 03/11  20:00:00,323.485674536,0.0,0.0,0.0,24.9203635341,149.522181205,4.36548181795,0.0,4.36548181795
 03/11  21:00:00,325.025284547,1.53345141646,0.0,0.0,24.9203635341,149.522181205,6.87770257261,4.68503458335,2.19266798926
 03/11  22:00:00,300.970804804,1.91681427058,0.0,0.0,24.9203635341,149.522181205,15.4646383698,8.91980813414,6.54483023567
 03/11  23:00:00,276.145849269,1.53345141646,0.0,0.0,24.9203635341,149.522181205,14.8303994541,12.6397794946,2.1906199595
 03/11  24:00:00,252.092263273,1.91681427058,0.0,0.0,24.9203635341,149.522181205,20.5713492143,18.3805258171,2.19082339715
 03/12  01:00:00,239.498023754,1.53345141646,0.0,0.0,24.9203635341,149.522181205,29.6719110177,27.4820902129,2.18982080478
 03/12  02:00:00,239.890708024,1.91681427058,0.0,0.0,24.9203635341,149.522181205,36.7870632935,34.5975232188,2.18954007473
 03/12  03:00:00,258.622310458,20.5680186838,0.0,0.0,24.9203635341,149.522181205,99.2869395439,97.0971217089,2.18981783506
 03/12  04:00:00,267.431719091,17.1444680845,0.0,0.0,24.9203635341,149.522181205,109.337080627,107.147358255,2.18972237119
 03/12  05:00:00,295.359404628,20.5680186838,0.0,0.0,24.9203635341,149.522181205,159.501138946,155.135340931,4.36579801521
 03/12  06:00:00,340.824094833,17.1444680845,0.0,0.0,24.9203635341,149.522181205,159.87099199,157.681644789,2.18934720122
 03/12  07:00:00,326.018230805,20.5680186838,0.0,0.0,24.9203635341,149.522181205,197.340032078,195.150302131,2.18972994634
 03/12  08:00:00,313.985350938,17.1444680845,0.0,0.0,24.9203635341,149.522181205,143.897465602,141.707707563,2.18975803822
 03/12  09:00:00,279.190119988,19.0452533024,0.0,0.0,24.9203635341,149.522181205,119.109965831,116.92013753,2.18982830089
 03/12  10:00:00,216.921895584,5.72372772405,0.0,0.0,24.9203635341,149.522181205,71.6754959588,69.4857624937,2.18973346514
 03/12  11:00:00,212.705420699,1.53345141646,0.0,0.0,24.9203635341,149.522181205,51.5240279758,47.1606365746,4.36339140116
 03/12  12:00:00,213.082057379,1.91681427058,0.0,0.0,24.9203635341,149.522181205,45.9389418538,41.5756966035,4.36324525031
 03/12  13:00:00,212.689618526,1.53345141646,0.0,0.0,24.9203635341,149.522181205,37.5219696758,33.1520409116,4.36992876416
 03/12  14:00:00,213.063767175,1.91681427058,0.0,0.0,24.9203635341,149.522181205,29.3018217509,27.1099047499,2.19191700107
 03/12  15:00:00,212.674401898,1.53345141646,0.0,0.0,24.9203635341,149.522181205,25.4143605921,23.2245856101,2.18977498203
 03/12  16:00:00,261.947295425,1.91681427058,0.0,0.0,24.9203635341,149.522181205,25.9982685572,23.8084658414,2.18980271581
 03/12  17:00:00,298.235254676,1.53345141646,0.0,0.0,24.9203635341,149.522181205,29.7044074891,27.515017741,2.18938974813
 03/12  18:00:00,325.629346382,11.8147892496,0.0,0.0,24.9203635341,149.522181205,49.7169460338,47.5272707162,2.1896753176
 03/12  19:00:00,344.167504806,20.5680186838,0.0,0.0,24.9203635341,149.522181205,95.6757023176,91.3160773995,4.35962491809
 03/12  20:00:00,340.7581934,17.1444680845,0.0,0.0,24.9203635341,149.522181205,106.208693264,104.01889908,2.18979418347
 03/12  21:00:00,319.791357994,20.5680186838,0.0,0.0,24.9203635341,149.522181205,150.453312415,148.260452637,2.19285977788
 03/12  22:00:00,291.921637256,17.1444680845,0.0,0.0,24.9203635341,149.522181205,152.350833904,150.161017676,2.18981622778
 03/12  23:00:00,270.968132624,20.5680186838,0.0,0.0,24.9203635341,149.522181205,210.677532181,208.487748639,2.18978354146
 03/12  24:00:00,267.912063657,17.1444680845,0.000539641939781,0.0,24.9203635341,149.522181205,206.753509103,204.563821271,2.18968783213
 03/13  01:00:00,311.145990091,20.5680186838,5.0792477657e-05,0.0,24.9203635341,199.362908273,250.022096037,245.660410054,4.36168598348
 03/13  02:00:00,305.182557324,17.1444680845,0.0,0.0,24.9203635341,199.362908273,231.309273039,229.118436377,2.19083666127
 03/13  03:00:00,308.674014717,20.5680186838,0.0,0.0,24.9203635341,199.362908273,290.059112842,287.868307452,2.19080538977
 03/13  04:00:00,317.452660365,17.1444680845,0.0,0.0,24.9203635341,199.362908273,275.253614936,270.892242121,4.36137281483
 03/13  05:00:00,370.316236842,20.5680186838,0.0,0.0,49.8407270682,199.362908273,337.331142675,332.963657536,4.36748513911
 03/13  06:00:00,429.424371582,28.4742721164,0.0,0.0,49.8407270682,199.362908273,1912.05118281,1909.85831007,2.1928727411
 03/13  07:00:00,513.480348754,28.4742721164,0.0,0.0,149.522181205,199.362908273,2981.8347517,2970.89037684,10.9443748577
 03/13  08:00:00,1051.77514643,28.4742721164,0.0,0.0,448.566543614,448.566543614,1545.69879206,1528.06585344,17.6329386184
 03/13  09:00:00,1013.8534182,28.4742721164,0.0,0.0,448.566543614,448.566543614,1015.22321186,995.355468241,19.8677436188
 03/13  10:00:00,963.905561379,28.4742721164,0.0,0.0,448.566543614,448.566543614,691.056195239,671.18009237,19.8761028692
 03/13  11:00:00,963.334930567,28.4742721164,0.0,0.0,448.566543614,448.566543614,520.352226205,495.970519461,24.3817067443
 03/13  12:00:00,913.104027203,28.4742721164,0.0,0.0,448.566543614,398.725816546,384.67227943,355.72123587,28.9510435597
 03/13  13:00:00,962.753509786,28.5142503576,0.0,0.0,448.566543614,448.566543614,285.930189097,259.246137746,26.6840513509
 03/13  14:00:00,962.888000589,28.7678994309,0.0,0.0,448.566543614,448.566543614,223.717925496,206.09055898,17.6273665166
 03/13  15:00:00,962.63794675,28.6008186052,0.0,0.0,448.566543614,448.566543614,176.300557606,158.682624604,17.6179330016
 03/13  16:00:00,1011.41892586,28.4742721164,0.0,0.0,448.566543614,448.566543614,197.388338178,175.254002661,22.134335517
 03/13  17:00:00,898.624813015,28.4742721164,0.0,0.0,348.885089477,398.725816546,250.902075306,237.730216904,13.1718584023
 03/13  18:00:00,716.53725892,28.4742721164,0.0,0.0,249.203635341,299.044362409,412.343372506,401.389475151,10.9538973552
 03/13  19:00:00,726.442798554,28.4742721164,0.0,0.0,249.203635341,299.044362409,571.602461683,562.859711757,8.74274992609
 03/13  20:00:00,577.10084509,28.4742721164,0.0,0.0,149.522181205,249.203635341,738.265025899,729.514064365,8.75096153462
 03/13  21:00:00,552.681196525,28.4742721164,0.0,0.0,149.522181205,249.203635341,777.957593305,773.590335289,4.36725801654
 03/13  22:00:00,349.356958321,0.0,0.0,0.0,49.8407270682,199.362908273,2.19081735851,0.0,2.19081735851
 03/13  23:00:00,299.992199015,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056128199,0.0,2.19056128199
 03/13  24:00:00,287.770001442,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068281063,0.0,2.19068281063
 03/14  01:00:00,287.770000437,0.0,0.0,0.0,24.9203635341,199.362908273,4.36134564295,0.0,4.36134564295
 03/14  02:00:00,288.154906043,0.383362854115,0.0,0.0,24.9203635341,199.362908273,3.55836523274,1.36770197956,2.19066325318
 03/14  03:00:00,289.695212632,1.91681427058,0.0,0.0,24.9203635341,199.362908273,9.64153739214,7.45075327788,2.19078411426
 03/14  04:00:00,301.534617951,1.53345141646,0.0,0.0,24.9203635341,199.362908273,12.3313219615,7.96967925981,4.36164270169
 03/14  05:00:00,351.287110393,1.91681427058,0.0,0.0,49.8407270682,199.362908273,14.8918388299,10.5243367214,4.36750210849
 03/14  06:00:00,427.769770113,28.4742721164,0.0,0.0,49.8407270682,199.362908273,917.62881913,915.435985316,2.19283381416
 03/14  07:00:00,509.07257875,28.4742721164,0.0,0.0,149.522181205,199.362908273,895.246773177,884.302708489,10.9440646876
 03/14  08:00:00,1048.37361991,28.4742721164,0.0,0.0,448.566543614,448.566543614,529.767765924,512.134693763,17.6330721611
 03/14  09:00:00,1011.59833077,28.4742721164,0.0,0.0,448.566543614,448.566543614,434.164299453,414.297722924,19.8665765291
 03/14  10:00:00,962.666518794,28.4742721164,0.0,0.0,448.566543614,448.566543614,397.978623201,378.103888548,19.874734653
 03/14  11:00:00,962.704929707,28.4742721164,0.0,0.0,448.566543614,448.566543614,442.854682101,418.475034276,24.3796478253
 03/14  12:00:00,912.941768746,28.4742721164,0.0,0.0,448.566543614,398.725816546,523.914751914,494.962685677,28.9520662366
 03/14  13:00:00,962.767154375,28.4742721164,0.0,0.0,448.566543614,448.566543614,508.854516367,482.173644195,26.6808721722
 03/14  14:00:00,962.692227307,28.4742721164,0.0,0.0,448.566543614,448.566543614,433.695772212,416.070433762,17.62533845
 03/14  15:00:00,962.560191967,28.4742721164,0.0,0.0,448.566543614,448.566543614,297.359086599,279.741981398,17.6171052012
 03/14  16:00:00,1011.33461413,28.4742721164,0.0,0.0,448.566543614,448.566543614,178.460055047,156.325724091,22.1343309558
 03/14  17:00:00,898.550540795,28.4742721164,0.0,0.0,348.885089477,398.725816546,257.673402467,244.503353769,13.1700486979
 03/14  18:00:00,707.853412081,28.4742721164,0.0,0.0,249.203635341,299.044362409,392.449532177,381.495679954,10.9538522225
 03/14  19:00:00,726.195973298,28.4742721164,0.0,0.0,249.203635341,299.044362409,470.198201662,463.635712863,6.56248879926
 03/14  20:00:00,576.728908955,28.4742721164,0.0,0.0,149.522181205,249.203635341,535.932100091,527.180087184,8.75201290644
 03/14  21:00:00,552.320761757,28.4742721164,0.0,0.0,149.522181205,249.203635341,578.550141835,574.182287241,4.36785459336
 03/14  22:00:00,349.356957383,0.0,0.0,0.0,49.8407270682,199.362908273,4.36136252936,0.0,4.36136252936
 03/14  23:00:00,299.992197813,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063296659,0.0,2.19063296659
 03/14  24:00:00,287.77000007,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075191351,0.0,2.19075191351
 03/15  01:00:00,287.769999315,0.0,0.0,0.0,24.9203635341,199.362908273,4.36109977119,0.0,4.36109977119
 03/15  02:00:00,287.769999081,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072507199,0.0,2.19072507199
 03/15  03:00:00,287.769998945,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084149933,0.0,2.19084149933
 03/15  04:00:00,301.919216118,1.91681427058,0.0,0.0,24.9203635341,199.362908273,13.4076021055,11.2170205177,2.19058158779
 03/15  05:00:00,350.901421918,1.53345141646,0.0,0.0,49.8407270682,199.362908273,14.8137523753,10.4461440198,4.3676083555
 03/15  06:00:00,427.686558229,28.4742721164,0.0,0.0,49.8407270682,199.362908273,1011.55225626,1007.18732349,4.36493277672
 03/15  07:00:00,500.662260556,28.4742721164,0.0,0.0,149.522181205,199.362908273,1107.16779665,1096.22419894,10.9435977046
 03/15  08:00:00,1048.46968749,28.4742721164,0.0,0.0,448.566543614,448.566543614,631.028613491,613.393957593,17.6346558979
 03/15  09:00:00,1011.57208661,28.4742721164,0.0,0.0,448.566543614,448.566543614,398.111840139,378.249171244,19.8626688944
 03/15  10:00:00,962.536003814,28.4742721164,0.0,0.0,448.566543614,448.566543614,254.670378141,234.799750503,19.8706276378
 03/15  11:00:00,962.461756234,28.4773327233,0.0,0.0,448.566543614,448.566543614,179.56158582,157.397717837,22.1638679829
 03/15  12:00:00,912.71118348,28.5877566214,0.0,0.0,448.566543614,398.725816546,163.739881925,134.791100723,28.9487812017
 03/15  13:00:00,962.401139336,28.4745010804,0.0,0.0,448.566543614,448.566543614,129.427203068,100.522764562,28.9044385058
 03/15  14:00:00,962.386781226,28.4742721164,0.0,0.0,448.566543614,448.566543614,115.176886523,97.5513072409,17.625579282
 03/15  15:00:00,962.373514028,28.4742721164,0.0,0.0,448.566543614,448.566543614,100.821324948,85.4044276955,15.4168972529
 03/15  16:00:00,1011.26845879,28.4742721164,0.0,0.0,448.566543614,448.566543614,109.054239235,86.920294737,22.133944498
 03/15  17:00:00,898.439274327,28.4742721164,0.0,0.0,348.885089477,398.725816546,140.61953311,125.255336992,15.3641961175
 03/15  18:00:00,707.709793547,28.4742721164,0.0,0.0,249.203635341,299.044362409,236.437734107,225.484017417,10.9537166893
 03/15  19:00:00,726.088637243,28.4742721164,0.0,0.0,249.203635341,299.044362409,351.104374729,344.541597412,6.56277731654
 03/15  20:00:00,576.671636602,28.4742721164,0.0,0.0,149.522181205,249.203635341,468.571077838,459.819165783,8.75191205547
 03/15  21:00:00,552.317153015,28.4742721164,0.0,0.0,149.522181205,249.203635341,564.986433037,560.618650751,4.3677822855
 03/15  22:00:00,349.356955837,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078406547,0.0,2.19078406547
 03/15  23:00:00,299.992196941,0.0,0.0,0.0,24.9203635341,199.362908273,4.36141286777,0.0,4.36141286777
 03/15  24:00:00,287.769998938,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050457998,0.0,2.19050457998
 03/16  01:00:00,287.769997649,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061780849,0.0,2.19061780849
 03/16  02:00:00,287.769998036,0.0,0.0,0.0,24.9203635341,199.362908273,2.62710816201,0.0,2.62710816201
 03/16  03:00:00,288.540349399,0.766725708231,0.0,0.0,24.9203635341,199.362908273,7.82448953381,3.89957252863,3.92491700518
 03/16  04:00:00,301.534072689,1.53345141646,0.0,0.0,24.9203635341,199.362908273,11.2579480136,9.06725000747,2.19069800611
 03/16  05:00:00,351.288776404,1.91681427058,0.0,0.0,49.8407270682,199.362908273,18.8965758622,14.5289448681,4.36763099412
 03/16  06:00:00,427.602949103,28.4742721164,0.0,0.0,49.8407270682,199.362908273,907.915562878,903.549834886,4.36572799204
 03/16  07:00:00,500.861711923,28.4742721164,0.0,0.0,149.522181205,199.362908273,1239.90319666,1231.14533322,8.75786344081
 03/16  08:00:00,1048.69170846,28.4742721164,0.0,0.0,448.566543614,448.566543614,766.343761696,748.711360758,17.6324009384
 03/16  09:00:00,1011.75170399,28.4742721164,0.0,0.0,448.566543614,448.566543614,504.807752436,484.943617384,19.864135052
 03/16  10:00:00,962.631860205,28.4742721164,0.0,0.0,448.566543614,448.566543614,305.037113511,285.16272328,19.8743902308
 03/16  11:00:00,962.578639754,28.5544252731,0.0,0.0,448.566543614,448.566543614,196.150046774,171.77158765,24.3784591241
 03/16  12:00:00,912.844990785,28.7074571223,0.0,0.0,448.566543614,398.725816546,160.259647689,131.310348903,28.9492987861
 03/16  13:00:00,962.42057023,28.4742721164,0.0,0.0,448.566543614,448.566543614,133.825312988,107.140054756,26.6852582329
 03/16  14:00:00,962.375372931,28.4742721164,0.0,0.0,448.566543614,448.566543614,94.6492098449,77.025907188,17.6233026569
 03/16  15:00:00,962.339256205,28.4742721164,0.0,0.0,448.566543614,448.566543614,62.6485266358,45.0319454463,17.6165811896
 03/16  16:00:00,1011.22252038,28.4742721164,0.0,0.0,448.566543614,448.566543614,57.180431166,35.0490478945,22.1313832714
 03/16  17:00:00,898.377974977,28.4742721164,0.0,0.0,348.885089477,398.725816546,67.520447977,54.3480111659,13.1724368111
 03/16  18:00:00,707.611470891,28.4742721164,0.0,0.0,249.203635341,299.044362409,118.869385803,107.914377494,10.955008309
 03/16  19:00:00,725.959153414,28.4742721164,0.0,0.0,249.203635341,299.044362409,193.910069864,185.167660085,8.74240977947
 03/16  20:00:00,576.533758747,28.4742721164,0.0,0.0,149.522181205,249.203635341,295.290939036,286.540475743,8.75046329319
 03/16  21:00:00,552.184488846,28.4742721164,0.0,0.0,149.522181205,249.203635341,399.944847655,395.577801596,4.36704605916
 03/16  22:00:00,349.356954959,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071364169,0.0,2.19071364169
 03/16  23:00:00,299.992195688,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082735995,0.0,2.19082735995
 03/16  24:00:00,287.769997997,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056534206,0.0,2.19056534206
 03/17  01:00:00,287.769996982,0.0,0.0,0.0,24.9203635341,199.362908273,4.36146482817,0.0,4.36146482817
 03/17  02:00:00,287.769996664,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052411711,0.0,2.19052411711
 03/17  03:00:00,288.540593345,0.766725708231,0.0,0.0,24.9203635341,199.362908273,6.19539543111,4.00475974483,2.19063568628
 03/17  04:00:00,301.533768912,1.53345141646,0.0,0.0,24.9203635341,199.362908273,12.7696969732,8.40808807329,4.36160889993
 03/17  05:00:00,351.289194376,1.91681427058,0.0,0.0,49.8407270682,199.362908273,16.6048103088,14.4108656024,2.19394470642
 03/17  06:00:00,427.573878673,28.4742721164,0.0,0.0,49.8407270682,199.362908273,849.935756639,845.57023773,4.36551890839
 03/17  07:00:00,501.391932624,28.4742721164,0.0,0.0,149.522181205,199.362908273,1577.16148174,1566.21743122,10.9440505147
 03/17  08:00:00,1048.80829426,28.4742721164,0.0,0.0,448.566543614,448.566543614,736.050116875,718.414193148,17.6359237266
 03/17  09:00:00,1011.65000457,28.4742721164,0.0,0.0,448.566543614,448.566543614,366.534249635,346.672587821,19.8616618146
 03/17  10:00:00,962.520911034,28.4742721164,0.0,0.0,448.566543614,448.566543614,192.181193079,172.308801916,19.8723911627
 03/17  11:00:00,962.964515157,29.021534369,0.0,0.0,448.566543614,448.566543614,115.416908052,93.2536262699,22.1632817818
 03/17  12:00:00,914.597124363,30.4916487618,0.0,0.0,448.566543614,398.725816546,123.398266761,94.4526382651,28.9456284955
 03/17  13:00:00,965.777143567,31.8750512535,0.0,0.0,448.566543614,448.566543614,90.7607909805,61.8531333572,28.9076576232
 03/17  14:00:00,965.972093877,32.106586454,0.0,0.0,448.566543614,448.566543614,58.3805041141,40.7576709284,17.6228331856
 03/17  15:00:00,965.024522049,31.1866733176,0.0,0.0,448.566543614,448.566543614,33.5946418918,18.1792378027,15.4154040891
 03/17  16:00:00,1012.07143808,29.33793362,0.0,0.0,448.566543614,448.566543614,41.5259548722,19.3965869555,22.1293679167
 03/17  17:00:00,898.360288999,28.4742721164,0.0,0.0,348.885089477,398.725816546,47.4880566707,34.3133893346,13.1746673361
 03/17  18:00:00,707.579650478,28.4742721164,0.0,0.0,249.203635341,299.044362409,81.5757492858,70.6196908513,10.9560584345
 03/17  19:00:00,725.907912533,28.4742721164,0.0,0.0,249.203635341,299.044362409,132.185980579,123.442635986,8.74334459322
 03/17  20:00:00,576.470190622,28.4742721164,0.0,0.0,149.522181205,249.203635341,212.959816455,204.209812426,8.75000402898
 03/17  21:00:00,552.081936418,28.4742721164,0.0,0.0,149.522181205,249.203635341,273.129480791,268.762616557,4.36686423423
 03/17  22:00:00,349.356953414,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082779446,0.0,2.19082779446
 03/17  23:00:00,299.992194471,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905636561,0.0,2.1905636561
 03/17  24:00:00,287.769996893,0.0,0.0,0.0,24.9203635341,199.362908273,4.36146102152,0.0,4.36146102152
 03/18  01:00:00,237.929268292,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905177406,0.0,2.1905177406
 03/18  02:00:00,237.929268207,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062664719,0.0,2.19062664719
 03/18  03:00:00,237.929268587,0.0,0.0,0.0,24.9203635341,149.522181205,4.36120429982,0.0,4.36120429982
 03/18  04:00:00,250.151466335,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057787308,0.0,2.19057787308
 03/18  05:00:00,274.597377361,0.0,0.0,0.0,24.9203635341,149.522181205,4.36761510568,0.0,4.36761510568
 03/18  06:00:00,427.291421356,28.4742721164,0.0,0.0,49.8407270682,199.362908273,549.257824193,547.065236637,2.19258755564
 03/18  07:00:00,400.516864138,28.4742721164,0.0,0.0,49.8407270682,199.362908273,612.100914571,605.550501344,6.55041322706
 03/18  08:00:00,649.625390407,28.4742721164,0.0,0.0,249.203635341,249.203635341,524.476031775,515.73392549,8.74210628438
 03/18  09:00:00,612.91398167,28.4742721164,0.0,0.0,249.203635341,249.203635341,484.660228542,473.70728991,10.9529386325
 03/18  10:00:00,563.962006637,28.4742721164,0.0,0.0,249.203635341,249.203635341,424.778248751,416.018955018,8.75929373349
 03/18  11:00:00,563.875856274,28.4742721164,0.0,0.0,249.203635341,249.203635341,343.126417311,331.689737197,11.4366801142
 03/18  12:00:00,563.847238611,28.4742721164,0.0,0.0,249.203635341,249.203635341,320.382138492,309.906561739,10.4755767529
 03/18  13:00:00,563.838693071,28.4742721164,0.0,0.0,249.203635341,249.203635341,318.023545762,307.079819076,10.943726686
 03/18  14:00:00,314.701328178,28.4742721164,0.0,0.0,74.7610906023,174.442544739,395.181093585,388.618728771,6.56236481403
 03/18  15:00:00,314.761823141,28.4742721164,0.0,0.0,74.7610906023,174.442544739,471.986928072,465.430715876,6.55621219674
 03/18  16:00:00,363.668663559,28.4742721164,0.0,0.0,74.7610906023,174.442544739,501.979584601,493.240726098,8.73885850301
 03/18  17:00:00,325.635026803,28.4742721164,0.0,0.0,24.9203635341,149.522181205,579.120772899,576.928281136,2.19249176219
 03/18  18:00:00,305.21172562,0.0,0.0,0.0,24.9203635341,149.522181205,4.36540674132,0.0,4.36540674132
 03/18  19:00:00,323.485663566,0.0,0.0,0.0,24.9203635341,149.522181205,4.36538340173,0.0,4.36538340173
 03/18  20:00:00,323.485663443,0.0,0.0,0.0,24.9203635341,149.522181205,4.36546518267,0.0,4.36546518267
 03/18  21:00:00,299.04227819,0.0,0.0,0.0,24.9203635341,149.522181205,4.36961827461,0.0,4.36961827461
 03/18  22:00:00,274.595861619,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075720399,0.0,2.19075720399
 03/18  23:00:00,250.151466205,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049083171,0.0,2.19049083171
 03/18  24:00:00,237.929268592,0.0,0.0,0.0,24.9203635341,149.522181205,4.36130756341,0.0,4.36130756341
 03/19  01:00:00,239.084389472,1.15008856235,0.0,0.0,24.9203635341,149.522181205,8.72542228701,6.53591384597,2.18950844104
 03/19  02:00:00,239.473524481,1.53345141646,0.0,0.0,24.9203635341,149.522181205,15.5423883268,13.3526516207,2.18973670613
 03/19  03:00:00,239.86084175,1.91681427058,0.0,0.0,24.9203635341,149.522181205,20.2154871205,18.0258306798,2.1896564407
 03/19  04:00:00,251.698679795,1.53345141646,0.0,0.0,24.9203635341,149.522181205,19.0408929878,16.851161708,2.18973127982
 03/19  05:00:00,276.530444448,1.91681427058,0.0,0.0,24.9203635341,149.522181205,24.1618440889,19.7965610037,4.36528308525
 03/19  06:00:00,325.033541188,1.53345141646,0.0,0.0,24.9203635341,149.522181205,21.0219372866,18.8326048849,2.18933240163
 03/19  07:00:00,298.602271818,1.91681427058,0.0,0.0,24.9203635341,149.522181205,24.5334016286,22.3436912279,2.18971040065
 03/19  08:00:00,298.217031402,1.53345141646,0.0,0.0,24.9203635341,149.522181205,22.3140215421,20.1242367115,2.18978483058
 03/19  09:00:00,261.935510483,1.91681427058,0.0,0.0,24.9203635341,149.522181205,24.3326422785,22.1430908262,2.1895514523
 03/19  10:00:00,212.660843424,1.53345141646,0.0,0.0,24.9203635341,149.522181205,21.364267341,19.1745187555,2.18974858552
 03/19  11:00:00,213.047336261,1.91681427058,0.0,0.0,24.9203635341,149.522181205,23.8712985524,21.6795218779,2.19177667445
 03/19  12:00:00,212.661644147,1.53345141646,0.0,0.0,24.9203635341,149.522181205,23.2912150217,18.9276550689,4.36355995277
 03/19  13:00:00,213.046365907,1.91681427058,0.0,0.0,24.9203635341,149.522181205,23.1155614753,18.7461658174,4.36939565789
 03/19  14:00:00,212.658539566,1.53345141646,0.0,0.0,24.9203635341,149.522181205,17.4583802795,15.2666167688,2.19176351061
 03/19  15:00:00,213.043945641,1.91681427058,0.0,0.0,24.9203635341,149.522181205,21.0686058748,18.8789031775,2.18970269727
 03/19  16:00:00,261.549117775,1.53345141646,0.0,0.0,24.9203635341,149.522181205,22.9395788485,18.5800276173,4.35955123123
 03/19  17:00:00,298.60407645,1.91681427058,0.0,0.0,24.9203635341,149.522181205,26.6857983653,24.4961811458,2.18961721951
 03/19  18:00:00,306.763824829,1.53345141646,0.0,0.0,24.9203635341,149.522181205,26.0320419608,23.8422889797,2.1897529811
 03/19  19:00:00,325.426169538,1.91681427058,0.0,0.0,24.9203635341,149.522181205,31.9926537983,29.8028896992,2.18976409909
 03/19  20:00:00,325.04091613,1.53345141646,0.0,0.0,24.9203635341,149.522181205,29.7512994393,27.5615220547,2.18977738458
 03/19  21:00:00,300.986894728,1.91681427058,0.0,0.0,24.9203635341,149.522181205,36.2402342134,34.0474298298,2.19280438356
 03/19  22:00:00,276.155483583,1.53345141646,0.0,0.0,24.9203635341,149.522181205,33.6968397768,31.5071048033,2.18973497343
 03/19  23:00:00,252.099067533,1.91681427058,0.0,0.0,24.9203635341,149.522181205,41.3017463837,36.9424868546,4.35925952918
 03/19  24:00:00,239.491544624,1.53345141646,0.0,0.0,24.9203635341,149.522181205,36.7898114055,34.6000396927,2.18977171281
 03/20  01:00:00,289.717900747,1.91681427058,0.0,0.0,24.9203635341,199.362908273,38.8425145321,36.6518628711,2.19065166103
 03/20  02:00:00,289.332665073,1.53345141646,0.0,0.0,24.9203635341,199.362908273,36.605739329,34.4149847859,2.19075454306
 03/20  03:00:00,289.719801209,1.91681427058,0.0,0.0,24.9203635341,199.362908273,41.0143271967,38.8238434625,2.19048373414
 03/20  04:00:00,301.556784298,1.53345141646,0.0,0.0,24.9203635341,199.362908273,40.9653059195,36.6037914228,4.36151449669
 03/20  05:00:00,351.308968436,1.91681427058,0.0,0.0,49.8407270682,199.362908273,43.9254304163,39.558027519,4.3674028973
 03/20  06:00:00,419.609828159,28.4742721164,0.0,0.0,49.8407270682,199.362908273,1501.14002876,1498.94721438,2.19281437334
 03/20  07:00:00,500.64265694,28.4742721164,0.0,0.0,149.522181205,199.362908273,1117.18707647,1106.24393168,10.9431447834
 03/20  08:00:00,1048.42591138,28.4742721164,0.0,0.0,448.566543614,448.566543614,631.452887795,613.82190252,17.6309852751
 03/20  09:00:00,1011.62603138,28.4742721164,0.0,0.0,448.566543614,448.566543614,495.72372608,475.862799602,19.8609264782
 03/20  10:00:00,962.65217258,28.4742721164,0.0,0.0,448.566543614,448.566543614,410.62710813,390.759421869,19.8676862604
 03/20  11:00:00,962.569054897,28.4742721164,0.0,0.0,448.566543614,448.566543614,322.70565563,300.54383535,22.1618202802
 03/20  12:00:00,912.696261365,28.4742721164,0.0,0.0,448.566543614,398.725816546,292.779738009,263.837308538,28.9424294713
 03/20  13:00:00,962.45884421,28.4742721164,0.0,0.0,448.566543614,448.566543614,206.879232439,180.1941433,26.6850891383
 03/20  14:00:00,962.419814641,28.4742721164,0.0,0.0,448.566543614,448.566543614,166.421982025,148.798696017,17.6232860078
 03/20  15:00:00,962.390449837,28.4742721164,0.0,0.0,448.566543614,448.566543614,134.067296567,116.453694683,17.6136018833
 03/20  16:00:00,1011.26289568,28.4742721164,0.0,0.0,448.566543614,448.566543614,113.660758283,91.5329457902,22.1278124931
 03/20  17:00:00,898.445614068,28.4742721164,0.0,0.0,348.885089477,398.725816546,161.409012699,148.238871821,13.1701408776
 03/20  18:00:00,707.685587938,28.4742721164,0.0,0.0,249.203635341,299.044362409,234.206250021,223.252541755,10.953708267
 03/20  19:00:00,725.98986055,28.4742721164,0.0,0.0,249.203635341,299.044362409,272.163502145,265.602192613,6.56130953177
 03/20  20:00:00,576.519612202,28.4742721164,0.0,0.0,149.522181205,249.203635341,338.738531172,329.986985149,8.75154602277
 03/20  21:00:00,552.097774731,28.4742721164,0.0,0.0,149.522181205,249.203635341,370.182191141,365.814494418,4.36769672386
 03/20  22:00:00,349.356950122,0.0,0.0,0.0,49.8407270682,199.362908273,4.36157790842,0.0,4.36157790842
 03/20  23:00:00,299.99219054,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053127744,0.0,2.19053127744
 03/20  24:00:00,287.769992709,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063418095,0.0,2.19063418095
 03/21  01:00:00,287.769991741,0.0,0.0,0.0,24.9203635341,199.362908273,4.36119389157,0.0,4.36119389157
 03/21  02:00:00,287.769991662,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056074971,0.0,2.19056074971
 03/21  03:00:00,287.769991359,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066082041,0.0,2.19066082041
 03/21  04:00:00,299.992189314,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907606725,0.0,2.1907606725
 03/21  05:00:00,349.358461551,0.0,0.0,0.0,49.8407270682,199.362908273,4.36710983417,0.0,4.36710983417
 03/21  06:00:00,418.976007972,28.4742721164,0.0,0.0,49.8407270682,199.362908273,938.376222416,934.01071727,4.36550514646
 03/21  07:00:00,500.348541486,28.4742721164,0.0,0.0,149.522181205,199.362908273,878.210624004,869.451814458,8.75880954599
 03/21  08:00:00,1048.35222267,28.4742721164,0.0,0.0,448.566543614,448.566543614,587.372706994,568.42055828,18.9521487141
 03/21  09:00:00,1011.62651787,28.4742721164,0.0,0.0,448.566543614,448.566543614,512.834523011,494.295548579,18.5389744323
 03/21  10:00:00,962.692899098,28.4742721164,0.0,0.0,448.566543614,448.566543614,460.130327981,440.261209084,19.8691188972
 03/21  11:00:00,962.753775641,28.4742721164,0.0,0.0,448.566543614,448.566543614,522.228681585,497.855131915,24.37354967
 03/21  12:00:00,912.923609996,28.4742721164,0.0,0.0,448.566543614,398.725816546,526.255762281,497.312537848,28.9432244331
 03/21  13:00:00,962.670267076,28.4742721164,0.0,0.0,448.566543614,448.566543614,422.804306869,396.130382051,26.673924818
 03/21  14:00:00,962.647553823,28.4742721164,0.0,0.0,448.566543614,448.566543614,399.832363288,382.211316741,17.6210465467
 03/21  15:00:00,962.654688336,28.4742721164,0.0,0.0,448.566543614,448.566543614,405.828677412,390.414765174,15.4139122384
 03/21  16:00:00,1011.54039389,28.4742721164,0.0,0.0,448.566543614,448.566543614,403.851722304,381.72135336,22.1303689445
 03/21  17:00:00,898.760359984,28.4742721164,0.0,0.0,348.885089477,398.725816546,485.227635701,471.724728397,13.5029073045
 03/21  18:00:00,708.093197146,28.4742721164,0.0,0.0,249.203635341,299.044362409,638.102168782,627.475576197,10.6265925842
 03/21  19:00:00,726.438645328,28.4742721164,0.0,0.0,249.203635341,299.044362409,693.704073065,684.96146274,8.74261032456
 03/21  20:00:00,576.981887334,28.4742721164,0.0,0.0,149.522181205,249.203635341,739.497850593,730.747749236,8.75010135707
 03/21  21:00:00,552.559159963,28.4742721164,0.0,0.0,149.522181205,249.203635341,744.362998792,739.996033519,4.36696527276
 03/21  22:00:00,349.35694832,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906938766,0.0,2.1906938766
 03/21  23:00:00,299.992189415,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060621219,0.0,2.19060621219
 03/21  24:00:00,287.769991803,0.0,0.0,0.0,24.9203635341,199.362908273,4.36132658263,0.0,4.36132658263
 03/22  01:00:00,287.769990024,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052821152,0.0,2.19052821152
 03/22  02:00:00,288.925921504,1.15008856235,0.0,0.0,24.9203635341,199.362908273,7.82747442841,5.63684903557,2.19062539284
 03/22  03:00:00,289.312702341,1.53345141646,0.0,0.0,24.9203635341,199.362908273,13.3050722571,8.94362012095,4.36145213611
 03/22  04:00:00,301.921704382,1.91681427058,0.0,0.0,24.9203635341,199.362908273,14.4761014309,12.2855573984,2.19054403247
 03/22  05:00:00,350.904149352,1.53345141646,0.0,0.0,49.8407270682,199.362908273,16.2231047311,11.8554882039,4.36761652718
 03/22  06:00:00,419.119675462,28.4742721164,0.0,0.0,49.8407270682,199.362908273,884.573233869,882.38072796,2.19250590883
 03/22  07:00:00,500.713397262,28.4742721164,0.0,0.0,149.522181205,199.362908273,1070.16787991,1059.22401572,10.9438641875
 03/22  08:00:00,1048.75073147,28.4742721164,0.0,0.0,448.566543614,448.566543614,836.297876497,818.668174856,17.6297016412
 03/22  09:00:00,1012.00702502,28.4742721164,0.0,0.0,448.566543614,448.566543614,744.827538301,724.966780208,19.8607580927
 03/22  10:00:00,963.075081253,28.4742721164,0.0,0.0,448.566543614,448.566543614,692.665447384,672.798479949,19.866967435
 03/22  11:00:00,963.042629577,28.4742721164,0.0,0.0,448.566543614,448.566543614,653.590240254,631.430140173,22.1601000813
 03/22  12:00:00,913.166793445,28.4742721164,0.0,0.0,448.566543614,398.725816546,622.060637501,593.121886638,28.9387508632
 03/22  13:00:00,962.899152308,28.4742721164,0.0,0.0,448.566543614,448.566543614,532.054314419,505.373518901,26.6807955188
 03/22  14:00:00,962.849997947,28.4742721164,0.0,0.0,448.566543614,448.566543614,494.368838168,476.748184009,17.6206541587
 03/22  15:00:00,962.710750667,28.4742721164,0.0,0.0,448.566543614,448.566543614,381.001320469,363.386117464,17.6152030054
 03/22  16:00:00,1011.50722768,28.4742721164,0.0,0.0,448.566543614,448.566543614,309.099393323,286.970248393,22.1291449303
 03/22  17:00:00,898.668403993,28.4742721164,0.0,0.0,348.885089477,398.725816546,331.813164524,318.645798883,13.1673656407
 03/22  18:00:00,707.90535889,28.4742721164,0.0,0.0,249.203635341,299.044362409,393.602575025,382.649786357,10.9527886684
 03/22  19:00:00,726.214065192,28.4742721164,0.0,0.0,249.203635341,299.044362409,435.441195369,428.879198666,6.5619967026
 03/22  20:00:00,576.747757882,28.4742721164,0.0,0.0,149.522181205,249.203635341,501.534874401,492.785358461,8.74951593997
 03/22  21:00:00,552.319137242,28.4742721164,0.0,0.0,149.522181205,249.203635341,526.519869478,522.1531483,4.36672117813
 03/22  22:00:00,349.356947094,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071398945,0.0,2.19071398945
 03/22  23:00:00,299.992188132,0.0,0.0,0.0,24.9203635341,199.362908273,4.36146712699,0.0,4.36146712699
 03/22  24:00:00,287.769989977,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050625394,0.0,2.19050625394
 03/23  01:00:00,287.769988523,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059900779,0.0,2.19059900779
 03/23  02:00:00,288.155457865,0.383362854115,0.0,0.0,24.9203635341,199.362908273,5.54319749298,2.13125632173,3.41194117125
 03/23  03:00:00,289.697441869,1.91681427058,0.0,0.0,24.9203635341,199.362908273,13.9145600056,10.7749949241,3.13956508156
 03/23  04:00:00,301.536573872,1.53345141646,0.0,0.0,24.9203635341,199.362908273,13.2798093762,11.0892066105,2.19060276566
 03/23  05:00:00,351.290175755,1.91681427058,0.0,0.0,49.8407270682,199.362908273,19.4991545213,15.1319939079,4.36716061344
 03/23  06:00:00,419.143107043,28.4742721164,0.0,0.0,49.8407270682,199.362908273,941.871677093,937.506326994,4.36535009902
 03/23  07:00:00,501.225962608,28.4742721164,0.0,0.0,149.522181205,199.362908273,1466.39020222,1457.63123711,8.75896511634
 03/23  08:00:00,1048.73717418,28.4742721164,0.0,0.0,448.566543614,448.566543614,736.972152779,719.340444563,17.6317082155
 03/23  09:00:00,1011.55662172,28.4742721164,0.0,0.0,448.566543614,448.566543614,324.944040545,305.084947924,19.8590926217
 03/23  10:00:00,962.452314202,28.4742721164,0.0,0.0,448.566543614,448.566543614,152.859703014,132.990174487,19.8695285266
 03/23  11:00:00,962.423235914,28.4742721164,0.0,0.0,448.566543614,448.566543614,129.975652459,107.819718322,22.1559341365
 03/23  12:00:00,912.603319835,28.4742721164,0.0,0.0,448.566543614,398.725816546,153.407259789,124.469406816,28.9378529728
 03/23  13:00:00,962.76026976,28.8380183705,0.0,0.0,448.566543614,448.566543614,112.656568558,85.9738164373,26.6827521208
 03/23  14:00:00,963.497952095,29.6132983519,0.0,0.0,448.566543614,448.566543614,79.8189285097,62.1971225013,17.6218060084
 03/23  15:00:00,962.806379126,28.9563703881,0.0,0.0,448.566543614,448.566543614,48.8347146087,31.2231262303,17.6115883784
 03/23  16:00:00,1011.21562406,28.4742721164,0.0,0.0,448.566543614,448.566543614,50.7690469956,28.6438607647,22.1251862308
 03/23  17:00:00,898.368908349,28.4742721164,0.0,0.0,348.885089477,398.725816546,58.9100287907,45.7421391047,13.167889686
 03/23  18:00:00,699.046806786,28.4742721164,0.0,0.0,249.203635341,299.044362409,98.5303586423,87.576430545,10.9539280972
 03/23  19:00:00,725.924345145,28.4742721164,0.0,0.0,249.203635341,299.044362409,157.090177126,150.529008892,6.56116823451
 03/23  20:00:00,576.506243791,28.4742721164,0.0,0.0,149.522181205,249.203635341,266.426979467,257.677216099,8.74976336749
 03/23  21:00:00,552.279141528,28.4742721164,0.0,0.0,149.522181205,249.203635341,491.669662434,487.302804326,4.3668581078
 03/23  22:00:00,349.356945859,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078216716,0.0,2.19078216716
 03/23  23:00:00,299.992186716,0.0,0.0,0.0,24.9203635341,199.362908273,4.36122318277,0.0,4.36122318277
 03/23  24:00:00,287.769988556,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905664089,0.0,2.1905664089
 03/24  01:00:00,287.769987149,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065584507,0.0,2.19065584507
 03/24  02:00:00,287.769987523,0.0,0.0,0.0,24.9203635341,199.362908273,4.36121262171,0.0,4.36121262171
 03/24  03:00:00,287.769987373,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055697538,0.0,2.19055697538
 03/24  04:00:00,299.992184915,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064765958,0.0,2.19064765958
 03/24  05:00:00,351.284350457,1.91681427058,0.0,0.0,49.8407270682,199.362908273,13.5531078059,9.18572992938,4.36737787648
 03/24  06:00:00,418.919277113,28.4742721164,0.0,0.0,49.8407270682,199.362908273,733.006356344,728.640945702,4.36541064153
 03/24  07:00:00,500.607164461,28.4742721164,0.0,0.0,149.522181205,199.362908273,980.297051926,971.538094493,8.75895743284
 03/24  08:00:00,1048.33283008,28.4742721164,0.0,0.0,448.566543614,448.566543614,461.444230851,443.812360311,17.6318705401
 03/24  09:00:00,1011.40362206,28.4742721164,0.0,0.0,448.566543614,448.566543614,223.586406209,203.72633812,19.8600680883
 03/24  10:00:00,962.417463377,28.4742721164,0.0,0.0,448.566543614,448.566543614,135.196377471,115.327608337,19.8687691336
 03/24  11:00:00,962.786290454,28.8796279694,0.0,0.0,448.566543614,448.566543614,100.67725637,78.5201139516,22.157142418
 03/24  12:00:00,914.428981697,30.3613614278,0.0,0.0,448.566543614,398.725816546,105.287848812,76.3518064669,28.9360423451
 03/24  13:00:00,965.624383843,31.7457026433,0.0,0.0,448.566543614,448.566543614,76.740567513,50.0611869463,26.6793805667
 03/24  14:00:00,965.562712236,31.7146225758,0.0,0.0,448.566543614,448.566543614,48.0843671565,30.4639979555,17.620369201
 03/24  15:00:00,964.470007624,30.638511225,0.0,0.0,448.566543614,448.566543614,32.4751367758,14.8618905684,17.6132462074
 03/24  16:00:00,1011.70443869,28.9759145294,0.0,0.0,448.566543614,448.566543614,39.6792412709,17.5526809347,22.1265603362
 03/24  17:00:00,898.351425616,28.4742721164,0.0,0.0,348.885089477,398.725816546,43.873688488,30.7077359281,13.1659525599
 03/24  18:00:00,699.023140035,28.4742721164,0.0,0.0,249.203635341,299.044362409,78.7836278054,67.829642422,10.9539853834
 03/24  19:00:00,725.880971924,28.4742721164,0.0,0.0,249.203635341,299.044362409,118.794371212,112.233144951,6.56122626093
 03/24  20:00:00,576.41861661,28.4742721164,0.0,0.0,149.522181205,249.203635341,183.349010075,174.598252264,8.75075781136
 03/24  21:00:00,552.031893041,28.4742721164,0.0,0.0,149.522181205,249.203635341,247.879647353,243.512317211,4.36733014275
 03/24  22:00:00,349.35694405,0.0,0.0,0.0,49.8407270682,199.362908273,2.19069064918,0.0,2.19069064918
 03/24  23:00:00,299.992185307,0.0,0.0,0.0,24.9203635341,199.362908273,4.36091069125,0.0,4.36091069125
 03/24  24:00:00,287.769987306,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059137075,0.0,2.19059137075
