Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/25  01:00:00,237.929258539,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906768976,0.0,2.1906768976
 03/25  02:00:00,237.929258736,0.0,0.0,0.0,24.9203635341,149.522181205,2.190764287,0.0,2.190764287
 03/25  03:00:00,237.929258919,0.0,0.0,0.0,24.9203635341,149.522181205,4.36105014833,0.0,4.36105014833
 03/25  04:00:00,250.151456535,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065626993,0.0,2.19065626993
 03/25  05:00:00,275.752036023,1.15008856235,0.0,0.0,24.9203635341,149.522181205,9.21301326975,4.84595203019,4.36706123956
 03/25  06:00:00,418.859936358,28.4742721164,0.0,0.0,49.8407270682,199.362908273,705.848346823,701.483440157,4.36490666655
 03/25  07:00:00,400.942275702,28.4742721164,0.0,0.0,49.8407270682,199.362908273,1021.96176635,1017.58857978,4.37318656706
 03/25  08:00:00,649.656613843,28.4742721164,0.0,0.0,249.203635341,249.203635341,517.45792795,508.715112662,8.74281528818
 03/25  09:00:00,612.746437576,28.4742721164,0.0,0.0,249.203635341,249.203635341,292.464409812,281.511983981,10.9524258312
 03/25  10:00:00,563.744241549,28.4742721164,0.0,0.0,249.203635341,249.203635341,187.508732802,178.750000512,8.75873228956
 03/25  11:00:00,563.743830931,28.5103462129,0.0,0.0,249.203635341,249.203635341,155.420020676,144.458941707,10.9610789689
 03/25  12:00:00,564.866522844,29.649787003,0.0,0.0,249.203635341,249.203635341,143.160076624,132.212467157,10.9476094674
 03/25  13:00:00,565.881684897,30.6753518529,0.0,0.0,249.203635341,249.203635341,133.410614761,124.65302891,8.75758585063
 03/25  14:00:00,316.046985216,30.0274676765,0.0,0.0,74.7610906023,174.442544739,155.085050383,146.343326774,8.74172360934
 03/25  15:00:00,314.947709451,28.9638981419,0.0,0.0,74.7610906023,174.442544739,118.750563402,112.194160001,6.55640340055
 03/25  16:00:00,363.358310699,28.4742721164,0.0,0.0,74.7610906023,174.442544739,131.761777911,125.203916727,6.55786118394
 03/25  17:00:00,325.322612177,28.4742721164,0.0,0.0,24.9203635341,149.522181205,198.728437831,194.363463825,4.3649740062
 03/25  18:00:00,296.668045577,0.0,0.0,0.0,24.9203635341,149.522181205,4.36535751949,0.0,4.36535751949
 03/25  19:00:00,323.48564957,0.0,0.0,0.0,24.9203635341,149.522181205,2.19235979142,0.0,2.19235979142
 03/25  20:00:00,323.48564981,0.0,0.0,0.0,24.9203635341,149.522181205,4.36497198973,0.0,4.36497198973
 03/25  21:00:00,299.042260814,0.0,0.0,0.0,24.9203635341,149.522181205,4.36909193207,0.0,4.36909193207
 03/25  22:00:00,274.595852317,0.0,0.0,0.0,24.9203635341,149.522181205,4.36118260851,0.0,4.36118260851
 03/25  23:00:00,250.151456583,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053714695,0.0,2.19053714695
 03/25  24:00:00,237.929258523,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062445424,0.0,2.19062445424
 03/26  01:00:00,237.928754219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955433849,0.0,2.18955433849
 03/26  02:00:00,237.928754232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960762255,0.0,2.18960762255
 03/26  03:00:00,237.928754258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966068255,0.0,2.18966068255
 03/26  04:00:00,250.150952097,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971355596,0.0,2.18971355596
 03/26  05:00:00,276.135409662,1.53345141646,0.0,0.0,24.9203635341,149.522181205,9.91560361294,5.55015681399,4.36544679895
 03/26  06:00:00,308.32125087,1.91681427058,0.0,0.0,24.9203635341,149.522181205,10.4963807662,8.3067195869,2.18966117928
 03/26  07:00:00,298.01265286,1.3417699894,0.0,0.0,24.9203635341,149.522181205,6.92521605349,4.73560305645,2.18961299704
 03/26  08:00:00,297.434977593,0.766725708231,0.0,0.0,24.9203635341,149.522181205,4.06044757914,1.87078189324,2.18966568589
 03/26  09:00:00,259.999941073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971761015,0.0,2.18971761015
 03/26  10:00:00,211.111149872,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894678407,0.0,2.1894678407
 03/26  11:00:00,211.112155894,0.0,0.0,0.0,24.9203635341,149.522181205,4.36297764105,0.0,4.36297764105
 03/26  12:00:00,211.112155751,0.0,0.0,0.0,24.9203635341,149.522181205,2.19157106946,0.0,2.19157106946
 03/26  13:00:00,211.113664562,0.0,0.0,0.0,24.9203635341,149.522181205,4.36933644744,0.0,4.36933644744
 03/26  14:00:00,211.112155971,0.0,0.0,0.0,24.9203635341,149.522181205,4.36322663455,0.0,4.36322663455
 03/26  15:00:00,211.111149922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960139509,0.0,2.18960139509
 03/26  16:00:00,319.109469631,8.34481977941,24.5534773779,0.0,24.9203635341,149.522181205,2.18968474857,0.0,2.18968474857
 03/26  17:00:00,384.582376668,11.7862367966,36.9007459163,0.0,24.9203635341,149.522181205,2.1893296588,0.0,2.1893296588
 03/26  18:00:00,323.257912968,3.80691345347,9.8112176876,0.0,24.9203635341,149.522181205,2.18960838419,0.0,2.18960838419
 03/26  19:00:00,323.484138877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966026684,0.0,2.18966026684
 03/26  20:00:00,323.484138927,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971278999,0.0,2.18971278999
 03/26  21:00:00,299.041252053,0.0,0.0,0.0,24.9203635341,149.522181205,4.36497909611,0.0,4.36497909611
 03/26  22:00:00,274.595347797,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955817906,0.0,2.18955817906
 03/26  23:00:00,250.150952171,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961087456,0.0,2.18961087456
 03/26  24:00:00,237.928754368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966348432,0.0,2.18966348432
 03/27  01:00:00,287.769982745,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906931997,0.0,2.1906931997
 03/27  02:00:00,287.769982611,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040485189,0.0,2.19040485189
 03/27  03:00:00,287.769982746,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048590694,0.0,2.19048590694
 03/27  04:00:00,299.992180731,0.0,0.0,0.0,24.9203635341,199.362908273,4.36121420386,0.0,4.36121420386
 03/27  05:00:00,349.3584474,0.0,0.0,0.0,49.8407270682,199.362908273,4.36682714246,0.0,4.36682714246
 03/27  06:00:00,410.091853177,28.4742721164,0.0,0.0,49.8407270682,199.362908273,498.392345986,496.199668617,2.19267736867
 03/27  07:00:00,499.905657681,28.4742721164,0.0,0.0,149.522181205,199.362908273,358.930349944,347.988492517,10.9418574267
 03/27  08:00:00,1047.94861568,28.4742721164,0.0,0.0,448.566543614,448.566543614,131.637729308,114.009414506,17.6283148029
 03/27  09:00:00,1234.21921014,28.4742721164,153.168060949,0.0,448.566543614,448.566543614,73.8467657544,56.1942407643,17.6525249901
 03/27  10:00:00,1401.59711223,28.5702666798,343.596977606,0.0,448.566543614,448.566543614,52.5245697927,32.6566809384,19.8678888542
 03/27  11:00:00,1450.15038561,30.2491401938,383.497772441,0.0,448.566543614,448.566543614,39.315083565,14.9472800116,24.3678035534
 03/27  12:00:00,1423.15141871,31.0568931887,405.528546175,0.0,448.566543614,398.725816546,39.6334859154,12.9252198752,26.7082660402
 03/27  13:00:00,1492.62334567,33.2467434029,422.981400839,0.0,448.566543614,448.566543614,30.4549182171,1.56477831636,28.8901399007
 03/27  14:00:00,1515.32942668,33.1663929016,445.779170621,0.0,448.566543614,448.566543614,15.5328167691,0.114668908989,15.4181478601
 03/27  15:00:00,1519.55769778,31.2897024716,452.317807004,0.0,448.566543614,448.566543614,17.610847228,0.0,17.610847228
 03/27  16:00:00,1575.2161825,31.4156991536,459.888807942,0.0,448.566543614,448.566543614,22.1247270035,0.0,22.1247270035
 03/27  17:00:00,1464.83557709,31.0014089534,463.372950958,0.0,348.885089477,398.725816546,13.1654139472,0.0,13.1654139472
 03/27  18:00:00,1256.91885416,28.7964456089,457.424318827,0.0,249.203635341,299.044362409,11.3687392777,0.416338265063,10.9524010126
 03/27  19:00:00,1267.24791321,28.4742721164,442.00162296,0.0,249.203635341,299.044362409,12.5429287169,5.98049387441,6.56243484251
 03/27  20:00:00,1083.53575331,28.4742721164,410.865417045,0.0,149.522181205,249.203635341,36.0216973541,27.2716370675,8.75006028665
 03/27  21:00:00,1009.93911218,28.4742721164,369.674337034,0.0,149.522181205,249.203635341,56.8846809962,52.5176488599,4.36703213631
 03/27  22:00:00,349.356939523,0.0,0.0,0.0,49.8407270682,199.362908273,2.19073072128,0.0,2.19073072128
 03/27  23:00:00,299.992180646,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062589063,0.0,2.19062589063
 03/27  24:00:00,287.769982913,0.0,0.0,0.0,24.9203635341,199.362908273,4.36112409823,0.0,4.36112409823
 03/28  01:00:00,287.769980942,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049327003,0.0,2.19049327003
 03/28  02:00:00,287.769980945,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057078605,0.0,2.19057078605
 03/28  03:00:00,287.769981307,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064809956,0.0,2.19064809956
 03/28  04:00:00,299.992179102,0.0,0.0,0.0,24.9203635341,199.362908273,4.36115929966,0.0,4.36115929966
 03/28  05:00:00,349.358444828,0.0,0.0,0.0,49.8407270682,199.362908273,4.3671168384,0.0,4.3671168384
 03/28  06:00:00,803.964946107,28.8440122398,308.43930935,0.0,49.8407270682,199.362908273,97.4773245073,95.2850091214,2.19231538589
 03/28  07:00:00,929.070461421,28.4742721164,343.17347148,0.0,149.522181205,199.362908273,84.1509446054,73.2090631625,10.9418814429
 03/28  08:00:00,1515.48458838,28.4742721164,379.066096441,0.0,448.566543614,448.566543614,31.4002757206,13.7717322733,17.6285434474
 03/28  09:00:00,1497.75311763,28.5315867589,394.755415401,0.0,448.566543614,448.566543614,20.6293655718,2.97803796511,17.6513276067
 03/28  10:00:00,1471.44759459,30.3265265699,411.155679985,0.0,448.566543614,448.566543614,20.5708694194,0.705729984977,19.8651394344
 03/28  11:00:00,1520.46295774,32.6423335845,451.87193468,0.0,448.566543614,448.566543614,24.4294368777,0.0619683915556,24.3674684862
 03/28  12:00:00,1491.34350693,33.8478170396,470.941105186,0.0,448.566543614,398.725816546,26.70660619,0.0,26.70660619
 03/28  13:00:00,1546.20708555,33.6124754713,476.200800725,0.0,448.566543614,448.566543614,28.8970238804,0.0,28.8970238804
 03/28  14:00:00,1546.96189972,33.4812105946,477.09693882,0.0,448.566543614,448.566543614,15.4168893929,0.0,15.4168893929
 03/28  15:00:00,1529.35281868,33.7984509333,459.221539801,0.0,448.566543614,448.566543614,17.6131057858,0.0,17.6131057858
 03/28  16:00:00,1559.55072723,32.3695349325,443.152984974,0.0,448.566543614,448.566543614,22.1227294004,0.0,22.1227294004
 03/28  17:00:00,1422.18552845,30.0496899771,422.29951174,0.0,348.885089477,398.725816546,13.1639302619,0.0,13.1639302619
 03/28  18:00:00,1181.43200004,28.5782124934,388.053925253,0.0,249.203635341,299.044362409,8.78827576013,0.0227175697134,8.76555819041
 03/28  19:00:00,1170.78680371,28.4742721164,357.45891901,0.0,249.203635341,299.044362409,10.6849128909,1.94241947625,8.74249341462
 03/28  20:00:00,859.731615939,28.4742721164,200.968267796,0.0,149.522181205,249.203635341,34.4240324157,25.6750574851,8.74897493065
 03/28  21:00:00,751.015862838,28.4742721164,118.842883854,0.0,149.522181205,249.203635341,53.192398134,48.8258864445,4.36651168944
 03/28  22:00:00,349.356937818,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065558938,0.0,2.19065558938
 03/28  23:00:00,299.992178913,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901107146,0.0,2.1901107146
 03/28  24:00:00,287.769981293,0.0,0.0,0.0,24.9203635341,199.362908273,4.36096012349,0.0,4.36096012349
 03/29  01:00:00,287.769979472,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058982728,0.0,2.19058982728
 03/29  02:00:00,287.769979318,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066364766,0.0,2.19066364766
 03/29  03:00:00,287.769979488,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036968261,0.0,2.19036968261
 03/29  04:00:00,299.99217747,0.0,0.0,0.0,24.9203635341,199.362908273,4.3609613501,0.0,4.3609613501
 03/29  05:00:00,349.358442356,0.0,0.0,0.0,49.8407270682,199.362908273,4.36652291822,0.0,4.36652291822
 03/29  06:00:00,411.332125506,30.0787375016,0.0,0.0,49.8407270682,199.362908273,112.326143905,110.133625524,2.19251838114
 03/29  07:00:00,619.901271276,28.4742721164,54.8586035837,0.0,149.522181205,199.362908273,71.2544777425,60.3122953669,10.9421823756
 03/29  08:00:00,1375.2121082,28.7388943776,242.831443464,0.0,448.566543614,448.566543614,35.2984326403,17.6715877961,17.6268448442
 03/29  09:00:00,1479.85428159,29.8908198505,375.599929684,0.0,448.566543614,448.566543614,22.3669681375,4.71652531826,17.6504428192
 03/29  10:00:00,1478.73167435,31.5159769431,412.783002108,0.0,448.566543614,448.566543614,20.5115204117,0.646527802872,19.8649926088
 03/29  11:00:00,1499.2409574,33.1595521667,429.69113358,0.0,448.566543614,448.566543614,22.1522964572,0.0,22.1522964572
 03/29  12:00:00,1450.45915438,30.3885316984,433.516061724,0.0,448.566543614,398.725816546,28.9275721912,0.0,28.9275721912
 03/29  13:00:00,1506.96595656,34.1107142381,436.461456035,0.0,448.566543614,448.566543614,26.6708338639,0.0,26.6708338639
 03/29  14:00:00,1510.92732376,37.5858491054,436.957727444,0.0,448.566543614,448.566543614,17.617397557,0.0,17.617397557
 03/29  15:00:00,1518.8038119,39.0632612345,443.357306269,0.0,448.566543614,448.566543614,15.4110038692,0.0,15.4110038692
 03/29  16:00:00,1567.06344979,39.9895419848,441.79635053,0.0,448.566543614,448.566543614,22.1220065886,0.0,22.1220065886
 03/29  17:00:00,1450.53491576,34.7896871732,443.332295251,0.0,348.885089477,398.725816546,13.1707928013,0.0,13.1707928013
 03/29  18:00:00,1223.88451226,29.1810243096,421.655971859,0.0,249.203635341,299.044362409,10.9523476652,0.0,10.9523476652
 03/29  19:00:00,1225.48858587,28.4748658884,397.151612073,0.0,249.203635341,299.044362409,8.74185258821,0.0,8.74185258821
 03/29  20:00:00,1050.26375848,28.4742721164,374.334611076,0.0,149.522181205,249.203635341,12.4801780685,3.73164147992,8.74853658853
 03/29  21:00:00,966.916781621,28.4742721164,326.237616061,0.0,149.522181205,249.203635341,19.9497840269,17.7560422552,2.19374177179
 03/29  22:00:00,349.356936677,0.0,0.0,0.0,49.8407270682,199.362908273,4.36142290929,0.0,4.36142290929
 03/29  23:00:00,299.992177156,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041656451,0.0,2.19041656451
 03/29  24:00:00,287.769979277,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049033954,0.0,2.19049033954
 03/30  01:00:00,287.769977881,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055978014,0.0,2.19055978014
 03/30  02:00:00,287.769978051,0.0,0.0,0.0,24.9203635341,199.362908273,4.36133036517,0.0,4.36133036517
 03/30  03:00:00,287.769977711,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040347463,0.0,2.19040347463
 03/30  04:00:00,299.992175423,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047384926,0.0,2.19047384926
 03/30  05:00:00,349.35843995,0.0,0.0,0.0,49.8407270682,199.362908273,4.36691819764,0.0,4.36691819764
 03/30  06:00:00,412.460718837,31.1938008527,0.0,0.0,49.8407270682,199.362908273,132.097549297,127.732692864,4.36485643318
 03/30  07:00:00,499.659180691,28.4742721164,0.0,0.0,149.522181205,199.362908273,90.3530460473,81.5958430458,8.75720300147
 03/30  08:00:00,1066.769867,28.4845506807,0.000904902934517,0.0,448.566543614,448.566543614,38.3766297075,20.7494548827,17.6271748248
 03/30  09:00:00,1230.26747738,29.6325133254,136.766402141,0.0,448.566543614,448.566543614,27.5082227854,7.65398092978,19.8542418556
 03/30  10:00:00,1370.4336738,30.9005232938,314.797926321,0.0,448.566543614,448.566543614,18.9855325317,1.32953152838,17.6560010033
 03/30  11:00:00,1427.93143554,34.555737872,359.162797946,0.0,448.566543614,448.566543614,24.8193359416,0.451496732108,24.3678392095
 03/30  12:00:00,1403.39769936,34.7980989528,382.044728473,0.0,448.566543614,398.725816546,29.317173823,0.387515269908,28.9296585531
 03/30  13:00:00,1484.55517976,39.7722031364,408.389211324,0.0,448.566543614,448.566543614,26.6574535158,0.0,26.6574535158
 03/30  14:00:00,1515.0856355,40.5859630038,438.115938306,0.0,448.566543614,448.566543614,15.4167524626,0.0,15.4167524626
 03/30  15:00:00,1522.61193426,41.0888382481,445.139863342,0.0,448.566543614,448.566543614,17.6091984165,0.0,17.6091984165
 03/30  16:00:00,1572.98446739,41.8891609644,445.817764728,0.0,448.566543614,448.566543614,22.1223261025,0.0,22.1223261025
 03/30  17:00:00,1475.16915953,35.8458175183,467.034877569,0.0,348.885089477,398.725816546,13.16386576,0.0,13.16386576
 03/30  18:00:00,1261.37048311,29.2782369424,460.408790313,0.0,249.203635341,299.044362409,8.76545283785,0.0,8.76545283785
 03/30  19:00:00,1252.38885064,28.5228193213,430.118965099,0.0,249.203635341,299.044362409,8.74183425513,0.0,8.74183425513
 03/30  20:00:00,1072.68386731,28.4742721164,403.638129786,0.0,149.522181205,249.203635341,13.2208666461,4.47216871547,8.74869793067
 03/30  21:00:00,1030.58127075,28.4742721164,388.970013516,0.0,149.522181205,249.203635341,22.3015937006,17.9346179091,4.36697579153
 03/30  22:00:00,349.35693448,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060404155,0.0,2.19060404155
 03/30  23:00:00,299.99217554,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067392488,0.0,2.19067392488
 03/30  24:00:00,287.769978013,0.0,0.0,0.0,24.9203635341,199.362908273,4.36082412804,0.0,4.36082412804
 03/31  01:00:00,287.769976125,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051106135,0.0,2.19051106135
 03/31  02:00:00,287.76997591,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057775405,0.0,2.19057775405
 03/31  03:00:00,287.769976033,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064426926,0.0,2.19064426926
 03/31  04:00:00,299.992174156,0.0,0.0,0.0,24.9203635341,199.362908273,4.36075578967,0.0,4.36075578967
 03/31  05:00:00,349.358437038,0.0,0.0,0.0,49.8407270682,199.362908273,2.19316824485,0.0,2.19316824485
 03/31  06:00:00,676.186616108,31.5120480661,182.523874935,0.0,49.8407270682,199.362908273,58.7767211269,54.4116821816,4.36503894529
 03/31  07:00:00,806.247404569,28.4742721164,223.91762102,0.0,149.522181205,199.362908273,49.3484776469,38.4067016674,10.9417759794
 03/31  08:00:00,1507.13179662,29.2575412368,370.864187246,0.0,448.566543614,448.566543614,18.7370998032,3.31152957339,15.4255702298
 03/31  09:00:00,1525.08768873,32.6245319833,413.179292228,0.0,448.566543614,448.566543614,20.3615956835,0.508286115164,19.8533095684
 03/31  10:00:00,1530.96608447,36.1471714864,458.602013278,0.0,448.566543614,448.566543614,19.8646213238,0.0,19.8646213238
 03/31  11:00:00,1527.47258068,38.9334157289,452.148923,0.0,448.566543614,448.566543614,22.1528266965,0.0,22.1528266965
 03/31  12:00:00,1475.90129191,38.4313342896,450.915433489,0.0,448.566543614,398.725816546,28.9258636767,0.0,28.9258636767
 03/31  13:00:00,1520.0669949,43.4932300329,440.180018779,0.0,448.566543614,448.566543614,26.6608596862,0.0,26.6608596862
 03/31  14:00:00,1518.71122088,44.4980528734,437.829442841,0.0,448.566543614,448.566543614,17.616875714,0.0,17.616875714
 03/31  15:00:00,1516.32587199,45.6867797258,434.255869834,0.0,448.566543614,448.566543614,15.4073149315,0.0,15.4073149315
 03/31  16:00:00,1564.80599589,46.0739818146,433.454487148,0.0,448.566543614,448.566543614,22.1183851045,0.0,22.1183851045
 03/31  17:00:00,1463.91554394,39.2245113815,452.27811771,0.0,348.885089477,398.725816546,13.1651120509,0.0,13.1651120509
 03/31  18:00:00,1277.70633088,30.6010594481,474.352535097,0.0,249.203635341,299.044362409,10.951207072,0.0,10.951207072
 03/31  19:00:00,1265.16595711,28.7031085827,441.068886655,0.0,249.203635341,299.044362409,6.56145698844,0.0,6.56145698844
 03/31  20:00:00,1085.56377934,28.4742721164,415.849118484,0.0,149.522181205,249.203635341,9.40632431226,0.656943737389,8.74938057487
 03/31  21:00:00,1037.02056223,28.4742721164,397.097676803,0.0,149.522181205,249.203635341,12.6699847807,8.30322349847,4.36676128218
 03/31  22:00:00,349.356932898,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059892657,0.0,2.19059892657
 03/31  23:00:00,299.992173943,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048123072,0.0,2.19048123072
 03/31  24:00:00,287.769976314,0.0,0.0,0.0,24.9203635341,199.362908273,4.3611615938,0.0,4.3611615938
 04/01  01:00:00,237.929247296,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067380911,0.0,2.19067380911
 04/01  02:00:00,237.929247147,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037125096,0.0,2.19037125096
 04/01  03:00:00,237.929247298,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043437535,0.0,2.19043437535
 04/01  04:00:00,250.151445281,0.0,0.0,0.0,24.9203635341,149.522181205,4.36105748279,0.0,4.36105748279
 04/01  05:00:00,274.597343477,0.0,0.0,0.0,24.9203635341,149.522181205,4.366539383,0.0,4.366539383
 04/01  06:00:00,471.931360797,31.1606040501,0.00396937028646,0.0,49.8407270682,199.362908273,160.959152516,158.766637335,2.19251518173
 04/01  07:00:00,410.993933638,28.4742721164,0.000243110658195,0.0,49.8407270682,199.362908273,203.580990572,197.032140758,6.54884981381
 04/01  08:00:00,649.237928944,28.4742721164,0.0,0.0,249.203635341,249.203635341,162.017462332,155.456841841,6.56062049103
 04/01  09:00:00,612.579509021,28.4742721164,0.0,0.0,249.203635341,249.203635341,173.303747354,162.353031127,10.9507162273
 04/01  10:00:00,563.678173051,28.4742721164,0.0,0.0,249.203635341,249.203635341,157.20942736,148.453219984,8.75620737646
 04/01  11:00:00,563.6669398,28.4742721164,0.0,0.0,249.203635341,249.203635341,145.703862129,132.554081608,13.1497805216
 04/01  12:00:00,563.645632151,28.4742721164,0.0,0.0,249.203635341,249.203635341,117.240525981,108.479803038,8.76072294363
 04/01  13:00:00,563.643895517,28.4742721164,0.0,0.0,249.203635341,249.203635341,118.267043869,107.325673421,10.9413704477
 04/01  14:00:00,314.485751086,28.4742721164,0.0,0.0,74.7610906023,174.442544739,173.733840884,167.173124756,6.56071612866
 04/01  15:00:00,314.500877394,28.4742721164,0.0,0.0,74.7610906023,174.442544739,194.826156885,188.271838905,6.55431798026
 04/01  16:00:00,363.405790897,28.4742721164,0.0,0.0,74.7610906023,174.442544739,215.500519736,208.942606957,6.55791277814
 04/01  17:00:00,325.348804753,28.4742721164,0.0,0.0,24.9203635341,149.522181205,266.34399665,261.979196392,4.36480025742
 04/01  18:00:00,296.668029869,0.0,0.0,0.0,24.9203635341,149.522181205,4.36470518623,0.0,4.36470518623
 04/01  19:00:00,314.941967029,0.0,0.0,0.0,24.9203635341,149.522181205,2.19243984944,0.0,2.19243984944
 04/01  20:00:00,323.485633702,0.0,0.0,0.0,24.9203635341,149.522181205,4.36505563259,0.0,4.36505563259
 04/01  21:00:00,299.042240234,0.0,0.0,0.0,24.9203635341,149.522181205,4.368385425,0.0,4.368385425
 04/01  22:00:00,274.595840927,0.0,0.0,0.0,24.9203635341,149.522181205,4.36076383341,0.0,4.36076383341
 04/01  23:00:00,250.151445151,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047614294,0.0,2.19047614294
 04/01  24:00:00,237.929247111,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053883216,0.0,2.19053883216
 04/02  01:00:00,237.928744899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946066405,0.0,2.18946066405
 04/02  02:00:00,237.928744897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949005029,0.0,2.18949005029
 04/02  03:00:00,237.9287449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951923443,0.0,2.18951923443
 04/02  04:00:00,250.150942711,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895482562,0.0,2.1895482562
 04/02  05:00:00,274.596840482,0.0,0.0,0.0,24.9203635341,149.522181205,4.36469769667,0.0,4.36469769667
 04/02  06:00:00,299.008124277,1.15008856235,0.0,0.0,24.9203635341,149.522181205,8.4267380835,6.23711562309,2.18962246041
 04/02  07:00:00,296.666525164,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965104633,0.0,2.18965104633
 04/02  08:00:00,296.666525182,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893813206,0.0,2.1893813206
 04/02  09:00:00,259.999931745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941021487,0.0,2.18941021487
 04/02  10:00:00,211.111140519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943904384,0.0,2.18943904384
 04/02  11:00:00,211.112141505,0.0,0.0,0.0,24.9203635341,149.522181205,2.19143856164,0.0,2.19143856164
 04/02  12:00:00,211.112141993,0.0,0.0,0.0,24.9203635341,149.522181205,4.36274883049,0.0,4.36274883049
 04/02  13:00:00,211.113643647,0.0,0.0,0.0,24.9203635341,149.522181205,4.36829973544,0.0,4.36829973544
 04/02  14:00:00,211.112141537,0.0,0.0,0.0,24.9203635341,149.522181205,2.19154657114,0.0,2.19154657114
 04/02  15:00:00,211.111140546,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949837896,0.0,2.18949837896
 04/02  16:00:00,259.999931758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952702861,0.0,2.18952702861
 04/02  17:00:00,296.666525172,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895556392,0.0,2.1895556392
 04/02  18:00:00,298.206996155,1.53345141646,0.0,0.0,24.9203635341,149.522181205,11.1129825411,8.92339832887,2.18958421226
 04/02  19:00:00,316.868273572,1.91681427058,0.0,0.0,24.9203635341,149.522181205,16.1706243116,13.981011618,2.18961269353
 04/02  20:00:00,325.028455101,1.53345141646,0.0,0.0,24.9203635341,149.522181205,16.0137179078,13.8240757769,2.18964213094
 04/02  21:00:00,300.971213496,1.91681427058,0.0,0.0,24.9203635341,149.522181205,21.0977664618,16.7325162517,4.3652502101
 04/02  22:00:00,276.140508287,1.53345141646,0.0,0.0,24.9203635341,149.522181205,17.0822535891,14.8926380779,2.18961551122
 04/02  23:00:00,252.081957763,1.91681427058,0.0,0.0,24.9203635341,149.522181205,20.234997784,18.0455534664,2.18944431764
 04/02  24:00:00,239.475541604,1.53345141646,0.0,0.0,24.9203635341,149.522181205,19.146017669,16.9563450315,2.18967263745
 04/03  01:00:00,289.702971019,1.91681427058,0.0,0.0,24.9203635341,199.362908273,22.7523182123,20.5617529193,2.19056529302
 04/03  02:00:00,289.318685133,1.53345141646,0.0,0.0,24.9203635341,199.362908273,23.742097949,19.3808703651,4.36122758389
 04/03  03:00:00,289.705601972,1.91681427058,0.0,0.0,24.9203635341,199.362908273,26.0730415572,23.8823994579,2.19064209925
 04/03  04:00:00,301.543252474,1.53345141646,0.0,0.0,24.9203635341,199.362908273,24.5536453216,22.3632224554,2.19042286617
 04/03  05:00:00,351.29853691,1.91681427058,0.0,0.0,49.8407270682,199.362908273,33.8758122011,29.5090943131,4.36671788796
 04/03  06:00:00,402.006325152,28.4742721164,0.0,0.0,49.8407270682,199.362908273,1064.2970824,1059.93197053,4.36511186456
 04/03  07:00:00,500.313378711,28.4742721164,0.0,0.0,149.522181205,199.362908273,812.756316554,804.000226084,8.75609046963
 04/03  08:00:00,1048.11922352,28.4742721164,0.0,0.0,448.566543614,448.566543614,317.307245976,299.683130039,17.624115937
 04/03  09:00:00,1011.34842123,28.4742721164,0.0,0.0,448.566543614,448.566543614,202.361976612,184.714663235,17.6473133771
 04/03  10:00:00,962.386548755,28.4742721164,0.0,0.0,448.566543614,448.566543614,123.888320319,104.026706252,19.8616140677
 04/03  11:00:00,962.362664691,28.4742721164,0.0,0.0,448.566543614,448.566543614,97.7186413762,73.3593071886,24.3593341876
 04/03  12:00:00,912.52576616,28.4742721164,0.0,0.0,448.566543614,398.725816546,99.153023114,72.4604429358,26.6925801782
 04/03  13:00:00,962.733995985,28.8693396217,0.0,0.0,448.566543614,448.566543614,69.8219993318,43.1604044401,26.6615948917
 04/03  14:00:00,962.355937992,28.5178258005,0.0,0.0,448.566543614,448.566543614,42.0349027454,24.4191034652,17.6157992801
 04/03  15:00:00,962.298375245,28.4742721164,0.0,0.0,448.566543614,448.566543614,24.4435574933,9.03634906365,15.4072084297
 04/03  16:00:00,1011.19339302,28.4742721164,0.0,0.0,448.566543614,448.566543614,31.9844633981,9.86872677555,22.1157366226
 04/03  17:00:00,898.339794289,28.4742721164,0.0,0.0,348.885089477,398.725816546,35.6217763694,22.4576534421,13.1641229272
 04/03  18:00:00,698.997210695,28.4742721164,0.0,0.0,249.203635341,299.044362409,59.6458085042,48.694867519,10.9509409852
 04/03  19:00:00,717.302401816,28.4742721164,0.0,0.0,249.203635341,299.044362409,94.9693762914,88.4083947039,6.56098158753
 04/03  20:00:00,576.385097466,28.4742721164,0.0,0.0,149.522181205,249.203635341,167.810707343,159.062363658,8.74834368491
 04/03  21:00:00,551.969488116,28.4742721164,0.0,0.0,149.522181205,249.203635341,204.125258745,199.75908135,4.36617739505
 04/03  22:00:00,349.356927493,0.0,0.0,0.0,49.8407270682,199.362908273,2.19055226594,0.0,2.19055226594
 04/03  23:00:00,299.992168511,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060721015,0.0,2.19060721015
 04/03  24:00:00,287.769971034,0.0,0.0,0.0,24.9203635341,199.362908273,4.3610153013,0.0,4.3610153013
 04/04  01:00:00,287.769969026,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040176057,0.0,2.19040176057
 04/04  02:00:00,287.769968745,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045336116,0.0,2.19045336116
 04/04  03:00:00,287.769968775,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050480232,0.0,2.19050480232
 04/04  04:00:00,299.992166888,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055610783,0.0,2.19055610783
 04/04  05:00:00,349.358425344,0.0,0.0,0.0,49.8407270682,199.362908273,4.3671252944,0.0,4.3671252944
 04/04  06:00:00,401.568867502,28.5063094434,0.0,0.0,49.8407270682,199.362908273,525.832314237,521.467037887,4.36527635057
 04/04  07:00:00,500.010169583,28.4742721164,0.0,0.0,149.522181205,199.362908273,496.113929111,487.358191476,8.75573763528
 04/04  08:00:00,1047.98678935,28.4742721164,0.0,0.0,448.566543614,448.566543614,179.815081392,162.192270888,17.6228105045
 04/04  09:00:00,1011.25009246,28.4742721164,0.0,0.0,448.566543614,448.566543614,99.3406609629,79.4894901224,19.8511708405
 04/04  10:00:00,962.332585488,28.4742721164,0.0,0.0,448.566543614,448.566543614,63.3126488418,45.658196446,17.6544523958
 04/04  11:00:00,962.445216396,28.5898082546,0.0,0.0,448.566543614,448.566543614,62.0668466221,37.7085321893,24.3583144328
 04/04  12:00:00,913.599028342,29.57466046,0.0,0.0,448.566543614,398.725816546,70.0001066749,43.3053711588,26.6947355162
 04/04  13:00:00,964.67281038,30.8238971097,0.0,0.0,448.566543614,448.566543614,52.8068258058,26.1436941497,26.6631316561
 04/04  14:00:00,964.658311132,30.8356201243,0.0,0.0,448.566543614,448.566543614,24.6909681031,7.07648219564,17.6144859075
 04/04  15:00:00,963.58565637,29.7676055367,0.0,0.0,448.566543614,448.566543614,17.6153733575,2.20872938926,15.4066439683
 04/04  16:00:00,1011.8080795,29.0939209495,0.0,0.0,448.566543614,448.566543614,26.4648506741,4.34804429288,22.1168063812
 04/04  17:00:00,898.622275925,28.7639244393,0.0,0.0,348.885089477,398.725816546,27.8615702071,14.697172675,13.164397532
 04/04  18:00:00,698.982676345,28.4742721164,0.0,0.0,249.203635341,299.044362409,43.9137578702,32.9626469113,10.9511109589
 04/04  19:00:00,717.266019352,28.4742721164,0.0,0.0,249.203635341,299.044362409,54.2835994194,47.7220049957,6.56159442367
 04/04  20:00:00,576.337521148,28.4742721164,0.0,0.0,149.522181205,249.203635341,114.928469377,106.180079718,8.74838965866
 04/04  21:00:00,551.925093683,28.4742721164,0.0,0.0,149.522181205,249.203635341,154.843442405,150.477101091,4.36634131434
 04/04  22:00:00,349.356925674,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057325294,0.0,2.19057325294
 04/04  23:00:00,299.992166708,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062426362,0.0,2.19062426362
 04/04  24:00:00,287.769969169,0.0,0.0,0.0,24.9203635341,199.362908273,4.36067590124,0.0,4.36067590124
 04/05  01:00:00,287.769967126,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040814437,0.0,2.19040814437
 04/05  02:00:00,287.769966868,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045577101,0.0,2.19045577101
 04/05  03:00:00,287.769966907,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050324463,0.0,2.19050324463
 04/05  04:00:00,299.992165018,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055058877,0.0,2.19055058877
 04/05  05:00:00,349.358422332,0.0,0.0,0.0,49.8407270682,199.362908273,4.36708804464,0.0,4.36708804464
 04/05  06:00:00,401.808602832,28.7377710294,0.0,0.0,49.8407270682,199.362908273,542.58201292,538.216785216,4.36522770355
 04/05  07:00:00,500.065683516,28.4742721164,0.0,0.0,149.522181205,199.362908273,560.895513418,552.139204575,8.75630884244
 04/05  08:00:00,1047.962722,28.4742721164,0.0,0.0,448.566543614,448.566543614,151.214297148,133.592526942,17.6217702061
 04/05  09:00:00,1011.22963978,28.4742721164,0.0,0.0,448.566543614,448.566543614,75.2762766616,55.4266642516,19.84961241
 04/05  10:00:00,962.324953427,28.4742721164,0.0,0.0,448.566543614,448.566543614,54.2253591229,36.572606708,17.6527524149
 04/05  11:00:00,963.008648567,29.1613518524,0.0,0.0,448.566543614,448.566543614,52.4320507521,28.0730247258,24.3590260262
 04/05  12:00:00,1016.14123593,30.5845737381,36.8247912167,0.0,448.566543614,398.725816546,54.269636055,27.5791504911,26.6904855639
 04/05  13:00:00,1128.07400929,31.7431059797,83.4580384902,0.0,448.566543614,448.566543614,39.0975638903,12.4391604088,26.6584034815
 04/05  14:00:00,1202.74458739,31.5561401518,156.184394418,0.0,448.566543614,448.566543614,19.2348790785,1.621777061,17.6131020175
 04/05  15:00:00,1270.50631502,30.5677849483,223.445575857,0.0,448.566543614,448.566543614,15.506703072,0.0993942471317,15.4073088249
 04/05  16:00:00,1323.43007022,30.4432017567,227.601834328,0.0,448.566543614,448.566543614,22.2155891248,0.102764338936,22.1128247859
 04/05  17:00:00,1166.57435173,29.4350051133,185.659878418,0.0,348.885089477,398.725816546,14.2082481651,1.04657385542,13.1616743097
 04/05  18:00:00,858.616611943,28.4936506249,80.9624045321,0.0,249.203635341,299.044362409,26.3992983483,17.6355502685,8.7637480798
 04/05  19:00:00,784.719533778,28.4742721164,6.99591919221,0.0,249.203635341,299.044362409,40.016464332,31.2758563964,8.74060793558
 04/05  20:00:00,584.196463063,28.4742721164,0.0,0.0,149.522181205,249.203635341,77.9850314429,69.2362352481,8.74879619486
 04/05  21:00:00,551.892808487,28.4742721164,0.0,0.0,149.522181205,249.203635341,114.824271695,110.457742345,4.36652935018
 04/05  22:00:00,349.356924106,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047104699,0.0,2.19047104699
 04/05  23:00:00,299.992164781,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905182396,0.0,2.1905182396
 04/05  24:00:00,287.769967043,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056536688,0.0,2.19056536688
 04/06  01:00:00,287.76996543,0.0,0.0,0.0,24.9203635341,199.362908273,4.3608973315,0.0,4.3608973315
 04/06  02:00:00,287.769965343,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033342239,0.0,2.19033342239
 04/06  03:00:00,287.769965008,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037703218,0.0,2.19037703218
 04/06  04:00:00,299.992162777,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042051501,0.0,2.19042051501
 04/06  05:00:00,349.358419675,0.0,0.0,0.0,49.8407270682,199.362908273,4.36663580698,0.0,4.36663580698
 04/06  06:00:00,402.129468431,29.2017325901,0.0,0.0,49.8407270682,199.362908273,373.519582702,369.154588645,4.364994057
 04/06  07:00:00,499.791910485,28.4742721164,0.0,0.0,149.522181205,199.362908273,248.506615378,239.749947137,8.75666824087
 04/06  08:00:00,1047.89521735,28.4742721164,0.0,0.0,448.566543614,448.566543614,75.6187632658,57.9976561599,17.621107106
 04/06  09:00:00,1011.21132654,28.4742721164,0.0,0.0,448.566543614,448.566543614,53.2089999211,35.5636612085,17.6453387126
 04/06  10:00:00,962.315933657,28.4742721164,0.0,0.0,448.566543614,448.566543614,46.9398324814,27.0827501513,19.8570823301
 04/06  11:00:00,962.312291199,28.4742721164,0.0,0.0,448.566543614,448.566543614,40.0641973921,17.9219981125,22.1421992796
 04/06  12:00:00,912.489784201,28.4742721164,0.0,0.0,448.566543614,398.725816546,62.8186125904,33.9037919839,28.9148206065
 04/06  13:00:00,962.327901562,28.4742721164,0.0,0.0,448.566543614,448.566543614,59.2693292723,32.6218345058,26.6474947664
 04/06  14:00:00,962.326980998,28.4742721164,0.0,0.0,448.566543614,448.566543614,59.0785163299,43.6660741328,15.4124421971
 04/06  15:00:00,962.346256524,28.4742721164,0.0,0.0,448.566543614,448.566543614,85.4084339827,67.80296021,17.6054737727
 04/06  16:00:00,1011.24726385,28.4742721164,0.0,0.0,448.566543614,448.566543614,96.146878039,76.2442113733,19.9026666656
 04/06  17:00:00,898.402051068,28.4742721164,0.0,0.0,348.885089477,398.725816546,113.412592427,100.245755459,13.1668369686
 04/06  18:00:00,699.061486046,28.4742721164,0.0,0.0,249.203635341,299.044362409,142.215883099,131.265763551,10.9501195481
 04/06  19:00:00,717.348490351,28.4742721164,0.0,0.0,249.203635341,299.044362409,158.393214464,151.83308539,6.56012907431
 04/06  20:00:00,576.415389025,28.4742721164,0.0,0.0,149.522181205,249.203635341,216.673498133,207.926092976,8.74740515744
 04/06  21:00:00,551.984484244,28.4742721164,0.0,0.0,149.522181205,249.203635341,235.966036066,231.598997757,4.36703830881
 04/06  22:00:00,349.356921849,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056073035,0.0,2.19056073035
 04/06  23:00:00,299.992163072,0.0,0.0,0.0,24.9203635341,199.362908273,4.36088732204,0.0,4.36088732204
 04/06  24:00:00,287.769965225,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032788232,0.0,2.19032788232
 04/07  01:00:00,287.76996297,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036494546,0.0,2.19036494546
 04/07  02:00:00,287.76996296,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040454374,0.0,2.19040454374
 04/07  03:00:00,287.769963207,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044399521,0.0,2.19044399521
 04/07  04:00:00,299.992161163,0.0,0.0,0.0,24.9203635341,199.362908273,4.36100587448,0.0,4.36100587448
 04/07  05:00:00,349.358416169,0.0,0.0,0.0,49.8407270682,199.362908273,4.36631585342,0.0,4.36631585342
 04/07  06:00:00,393.367669027,28.9150440429,0.0,0.0,49.8407270682,199.362908273,475.347569539,473.155190371,2.1923791689
 04/07  07:00:00,499.870567189,28.4742721164,0.0,0.0,149.522181205,199.362908273,358.940729822,348.00168826,10.9390415623
 04/07  08:00:00,1047.94733089,28.4742721164,0.0,0.0,448.566543614,448.566543614,140.708314261,125.288019943,15.4202943176
 04/07  09:00:00,1011.23234924,28.4742721164,0.0,0.0,448.566543614,448.566543614,83.127381321,63.2780179934,19.8493633277
 04/07  10:00:00,962.330225398,28.4742721164,0.0,0.0,448.566543614,448.566543614,63.7334731015,46.081590576,17.6518825255
 04/07  11:00:00,962.512516987,28.6598855204,0.0,0.0,448.566543614,448.566543614,61.342982955,36.9870644166,24.3559185385
 04/07  12:00:00,913.803138391,29.782569643,0.0,0.0,448.566543614,398.725816546,68.343734373,41.6579119002,26.6858224728
 04/07  13:00:00,964.905215426,31.0593888426,0.0,0.0,448.566543614,448.566543614,50.7995398761,24.1468792453,26.6526606309
 04/07  14:00:00,964.827003709,31.0059068788,0.0,0.0,448.566543614,448.566543614,21.0176433511,5.60444765812,15.413195693
 04/07  15:00:00,963.738415548,29.9212957903,0.0,0.0,448.566543614,448.566543614,18.8359934961,1.23253472328,17.6034587729
 04/07  16:00:00,1011.61656218,28.9031279822,0.0,0.0,448.566543614,448.566543614,23.7454816239,3.79668214297,19.9487994809
 04/07  17:00:00,898.344011421,28.4742721164,0.0,0.0,348.885089477,398.725816546,43.1821408761,30.0596950236,13.1224458525
 04/07  18:00:00,698.997862473,28.4742721164,0.0,0.0,249.203635341,299.044362409,65.3321342558,54.3818154079,10.9503188479
 04/07  19:00:00,717.301558531,28.4742721164,0.0,0.0,249.203635341,299.044362409,102.463050988,95.9029782128,6.56007277553
 04/07  20:00:00,576.367797277,28.4742721164,0.0,0.0,149.522181205,249.203635341,160.469060906,151.720442141,8.74861876522
 04/07  21:00:00,551.942616424,28.4742721164,0.0,0.0,149.522181205,249.203635341,186.842337629,182.475797579,4.36654005026
 04/07  22:00:00,349.356920253,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905095756,0.0,2.1905095756
 04/07  23:00:00,299.992161198,0.0,0.0,0.0,24.9203635341,199.362908273,4.36113418172,0.0,4.36113418172
 04/07  24:00:00,287.769963144,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902649768,0.0,2.1902649768
 04/08  01:00:00,237.929233955,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029869155,0.0,2.19029869155
 04/08  02:00:00,237.929234089,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903342731,0.0,2.1903342731
 04/08  03:00:00,237.929234297,0.0,0.0,0.0,24.9203635341,149.522181205,4.36077467275,0.0,4.36077467275
 04/08  04:00:00,250.151431943,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044017134,0.0,2.19044017134
 04/08  05:00:00,274.597322522,0.0,0.0,0.0,24.9203635341,149.522181205,4.36684663967,0.0,4.36684663967
 04/08  06:00:00,393.095432801,28.6419087413,0.0,0.0,49.8407270682,199.362908273,483.903973565,481.711824819,2.19214874583
 04/08  07:00:00,400.28902922,28.4742721164,0.0,0.0,49.8407270682,199.362908273,489.204240967,482.655374819,6.54886614833
 04/08  08:00:00,649.385766551,28.4742721164,0.0,0.0,249.203635341,249.203635341,350.880124908,344.319945356,6.56017955241
 04/08  09:00:00,612.688291549,28.4742721164,0.0,0.0,249.203635341,249.203635341,312.655627917,301.705536994,10.9500909226
 04/08  10:00:00,563.79505946,28.4742721164,0.0,0.0,249.203635341,249.203635341,306.60293877,297.847284085,8.75565468453
 04/08  11:00:00,563.779929007,28.4742721164,0.0,0.0,249.203635341,249.203635341,289.053548741,277.178665667,11.8748830733
 04/08  12:00:00,563.759711354,28.4742721164,0.0,0.0,249.203635341,249.203635341,264.770301948,254.741795535,10.0285064125
 04/08  13:00:00,563.75711784,28.4742721164,0.0,0.0,249.203635341,249.203635341,261.987642269,253.232287048,8.75535522085
 04/08  14:00:00,321.118927225,28.4742721164,0.0,0.0,74.7610906023,174.442544739,314.269439576,305.529285646,8.74015392946
 04/08  15:00:00,314.598040009,28.4742721164,0.0,0.0,74.7610906023,174.442544739,322.502378538,315.948324068,6.5540544702
 04/08  16:00:00,363.500681303,28.4742721164,0.0,0.0,74.7610906023,174.442544739,340.595040861,334.037512717,6.55752814391
 04/08  17:00:00,325.435707543,28.4742721164,0.0,0.0,24.9203635341,149.522181205,381.765086435,377.400383701,4.3647027347
 04/08  18:00:00,296.668010799,0.0,0.0,0.0,24.9203635341,149.522181205,2.19239671372,0.0,2.19239671372
 04/08  19:00:00,314.941949054,0.0,0.0,0.0,24.9203635341,149.522181205,4.36439350169,0.0,4.36439350169
 04/08  20:00:00,323.485615442,0.0,0.0,0.0,24.9203635341,149.522181205,4.36467828179,0.0,4.36467828179
 04/08  21:00:00,299.042216395,0.0,0.0,0.0,24.9203635341,149.522181205,4.36836184775,0.0,4.36836184775
 04/08  22:00:00,274.595827589,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056075819,0.0,2.19056075819
 04/08  23:00:00,250.151431871,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905955906,0.0,2.1905955906
 04/08  24:00:00,237.929234151,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027074181,0.0,2.19027074181
 04/09  01:00:00,237.928734253,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960885316,0.0,2.18960885316
 04/09  02:00:00,237.928734248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900409682,0.0,2.18900409682
 04/09  03:00:00,237.92873424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931975339,0.0,2.18931975339
 04/09  04:00:00,250.150932036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932210129,0.0,2.18932210129
 04/09  05:00:00,274.596821409,0.0,0.0,0.0,24.9203635341,149.522181205,4.36475599704,0.0,4.36475599704
 04/09  06:00:00,289.309452135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903856585,0.0,2.18903856585
 04/09  07:00:00,296.666514411,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946282627,0.0,2.18946282627
 04/09  08:00:00,296.666514404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946472967,0.0,2.18946472967
 04/09  09:00:00,259.999921037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931883048,0.0,2.18931883048
 04/09  10:00:00,273.479891857,11.4207403604,29.8694116098,0.0,24.9203635341,149.522181205,2.18946850263,0.0,2.18946850263
 04/09  11:00:00,211.112125627,0.0,0.0,0.0,24.9203635341,149.522181205,2.19155455134,0.0,2.19155455134
 04/09  12:00:00,211.112125751,0.0,0.0,0.0,24.9203635341,149.522181205,4.36289868577,0.0,4.36289868577
 04/09  13:00:00,376.551698995,11.4207403604,120.941278168,0.0,24.9203635341,149.522181205,4.36824050424,0.0,4.36824050424
 04/09  14:00:00,401.763449841,11.4207403604,146.560553865,0.0,24.9203635341,149.522181205,2.19152097767,0.0,2.19152097767
 04/09  15:00:00,358.872537706,7.57583963416,108.093149945,0.0,24.9203635341,149.522181205,2.18957694001,0.0,2.18957694001
 04/09  16:00:00,621.957523911,16.6459604698,257.201396851,0.0,24.9203635341,149.522181205,2.18959839978,0.0,2.18959839978
 04/09  17:00:00,746.756244648,22.3224015777,331.891965804,0.0,24.9203635341,149.522181205,2.18960009892,0.0,2.18960009892
 04/09  18:00:00,610.835896318,15.3167026801,236.244551507,0.0,24.9203635341,149.522181205,2.18960179027,0.0,2.18960179027
 04/09  19:00:00,314.940452217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948574896,0.0,2.18948574896
 04/09  20:00:00,323.484118842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948674907,0.0,2.18948674907
 04/09  21:00:00,299.04121691,0.0,0.0,0.0,24.9203635341,149.522181205,4.36459178533,0.0,4.36459178533
 04/09  22:00:00,274.595327552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947676773,0.0,2.18947676773
 04/09  23:00:00,250.150931965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947843074,0.0,2.18947843074
 04/09  24:00:00,237.928734176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948009617,0.0,2.18948009617
 04/10  01:00:00,287.769957149,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023263891,0.0,2.19023263891
 04/10  02:00:00,287.76995736,0.0,0.0,0.0,24.9203635341,199.362908273,4.36054692495,0.0,4.36054692495
 04/10  03:00:00,287.769957249,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031401329,0.0,2.19031401329
 04/10  04:00:00,299.992154788,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903409071,0.0,2.1903409071
 04/10  05:00:00,349.358406798,0.0,0.0,0.0,49.8407270682,199.362908273,4.36620277426,0.0,4.36620277426
 04/10  06:00:00,392.806672142,28.4742721164,0.0,0.0,49.8407270682,199.362908273,338.865659364,334.501214748,4.36444461526
 04/10  07:00:00,499.773416863,28.4742721164,0.0,0.0,149.522181205,199.362908273,243.829179649,235.0740228,8.75515684919
 04/10  08:00:00,1047.89125682,28.4742721164,0.0,0.0,448.566543614,448.566543614,72.7940945304,57.3764057781,15.4176887524
 04/10  09:00:00,1011.21001678,28.4742721164,0.0,0.0,448.566543614,448.566543614,56.4560684575,36.6089483501,19.8471201074
 04/10  10:00:00,962.314418855,28.4742721164,0.0,0.0,448.566543614,448.566543614,44.8542906864,27.2057300085,17.6485606778
 04/10  11:00:00,1036.60537423,29.0061934669,10.2722709853,0.0,448.566543614,448.566543614,43.7786561404,19.4284670759,24.3501890646
 04/10  12:00:00,1054.01252889,30.1999715246,61.5960771943,0.0,448.566543614,398.725816546,47.0855429164,20.40593309,26.6796098264
 04/10  13:00:00,1181.36906387,31.3147429326,136.070285358,0.0,448.566543614,448.566543614,33.4664689575,6.82169416184,26.6447747957
 04/10  14:00:00,1274.03159534,31.1186166816,227.121122499,0.0,448.566543614,448.566543614,15.718707469,0.306479228813,15.4122282402
 04/10  15:00:00,1353.98815906,30.2584044557,306.159559709,0.0,448.566543614,448.566543614,17.6032156156,0.0,17.6032156156
 04/10  16:00:00,1418.34840182,30.1792106009,320.964758034,0.0,448.566543614,448.566543614,19.8973155703,0.0,19.8973155703
 04/10  17:00:00,1304.11509922,28.6625801667,321.121890029,0.0,348.885089477,398.725816546,13.1702994429,0.0067413134479,13.1635581295
 04/10  18:00:00,990.227720461,28.4742721164,209.920687591,0.0,249.203635341,299.044362409,21.1418997527,10.1925864474,10.9493133053
 04/10  19:00:00,863.763302323,28.4742721164,68.6538215849,0.0,249.203635341,299.044362409,33.7936242988,27.2327333486,6.56089095019
 04/10  20:00:00,591.892981795,28.4742721164,2.88920621672,0.0,149.522181205,249.203635341,77.0132037347,68.2662075937,8.74699614095
 04/10  21:00:00,551.880998506,28.4742721164,0.0,0.0,149.522181205,249.203635341,110.54313191,106.176259099,4.36687281177
 04/10  22:00:00,349.356913978,0.0,0.0,0.0,49.8407270682,199.362908273,2.19028827312,0.0,2.19028827312
 04/10  23:00:00,299.992154806,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031500197,0.0,2.19031500197
 04/10  24:00:00,287.769957169,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034169512,0.0,2.19034169512
 04/11  01:00:00,287.769955246,0.0,0.0,0.0,24.9203635341,199.362908273,4.36075080305,0.0,4.36075080305
 04/11  02:00:00,287.769955092,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040949592,0.0,2.19040949592
 04/11  03:00:00,287.769954912,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904320606,0.0,2.1904320606
