Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/11  04:00:00,299.992152765,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045453104,0.0,2.19045453104
 04/11  05:00:00,349.35840356,0.0,0.0,0.0,49.8407270682,199.362908273,4.36656724948,0.0,4.36656724948
 04/11  06:00:00,393.109287156,28.7800773152,0.0,0.0,49.8407270682,199.362908273,337.842608757,333.477746807,4.36486194994
 04/11  07:00:00,499.755680915,28.4742721164,0.0,0.0,149.522181205,199.362908273,222.644671742,213.889140352,8.75553139003
 04/11  08:00:00,1047.88780396,28.4742721164,0.0,0.0,448.566543614,448.566543614,70.9441386379,53.3249199381,17.6192186998
 04/11  09:00:00,1011.20882674,28.4742721164,0.0,0.0,448.566543614,448.566543614,52.9840772202,35.3429640406,17.6411131796
 04/11  10:00:00,962.311964221,28.4742721164,0.0,0.0,448.566543614,448.566543614,44.0777534093,24.2232889344,19.8544644749
 04/11  11:00:00,1027.64993612,28.9016415804,13.9770750058,0.0,448.566543614,448.566543614,36.2650974852,14.1272690705,22.1378284146
 04/11  12:00:00,1023.55308392,28.4944325204,34.0741556486,0.0,448.566543614,398.725816546,44.1448262957,17.4637787249,26.6810475707
 04/11  13:00:00,1020.44443123,28.4742721164,7.43081493613,0.0,448.566543614,448.566543614,40.066947752,13.4214061648,26.6455415872
 04/11  14:00:00,962.303174915,28.4742721164,0.0,0.0,448.566543614,448.566543614,31.4592805799,16.0499694144,15.4093111655
 04/11  15:00:00,962.295422262,28.4742721164,0.0,0.0,448.566543614,448.566543614,24.2002681277,6.59929408616,17.6009740415
 04/11  16:00:00,1011.18954923,28.4742721164,0.0,0.0,448.566543614,448.566543614,26.327794023,6.43073931314,19.8970547099
 04/11  17:00:00,898.342929334,28.4742721164,0.0,0.0,348.885089477,398.725816546,42.9646987507,29.8012486503,13.1634501004
 04/11  18:00:00,699.012054602,28.4742721164,0.0,0.0,249.203635341,299.044362409,85.8495605182,74.9010338826,10.9485266355
 04/11  19:00:00,708.75345141,28.4742721164,0.0,0.0,249.203635341,299.044362409,100.046808557,93.486528792,6.56027976454
 04/11  20:00:00,576.351303341,28.4742721164,0.0,0.0,149.522181205,249.203635341,143.974326534,135.227543018,8.74678351577
 04/11  21:00:00,551.925049244,28.4742721164,0.0,0.0,149.522181205,249.203635341,169.587440661,165.220656635,4.36678402631
 04/11  22:00:00,349.356911969,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024586791,0.0,2.19024586791
 04/11  23:00:00,299.99215276,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026835366,0.0,2.19026835366
 04/11  24:00:00,287.769955084,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029080765,0.0,2.19029080765
 04/12  01:00:00,287.769953146,0.0,0.0,0.0,24.9203635341,199.362908273,4.36063616674,0.0,4.36063616674
 04/12  02:00:00,287.769953093,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052493368,0.0,2.19052493368
 04/12  03:00:00,287.769952783,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036405653,0.0,2.19036405653
 04/12  04:00:00,299.992150603,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038226016,0.0,2.19038226016
 04/12  05:00:00,349.35840016,0.0,0.0,0.0,49.8407270682,199.362908273,4.36639406801,0.0,4.36639406801
 04/12  06:00:00,393.432401496,29.0864966684,0.0,0.0,49.8407270682,199.362908273,363.079089364,358.714171064,4.3649182998
 04/12  07:00:00,499.852346787,28.4742721164,0.0,0.0,149.522181205,199.362908273,351.116092227,342.361117275,8.75497495231
 04/12  08:00:00,1047.97519596,28.4742721164,0.0,0.0,448.566543614,448.566543614,185.85928378,168.242244988,17.6170387918
 04/12  09:00:00,1011.25805403,28.4742721164,0.0,0.0,448.566543614,448.566543614,117.929807788,100.290217138,17.6395906505
 04/12  10:00:00,962.360940087,28.4742721164,0.0,0.0,448.566543614,448.566543614,106.506165347,88.857882613,17.6482827345
 04/12  11:00:00,962.356049408,28.4742721164,0.0,0.0,448.566543614,448.566543614,101.670111784,77.3218003607,24.3483114235
 04/12  12:00:00,912.525668622,28.4742721164,0.0,0.0,448.566543614,398.725816546,111.197906913,84.5223143016,26.6755926111
 04/12  13:00:00,962.351891939,28.4742721164,0.0,0.0,448.566543614,448.566543614,94.0935220406,67.4539079915,26.6396140491
 04/12  14:00:00,962.339944542,28.4742721164,0.0,0.0,448.566543614,448.566543614,80.2890472181,64.8808871592,15.4081600589
 04/12  15:00:00,962.336986398,28.4742721164,0.0,0.0,448.566543614,448.566543614,77.1021226938,61.6991901032,15.4029325906
 04/12  16:00:00,1011.22511784,28.4742721164,0.0,0.0,448.566543614,448.566543614,75.76269476,53.6571811599,22.1055136001
 04/12  17:00:00,898.375508045,28.4742721164,0.0,0.0,348.885089477,398.725816546,86.6543397814,73.4943677657,13.1599720158
 04/12  18:00:00,699.041897558,28.4742721164,0.0,0.0,249.203635341,299.044362409,124.540380667,115.77806888,8.7623117875
 04/12  19:00:00,708.794544155,28.4742721164,0.0,0.0,249.203635341,299.044362409,158.39693331,149.657348851,8.73958445936
 04/12  20:00:00,576.408743298,28.4742721164,0.0,0.0,149.522181205,249.203635341,222.564788474,213.818150844,8.74663763034
 04/12  21:00:00,551.976845314,28.4742721164,0.0,0.0,149.522181205,249.203635341,238.788301152,236.594891724,2.19340942745
 04/12  22:00:00,349.356910109,0.0,0.0,0.0,49.8407270682,199.362908273,4.36087055959,0.0,4.36087055959
 04/12  23:00:00,299.992150757,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039015969,0.0,2.19039015969
 04/12  24:00:00,287.769952784,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040811267,0.0,2.19040811267
 04/13  01:00:00,287.769950675,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042002415,0.0,2.19042002415
 04/13  02:00:00,287.769950922,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043400368,0.0,2.19043400368
 04/13  03:00:00,287.769951007,0.0,0.0,0.0,24.9203635341,199.362908273,4.36090948053,0.0,4.36090948053
 04/13  04:00:00,299.992148592,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047530293,0.0,2.19047530293
 04/13  05:00:00,349.35839665,0.0,0.0,0.0,49.8407270682,199.362908273,4.36677357819,0.0,4.36677357819
 04/13  06:00:00,384.70313188,28.8591959978,0.0,0.0,49.8407270682,199.362908273,419.359166868,417.167070755,2.19209611303
 04/13  07:00:00,499.855855301,28.4742721164,0.0,0.0,149.522181205,199.362908273,360.477668712,349.538917588,10.9387511241
 04/13  08:00:00,1047.97768897,28.4742721164,0.0,0.0,448.566543614,448.566543614,188.112242544,172.695307795,15.416934749
 04/13  09:00:00,1011.2595435,28.4742721164,0.0,0.0,448.566543614,448.566543614,122.766567978,102.923944119,19.8426238589
 04/13  10:00:00,962.357104445,28.4742721164,0.0,0.0,448.566543614,448.566543614,102.006598363,84.3601409868,17.6464573761
 04/13  11:00:00,962.352543757,28.4742721164,0.0,0.0,448.566543614,448.566543614,95.2984072611,73.1646526785,22.1337545826
 04/13  12:00:00,912.502092051,28.4742721164,0.0,0.0,448.566543614,398.725816546,80.4629387962,53.7773566231,26.685582173
 04/13  13:00:00,1043.23803837,28.4742721164,46.3123283665,0.0,448.566543614,448.566543614,48.5842302964,21.9357066019,26.6485236945
 04/13  14:00:00,1304.96250228,28.9776407459,272.852804026,0.0,448.566543614,448.566543614,21.5589345201,3.95189059759,17.6070439225
 04/13  15:00:00,1420.92554324,29.0001386873,358.514258321,0.0,448.566543614,448.566543614,16.5834318532,1.18095388661,15.4024779666
 04/13  16:00:00,1464.7663715,29.6874198512,361.31707401,0.0,448.566543614,448.566543614,20.7431366143,0.848469031256,19.8946675831
 04/13  17:00:00,1336.22676744,29.7563143888,346.968490675,0.0,348.885089477,398.725816546,20.3058243063,7.14185170345,13.1639726029
 04/13  18:00:00,1109.11879278,28.6145422134,324.040769793,0.0,249.203635341,299.044362409,37.3357060474,26.3869559005,10.9487501469
 04/13  19:00:00,1035.89970487,28.4742721164,244.792365886,0.0,249.203635341,299.044362409,44.6312007155,38.0717676387,6.55943307682
 04/13  20:00:00,748.707254583,28.4742721164,93.7314576005,0.0,149.522181205,249.203635341,77.1783379812,68.4309423396,8.74739564162
 04/13  21:00:00,623.404939638,28.4742721164,8.23078549377,0.0,149.522181205,249.203635341,105.660230434,101.293942099,4.36628833543
 04/13  22:00:00,349.35690757,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027665604,0.0,2.19027665604
 04/13  23:00:00,299.99214844,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902903421,0.0,2.1902903421
 04/13  24:00:00,287.769950808,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030401262,0.0,2.19030401262
 04/14  01:00:00,287.769948798,0.0,0.0,0.0,24.9203635341,199.362908273,4.36063597133,0.0,4.36063597133
 04/14  02:00:00,287.769948673,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903324238,0.0,2.1903324238
 04/14  03:00:00,287.769948478,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903419013,0.0,2.1903419013
 04/14  04:00:00,299.992146293,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035129776,0.0,2.19035129776
 04/14  05:00:00,349.358393259,0.0,0.0,0.0,49.8407270682,199.362908273,4.36627437163,0.0,4.36627437163
 04/14  06:00:00,384.987402733,29.2213790951,0.0,0.0,49.8407270682,199.362908273,320.053466691,315.688695721,4.36477096955
 04/14  07:00:00,499.743184588,28.4742721164,0.0,0.0,149.522181205,199.362908273,211.060900342,202.306575849,8.7543244922
 04/14  08:00:00,1047.88680367,28.4742721164,0.0,0.0,448.566543614,448.566543614,70.8673984783,53.2512073739,17.6161911043
 04/14  09:00:00,1011.24127923,28.5055875343,0.0,0.0,448.566543614,448.566543614,55.3326812273,37.6938002808,17.6388809465
 04/14  10:00:00,962.336127754,28.4981290695,0.0,0.0,448.566543614,448.566543614,42.8721524055,25.2252087022,17.6469437033
 04/14  11:00:00,1067.11196234,29.0815078982,39.4799608973,0.0,448.566543614,448.566543614,37.9441029682,15.8103349223,22.1337680459
 04/14  12:00:00,1074.23236545,30.2915964613,80.914064281,0.0,448.566543614,398.725816546,45.9537137914,17.0574942494,28.896219542
 04/14  13:00:00,1197.86340864,31.3941037735,151.455746688,0.0,448.566543614,448.566543614,27.9125433373,3.490234421,24.4223089163
 04/14  14:00:00,1277.01639595,31.6575063013,228.855615456,0.0,448.566543614,448.566543614,17.8666220554,0.259848019254,17.6067740362
 04/14  15:00:00,1314.88355695,31.3969566044,265.955247167,0.0,448.566543614,448.566543614,15.4036081516,0.0,15.4036081516
 04/14  16:00:00,1373.47877883,32.2103292956,274.106711934,0.0,448.566543614,448.566543614,19.8955255576,0.0,19.8955255576
 04/14  17:00:00,1244.37273118,29.9306558274,261.183844061,0.0,348.885089477,398.725816546,13.1837663871,0.0191588237112,13.1646075634
 04/14  18:00:00,1005.57754099,28.6938688673,223.726745541,0.0,249.203635341,299.044362409,18.0474312722,7.09893402489,10.9484972473
 04/14  19:00:00,932.236468923,28.4742721164,142.971494118,0.0,249.203635341,299.044362409,27.9258989798,21.3662112531,6.55968772665
 04/14  20:00:00,709.11895325,28.4742721164,54.9804247866,0.0,149.522181205,249.203635341,56.6045077884,47.856859518,8.74764827038
 04/14  21:00:00,609.475208007,28.4742721164,6.91599853842,0.0,149.522181205,249.203635341,80.0881199848,75.7216871989,4.36643278593
 04/14  22:00:00,349.356905282,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034973164,0.0,2.19034973164
 04/14  23:00:00,299.99214623,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035888263,0.0,2.19035888263
 04/14  24:00:00,287.769948656,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036802672,0.0,2.19036802672
 04/15  01:00:00,237.9292195,0.0,0.0,0.0,24.9203635341,149.522181205,4.36075029916,0.0,4.36075029916
 04/15  02:00:00,237.929219338,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038276662,0.0,2.19038276662
 04/15  03:00:00,237.929219188,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038770368,0.0,2.19038770368
 04/15  04:00:00,250.151417035,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039256472,0.0,2.19039256472
 04/15  05:00:00,274.597299093,0.0,0.0,0.0,24.9203635341,149.522181205,4.36632770211,0.0,4.36632770211
 04/15  06:00:00,385.032803593,29.260513807,0.0,0.0,49.8407270682,199.362908273,328.267503851,323.902694116,4.36480973531
 04/15  07:00:00,400.073206631,28.4742721164,0.0,0.0,49.8407270682,199.362908273,226.845036232,222.473181867,4.37185436505
 04/15  08:00:00,649.1845618,28.4742721164,0.0,0.0,249.203635341,249.203635341,106.271565151,97.5323920052,8.73917314556
 04/15  09:00:00,612.491427792,28.4742721164,0.0,0.0,249.203635341,249.203635341,67.2273219869,58.4648935378,8.76242844912
 04/15  10:00:00,606.76066749,28.4742721164,10.0218740792,0.0,249.203635341,249.203635341,54.3732242044,45.6192508787,8.75397332575
 04/15  11:00:00,695.621153329,28.5410723227,59.827294451,0.0,249.203635341,249.203635341,50.6845937698,39.2017312348,11.482862535
 04/15  12:00:00,764.216543885,29.5742139041,119.397979308,0.0,249.203635341,249.203635341,44.9179787296,34.5000426306,10.417936099
 04/15  13:00:00,884.753175482,30.3049215152,236.350468816,0.0,249.203635341,249.203635341,34.6674870518,25.9130978664,8.75438918533
 04/15  14:00:00,694.470746296,29.4528823518,294.661322781,0.0,74.7610906023,174.442544739,26.2115754469,19.6516208419,6.55995460497
 04/15  15:00:00,692.700054536,28.6239768226,293.73234476,0.0,74.7610906023,174.442544739,22.8177198876,16.2629817784,6.55473810915
 04/15  16:00:00,741.703714779,28.4742721164,293.98932705,0.0,74.7610906023,174.442544739,31.4689062058,22.7337274761,8.73517872966
 04/15  17:00:00,679.578799945,28.4742721164,270.977581757,0.0,24.9203635341,149.522181205,48.7555619141,46.5633189859,2.19224292818
 04/15  18:00:00,296.667990439,0.0,0.0,0.0,24.9203635341,149.522181205,4.36448478127,0.0,4.36448478127
 04/15  19:00:00,306.398261134,0.0,0.0,0.0,24.9203635341,149.522181205,2.19224032918,0.0,2.19224032918
 04/15  20:00:00,323.485594592,0.0,0.0,0.0,24.9203635341,149.522181205,4.36447773649,0.0,4.36447773649
 04/15  21:00:00,299.042189957,0.0,0.0,0.0,24.9203635341,149.522181205,4.36867808916,0.0,4.36867808916
 04/15  22:00:00,274.595812663,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028766354,0.0,2.19028766354
 04/15  23:00:00,250.151417259,0.0,0.0,0.0,24.9203635341,149.522181205,4.36058949663,0.0,4.36058949663
 04/15  24:00:00,237.92921936,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030182943,0.0,2.19030182943
 04/16  01:00:00,237.928722167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942989053,0.0,2.18942989053
 04/16  02:00:00,237.928722173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940291496,0.0,2.18940291496
 04/16  03:00:00,237.928722182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937578378,0.0,2.18937578378
 04/16  04:00:00,250.150919995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934853809,0.0,2.18934853809
 04/16  05:00:00,274.596800137,0.0,0.0,0.0,24.9203635341,149.522181205,2.19202694778,0.0,2.19202694778
 04/16  06:00:00,280.765773512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927940843,0.0,2.18927940843
 04/16  07:00:00,296.666502464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925199235,0.0,2.18925199235
 04/16  08:00:00,296.666502437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951334847,0.0,2.18951334847
 04/16  09:00:00,259.999909017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948636369,0.0,2.18948636369
 04/16  10:00:00,211.111117798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945805497,0.0,2.18945805497
 04/16  11:00:00,211.112108004,0.0,0.0,0.0,24.9203635341,149.522181205,4.36267742646,0.0,4.36267742646
 04/16  12:00:00,211.112107341,0.0,0.0,0.0,24.9203635341,149.522181205,2.19129326222,0.0,2.19129326222
 04/16  13:00:00,211.11359261,0.0,0.0,0.0,24.9203635341,149.522181205,4.36863768034,0.0,4.36863768034
 04/16  14:00:00,211.112107784,0.0,0.0,0.0,24.9203635341,149.522181205,4.36271546875,0.0,4.36271546875
 04/16  15:00:00,255.504668407,5.71037018021,19.1554412259,0.0,24.9203635341,149.522181205,2.1895130043,0.0,2.1895130043
 04/16  16:00:00,383.42999094,14.2379381777,44.5158769143,0.0,24.9203635341,149.522181205,2.18951425554,0.0,2.18951425554
 04/16  17:00:00,296.666502387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931228352,0.0,2.18931228352
 04/16  18:00:00,367.46064161,11.4207403604,20.7355946485,0.0,24.9203635341,149.522181205,2.18942977087,0.0,2.18942977087
 04/16  19:00:00,306.396773479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925690937,0.0,2.18925690937
 04/16  20:00:00,323.484106843,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  21:00:00,299.041195737,0.0,0.0,0.0,24.9203635341,149.522181205,4.36451316899,0.0,4.36451316899
 04/16  22:00:00,274.595315521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944507814,0.0,2.18944507814
 04/16  23:00:00,250.150919934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941731005,0.0,2.18941731005
 04/16  24:00:00,237.928722151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938956518,0.0,2.18938956518
 04/17  01:00:00,287.769941828,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044906095,0.0,2.19044906095
 04/17  02:00:00,287.769942073,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044500217,0.0,2.19044500217
 04/17  03:00:00,287.769942092,0.0,0.0,0.0,24.9203635341,199.362908273,4.36087741776,0.0,4.36087741776
 04/17  04:00:00,299.992139657,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043227161,0.0,2.19043227161
 04/17  05:00:00,349.358382348,0.0,0.0,0.0,49.8407270682,199.362908273,4.36656654587,0.0,4.36656654587
 04/17  06:00:00,384.913733042,29.0928406881,0.0,0.0,49.8407270682,199.362908273,389.037758127,386.845778824,2.19197930337
 04/17  07:00:00,499.831124369,28.4742721164,0.0,0.0,149.522181205,199.362908273,327.997215284,317.059999769,10.9372155145
 04/17  08:00:00,1047.93516308,28.4742721164,0.0,0.0,448.566543614,448.566543614,132.196093766,116.783401304,15.4126924614
 04/17  09:00:00,1011.24782407,28.4742721164,0.0,0.0,448.566543614,448.566543614,105.193542939,87.5573215269,17.6362214124
 04/17  10:00:00,962.339607057,28.4742721164,0.0,0.0,448.566543614,448.566543614,81.156867811,61.3078538902,19.8490139207
 04/17  11:00:00,962.316507864,28.4742721164,0.0,0.0,448.566543614,448.566543614,47.6874165844,25.5569541847,22.1304623997
 04/17  12:00:00,912.480870074,28.4742721164,0.0,0.0,448.566543614,398.725816546,52.4278127068,25.761587957,26.6662247499
 04/17  13:00:00,962.309332351,28.4787276583,0.0,0.0,448.566543614,448.566543614,29.9963759575,5.58246462341,24.4139113341
 04/17  14:00:00,962.375883808,28.5570322543,0.0,0.0,448.566543614,448.566543614,20.731627246,3.12761680911,17.6040104369
 04/17  15:00:00,962.452648417,28.6354333491,0.0,0.0,448.566543614,448.566543614,17.0111902249,1.61336805906,15.3978221658
 04/17  16:00:00,1011.79423584,29.0826946565,0.0,0.0,448.566543614,448.566543614,21.6309707312,1.73919406817,19.891776663
 04/17  17:00:00,910.926850005,28.4742721164,0.000480903685946,0.0,348.885089477,398.725816546,26.4705945164,13.3082700636,13.1623244529
 04/17  18:00:00,698.983169157,28.4742721164,0.0,0.0,249.203635341,299.044362409,48.7597634219,37.813344522,10.9464188999
 04/17  19:00:00,708.739371468,28.4742721164,0.0,0.0,249.203635341,299.044362409,82.7377230175,76.1783088028,6.55941421472
 04/17  20:00:00,576.335092926,28.4742721164,0.0,0.0,149.522181205,249.203635341,124.3058183,115.559568969,8.74624933062
 04/17  21:00:00,551.909259997,28.4742721164,0.0,0.0,149.522181205,249.203635341,150.692483872,146.326417901,4.36606597119
 04/17  22:00:00,349.356899002,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025178381,0.0,2.19025178381
 04/17  23:00:00,299.992139674,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024745271,0.0,2.19024745271
 04/17  24:00:00,287.769941832,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024312384,0.0,2.19024312384
 04/18  01:00:00,287.769939662,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902332376,0.0,2.1902332376
 04/18  02:00:00,287.76993985,0.0,0.0,0.0,24.9203635341,199.362908273,4.36044107423,0.0,4.36044107423
 04/18  03:00:00,287.769939773,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020763737,0.0,2.19020763737
 04/18  04:00:00,299.992137354,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019894648,0.0,2.19019894648
 04/18  05:00:00,349.358378903,0.0,0.0,0.0,49.8407270682,199.362908273,4.36623034557,0.0,4.36623034557
 04/18  06:00:00,385.105332213,29.2907357809,0.0,0.0,49.8407270682,199.362908273,381.086265424,378.894186735,2.19207868909
 04/18  07:00:00,499.826498029,28.4742721164,0.0,0.0,149.522181205,199.362908273,322.474439626,311.536965947,10.9374736783
 04/18  08:00:00,1047.93947165,28.4742721164,0.0,0.0,448.566543614,448.566543614,138.153163528,122.740642874,15.4125206549
 04/18  09:00:00,1011.23642303,28.4742721164,0.0,0.0,448.566543614,448.566543614,90.304420369,72.6687758269,17.6356445422
 04/18  10:00:00,962.321713589,28.4742721164,0.0,0.0,448.566543614,448.566543614,57.5867344189,37.7387954807,19.8479389382
 04/18  11:00:00,962.32673311,28.4827978644,0.0,0.0,448.566543614,448.566543614,50.0087238828,27.8801804804,22.1285434024
 04/18  12:00:00,913.054043221,29.0423833866,0.0,0.0,448.566543614,398.725816546,59.2140638261,32.5511496757,26.6629141504
 04/18  13:00:00,963.669518455,29.8314520076,0.0,0.0,448.566543614,448.566543614,39.9416144559,15.5278083503,24.4138061056
 04/18  14:00:00,963.536889948,29.7179298741,0.0,0.0,448.566543614,448.566543614,20.9008152704,3.29696659029,17.6038486801
 04/18  15:00:00,963.466574123,29.6492485961,0.0,0.0,448.566543614,448.566543614,17.1792327889,1.78172219885,15.3975105901
 04/18  16:00:00,1012.6773931,29.9636077572,0.0,0.0,448.566543614,448.566543614,24.6385853707,4.74779726728,19.8907881034
 04/18  17:00:00,898.541676558,28.682464408,0.0,0.0,348.885089477,398.725816546,31.0605022329,17.9006906479,13.1598115849
 04/18  18:00:00,698.982978279,28.4742721164,0.0,0.0,249.203635341,299.044362409,46.4119596825,37.650716228,8.76124345452
 04/18  19:00:00,708.722809644,28.4742721164,0.0,0.0,249.203635341,299.044362409,63.0581342626,54.3195014433,8.73863281936
 04/18  20:00:00,576.337472346,28.4742721164,0.0,0.0,149.522181205,249.203635341,127.368048087,118.905703086,8.46234500088
 04/18  21:00:00,551.925121145,28.4742721164,0.0,0.0,149.522181205,249.203635341,170.092771762,167.617520548,2.47525121366
 04/18  22:00:00,349.356896836,0.0,0.0,0.0,49.8407270682,199.362908273,4.36064447425,0.0,4.36064447425
 04/18  23:00:00,299.992137618,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016777096,0.0,2.19016777096
 04/18  24:00:00,287.769939576,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901588914,0.0,2.1901588914
 04/19  01:00:00,287.769937179,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014358462,0.0,2.19014358462
 04/19  02:00:00,287.769937291,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013055411,0.0,2.19013055411
 04/19  03:00:00,287.769937555,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901174193,0.0,2.1901174193
 04/19  04:00:00,299.992135324,0.0,0.0,0.0,24.9203635341,199.362908273,4.36089450947,0.0,4.36089450947
 04/19  05:00:00,349.358374699,0.0,0.0,0.0,49.8407270682,199.362908273,4.36581896095,0.0,4.36581896095
 04/19  06:00:00,385.183594957,29.2722907414,0.0,0.0,49.8407270682,199.362908273,505.359852298,503.167775898,2.19207640016
 04/19  07:00:00,499.878644352,28.4742721164,0.0,0.0,149.522181205,199.362908273,382.776693095,374.024246121,8.75244697426
 04/19  08:00:00,1047.93708008,28.4742721164,0.0,0.0,448.566543614,448.566543614,134.411744473,116.79975472,17.6119897524
 04/19  09:00:00,1011.22647214,28.4742721164,0.0,0.0,448.566543614,448.566543614,75.7064932532,58.0737634187,17.6327298345
 04/19  10:00:00,962.326208681,28.4742721164,0.0,0.0,448.566543614,448.566543614,60.303090041,42.6615952903,17.6414947507
 04/19  11:00:00,962.328578683,28.4792939004,0.0,0.0,448.566543614,448.566543614,56.2870753886,34.1603710108,22.1267043779
 04/19  12:00:00,912.98131047,28.9664096419,0.0,0.0,448.566543614,398.725816546,62.6825457021,36.0079975445,26.6745481577
 04/19  13:00:00,963.662921187,29.8212958034,0.0,0.0,448.566543614,448.566543614,46.454745394,19.8209967111,26.6337486829
 04/19  14:00:00,963.704991385,29.8859664788,0.0,0.0,448.566543614,448.566543614,18.7245132385,3.31811964905,15.4063935894
 04/19  15:00:00,963.57613685,29.7595548527,0.0,0.0,448.566543614,448.566543614,16.1963898992,0.799243955362,15.3971459438
 04/19  16:00:00,1013.2946049,30.5837841537,0.0,0.0,448.566543614,448.566543614,22.9156601205,0.817936767178,22.0977233533
 04/19  17:00:00,899.171853022,29.3234109526,0.0,0.0,348.885089477,398.725816546,14.5004556559,3.5304534942,10.9700021617
 04/19  18:00:00,699.031671733,28.5324531143,0.0,0.0,249.203635341,299.044362409,35.4272232239,24.4806072004,10.9466160235
 04/19  19:00:00,708.712378989,28.4742721164,0.0,0.0,249.203635341,299.044362409,46.082060986,39.5231995923,6.55886139373
 04/19  20:00:00,576.317830477,28.4742721164,0.0,0.0,149.522181205,249.203635341,99.4039180618,90.6577389741,8.74617908774
 04/19  21:00:00,551.904060924,28.4742721164,0.0,0.0,149.522181205,249.203635341,140.851850878,136.485763282,4.36608759613
 04/19  22:00:00,349.356894102,0.0,0.0,0.0,49.8407270682,199.362908273,2.19018386561,0.0,2.19018386561
 04/19  23:00:00,299.992134977,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017030049,0.0,2.19017030049
 04/19  24:00:00,287.769937304,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015674947,0.0,2.19015674947
 04/20  01:00:00,287.769935185,0.0,0.0,0.0,24.9203635341,199.362908273,4.36025904135,0.0,4.36025904135
 04/20  02:00:00,287.769935189,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010290057,0.0,2.19010290057
 04/20  03:00:00,287.769934922,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043394654,0.0,2.19043394654
 04/20  04:00:00,299.992132618,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041569481,0.0,2.19041569481
 04/20  05:00:00,349.358371184,0.0,0.0,0.0,49.8407270682,199.362908273,4.3660620954,0.0,4.3660620954
 04/20  06:00:00,376.744953634,29.3932491812,0.0,0.0,49.8407270682,199.362908273,477.136630797,472.772461375,4.36416942191
 04/20  07:00:00,499.845359672,28.4742721164,0.0,0.0,149.522181205,199.362908273,334.392369842,325.639632561,8.75273728039
 04/20  08:00:00,1047.90665359,28.4742721164,0.0,0.0,448.566543614,448.566543614,92.0116304505,76.6002914968,15.4113389537
 04/20  09:00:00,1011.40908854,28.668182674,0.0,0.0,448.566543614,448.566543614,60.6570806073,43.0251580327,17.6319225746
 04/20  10:00:00,982.35288256,28.5824272649,6.60193518045,0.0,448.566543614,448.566543614,48.2781747214,28.4324824845,19.8456922369
 04/20  11:00:00,1203.18670342,28.7660110053,171.248463052,0.0,448.566543614,448.566543614,38.0330710294,15.9084860385,22.1245849909
 04/20  12:00:00,1303.30646219,29.8363367864,303.95234328,0.0,448.566543614,398.725816546,40.8489749017,14.192837132,26.6561377697
 04/20  13:00:00,1367.71757461,30.9564302048,316.664604522,0.0,448.566543614,448.566543614,26.6419786189,2.22869608342,24.4132825355
 04/20  14:00:00,1377.09333851,31.4495866854,324.482603528,0.0,448.566543614,448.566543614,15.6249146318,0.219832518239,15.4050821135
 04/20  15:00:00,1384.93488182,31.2797138614,332.792915295,0.0,448.566543614,448.566543614,15.3965802195,0.0,15.3965802195
 04/20  16:00:00,1421.63058023,30.9436079444,323.770143091,0.0,448.566543614,448.566543614,22.0957287511,0.0,22.0957287511
 04/20  17:00:00,1258.1256371,28.4872109416,277.074916723,0.0,348.885089477,398.725816546,10.9701463341,0.0,10.9701463341
 04/20  18:00:00,1002.99799739,28.4742721164,222.368395349,0.0,249.203635341,299.044362409,14.7529323178,3.80610200823,10.9468303095
 04/20  19:00:00,961.653524663,28.4742721164,179.769141712,0.0,249.203635341,299.044362409,29.0363554668,22.4784535652,6.55790190161
 04/20  20:00:00,779.388247708,28.4742721164,120.752808719,0.0,149.522181205,249.203635341,70.9599595171,62.2142760809,8.74568343616
 04/20  21:00:00,743.083182893,28.4742721164,108.887165986,0.0,149.522181205,249.203635341,82.1856514042,77.8197769188,4.36587448532
 04/20  22:00:00,349.356891663,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034782044,0.0,2.19034782044
 04/20  23:00:00,299.99213262,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032940319,0.0,2.19032940319
 04/20  24:00:00,287.76993502,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031100275,0.0,2.19031100275
 04/21  01:00:00,287.76993273,0.0,0.0,0.0,24.9203635341,199.362908273,4.36055288136,0.0,4.36055288136
 04/21  02:00:00,287.769932616,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024251212,0.0,2.19024251212
 04/21  03:00:00,287.769932466,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021977592,0.0,2.19021977592
 04/21  04:00:00,299.99213027,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019698354,0.0,2.19019698354
 04/21  05:00:00,349.358367533,0.0,0.0,0.0,49.8407270682,199.362908273,4.36629099281,0.0,4.36629099281
 04/21  06:00:00,377.241196123,30.1284614314,0.0,0.0,49.8407270682,199.362908273,169.306360644,164.942211591,4.36414905252
 04/21  07:00:00,499.705451123,28.4742721164,0.0,0.0,149.522181205,199.362908273,156.955278554,148.202310322,8.7529682319
 04/21  08:00:00,1047.88605168,28.4742721164,0.0,0.0,448.566543614,448.566543614,66.4987148878,51.0874879441,15.4112269437
 04/21  09:00:00,1056.64420975,28.4742721164,7.17517018251,0.0,448.566543614,448.566543614,41.3255986788,23.6942106001,17.6313880787
 04/21  10:00:00,1188.49795793,28.4742721164,144.30315775,0.0,448.566543614,448.566543614,26.4998330578,6.65518383339,19.8446492244
 04/21  11:00:00,1377.21667208,28.558976851,329.018020317,0.0,448.566543614,448.566543614,24.0623008889,1.93961363479,22.1226872541
 04/21  12:00:00,1387.59749598,29.297567943,386.109058849,0.0,448.566543614,398.725816546,28.369831556,1.71699147835,26.6528400776
 04/21  13:00:00,1443.45442762,31.5497369606,390.224919351,0.0,448.566543614,448.566543614,24.5934595329,0.18040299269,24.4130565402
 04/21  14:00:00,1455.49326966,32.2601345184,397.455329455,0.0,448.566543614,448.566543614,15.4028416943,0.0,15.4028416943
 04/21  15:00:00,1469.9855421,32.5096252423,405.681611767,0.0,448.566543614,448.566543614,15.3962447186,0.0,15.3962447186
 04/21  16:00:00,1507.83456861,32.4430239419,396.792872875,0.0,448.566543614,448.566543614,22.0966033451,0.0,22.0966033451
 04/21  17:00:00,1387.14889106,29.2470067227,396.802407656,0.0,348.885089477,398.725816546,10.9705568903,0.0,10.9705568903
 04/21  18:00:00,1177.18779984,28.4742721164,390.181123727,0.0,249.203635341,299.044362409,14.3313356756,3.38529096011,10.9460447155
 04/21  19:00:00,1162.31282271,28.4742721164,374.661957349,0.0,249.203635341,299.044362409,21.4530433611,14.8944702607,6.5585731004
 04/21  20:00:00,1002.79842482,28.4742721164,340.52579643,0.0,149.522181205,249.203635341,46.3005468548,37.5555900748,8.74495678001
 04/21  21:00:00,886.663930103,28.4742721164,251.549175681,0.0,149.522181205,249.203635341,62.5232527234,58.1571920364,4.36606068702
 04/21  22:00:00,349.35688961,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025323911,0.0,2.19025323911
 04/21  23:00:00,299.992130339,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023017988,0.0,2.19023017988
 04/21  24:00:00,287.769932524,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020713871,0.0,2.19020713871
 04/22  01:00:00,237.929203165,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017833235,0.0,2.19017833235
 04/22  02:00:00,237.929203373,0.0,0.0,0.0,24.9203635341,149.522181205,4.36027483532,0.0,4.36027483532
 04/22  03:00:00,237.929203359,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009632637,0.0,2.19009632637
 04/22  04:00:00,250.151400945,0.0,0.0,0.0,24.9203635341,149.522181205,2.189787693,0.0,2.189787693
 04/22  05:00:00,274.597273114,0.0,0.0,0.0,24.9203635341,149.522181205,4.36567350115,0.0,4.36567350115
 04/22  06:00:00,377.03294565,29.9564835989,0.0,0.0,49.8407270682,199.362908273,121.680777974,119.488910742,2.19186723218
 04/22  07:00:00,484.906275363,28.4742721164,33.3972351251,0.0,49.8407270682,199.362908273,105.589385908,99.0422358111,6.54715009716
 04/22  08:00:00,879.184985678,28.4742721164,149.699165061,0.0,249.203635341,249.203635341,50.4482287377,43.8898171277,6.55841161001
 04/22  09:00:00,1060.20263839,28.4742721164,359.206840995,0.0,249.203635341,249.203635341,39.8435683236,28.8992331728,10.9443351508
 04/22  10:00:00,1102.14004851,28.4742721164,437.872670016,0.0,249.203635341,249.203635341,26.8539657862,18.1011635662,8.75280222003
 04/22  11:00:00,1142.52658377,28.9423854632,475.924074697,0.0,249.203635341,249.203635341,21.3443821977,10.3901802225,10.9542019753
 04/22  12:00:00,1147.66954752,30.4545228761,479.561393135,0.0,249.203635341,249.203635341,12.5852194177,3.82842014727,8.75679927041
 04/22  13:00:00,1142.15408365,31.2325040098,473.270934051,0.0,249.203635341,249.203635341,9.31904054416,0.565571557055,8.75346898711
 04/22  14:00:00,898.702798755,30.3443214439,479.913819922,0.0,74.7610906023,174.442544739,6.62303797426,0.0639178556029,6.55912011865
 04/22  15:00:00,905.069245326,29.5263370597,487.09928386,0.0,74.7610906023,174.442544739,6.55370090227,0.0,6.55370090227
 04/22  16:00:00,957.888751641,30.0782550345,490.477588741,0.0,74.7610906023,174.442544739,6.55624377119,0.0,6.55624377119
 04/22  17:00:00,919.167091071,29.9935911371,490.43530037,0.0,24.9203635341,149.522181205,6.04194921602,1.67749091258,4.36445830344
 04/22  18:00:00,731.959726694,19.9723007856,342.029395832,0.0,24.9203635341,149.522181205,4.3644525559,0.0,4.3644525559
 04/22  19:00:00,394.183088462,4.55577274382,75.1224819172,0.0,24.9203635341,149.522181205,2.1921896061,0.0,2.1921896061
 04/22  20:00:00,323.48557237,0.0,0.0,0.0,24.9203635341,149.522181205,4.3642722447,0.0,4.3642722447
 04/22  21:00:00,299.042160886,0.0,0.0,0.0,24.9203635341,149.522181205,4.36730453985,0.0,4.36730453985
 04/22  22:00:00,274.595796279,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033020084,0.0,2.19033020084
 04/22  23:00:00,250.15140074,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030228657,0.0,2.19030228657
 04/22  24:00:00,237.929203137,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027439584,0.0,2.19027439584
 04/23  01:00:00,237.928709017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929335696,0.0,2.18929335696
 04/23  02:00:00,237.928709055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923516229,0.0,2.18923516229
 04/23  03:00:00,237.928709105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917677235,0.0,2.18917677235
 04/23  04:00:00,250.150906877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940186584,0.0,2.18940186584
 04/23  05:00:00,274.596777621,0.0,0.0,0.0,24.9203635341,149.522181205,4.36392208145,0.0,4.36392208145
 04/23  06:00:00,272.222093713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920580657,0.0,2.18920580657
 04/23  07:00:00,296.666489313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943099088,0.0,2.18943099088
 04/23  08:00:00,554.840818268,12.0209396988,193.995884055,0.0,24.9203635341,149.522181205,2.18942908137,0.0,2.18942908137
 04/23  09:00:00,690.91039732,21.7696903189,320.67747907,0.0,24.9203635341,149.522181205,2.18942672269,0.0,2.18942672269
 04/23  10:00:00,601.474786639,18.1131697751,284.026751137,0.0,24.9203635341,149.522181205,2.18939557886,0.0,2.18939557886
 04/23  11:00:00,424.354065547,9.8675851608,157.697473799,0.0,24.9203635341,149.522181205,2.19134281665,0.0,2.19134281665
 04/23  12:00:00,613.015751377,17.4995565335,299.760930836,0.0,24.9203635341,149.522181205,2.1912532456,0.0,2.1912532456
 04/23  13:00:00,644.270915442,18.0364972043,322.796669069,0.0,24.9203635341,149.522181205,6.54246208111,0.0,6.54246208111
 04/23  14:00:00,681.868635548,20.0775542916,356.603659777,0.0,24.9203635341,149.522181205,2.19131368142,0.0,2.19131368142
 04/23  15:00:00,632.04260344,16.1653873321,314.198538965,0.0,24.9203635341,149.522181205,2.18941158902,0.0,2.18941158902
 04/23  16:00:00,753.079735164,22.0570920729,375.969435933,0.0,24.9203635341,149.522181205,2.18940913989,0.0,2.18940913989
 04/23  17:00:00,730.172491467,19.0071754262,321.627086105,0.0,24.9203635341,149.522181205,2.18940669263,0.0,2.18940669263
 04/23  18:00:00,746.198209039,21.8900268646,334.384249751,0.0,24.9203635341,149.522181205,2.18940424737,0.0,2.18940424737
 04/23  19:00:00,378.539025726,3.80691345347,61.7464418742,0.0,24.9203635341,149.522181205,2.18928731605,0.0,2.18928731605
 04/23  20:00:00,323.484093716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922815609,0.0,2.18922815609
 04/23  21:00:00,299.041172814,0.0,0.0,0.0,24.9203635341,149.522181205,2.19228676877,0.0,2.19228676877
 04/23  22:00:00,274.595302465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937591356,0.0,2.18937591356
 04/23  23:00:00,250.150906863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931671881,0.0,2.18931671881
 04/23  24:00:00,237.928709085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925754194,0.0,2.18925754194
 04/24  01:00:00,287.769925321,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902010944,0.0,2.1902010944
 04/24  02:00:00,287.769925501,0.0,0.0,0.0,24.9203635341,199.362908273,4.36029135053,0.0,4.36029135053
 04/24  03:00:00,287.769925488,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009008841,0.0,2.19009008841
 04/24  04:00:00,299.992123114,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900529628,0.0,2.1900529628
 04/24  05:00:00,349.358355908,0.0,0.0,0.0,49.8407270682,199.362908273,4.36553135504,0.0,4.36553135504
 04/24  06:00:00,494.402097177,29.2266130648,41.0140642455,0.0,49.8407270682,199.362908273,90.37402888,88.1822187178,2.19181016228
 04/24  07:00:00,784.608086169,28.4742721164,202.915228767,0.0,149.522181205,199.362908273,51.6341866521,42.8818490468,8.7523376053
 04/24  08:00:00,1522.20439213,28.4742721164,383.560500145,0.0,448.566543614,448.566543614,21.7176815808,4.11137317464,17.6063084062
 04/24  09:00:00,1542.09748552,28.8859395386,430.478049626,0.0,448.566543614,448.566543614,18.1583457011,0.528217772578,17.6301279285
 04/24  10:00:00,1536.86021314,29.3358856535,471.138495852,0.0,448.566543614,448.566543614,17.6366666238,0.0,17.6366666238
 04/24  11:00:00,1523.89644355,30.3470466106,457.159634527,0.0,448.566543614,448.566543614,22.1199593126,0.0,22.1199593126
 04/24  12:00:00,1481.4581735,31.5999390957,463.304289394,0.0,448.566543614,398.725816546,26.653501581,0.0,26.653501581
 04/24  13:00:00,1527.3452968,33.7828925227,457.169201286,0.0,448.566543614,448.566543614,24.4050430021,0.0,24.4050430021
 04/24  14:00:00,1523.42677464,34.7592245587,452.284172528,0.0,448.566543614,448.566543614,15.4023030012,0.0,15.4023030012
 04/24  15:00:00,1520.72493269,36.8280440454,447.514002595,0.0,448.566543614,448.566543614,15.3949704274,0.0,15.3949704274
 04/24  16:00:00,1568.47940186,38.2033780939,444.998941333,0.0,448.566543614,448.566543614,22.092945248,0.0,22.092945248
 04/24  17:00:00,1458.37462098,31.2267385114,454.735231454,0.0,348.885089477,398.725816546,10.9703025242,0.0,10.9703025242
 04/24  18:00:00,1271.48183352,28.7282431896,470.376417079,0.0,249.203635341,299.044362409,10.943962203,0.0,10.943962203
 04/24  19:00:00,1199.96702584,28.476427234,405.842737621,0.0,249.203635341,299.044362409,6.6027035194,0.0444244440383,6.55827907537
 04/24  20:00:00,1028.02958685,28.4742721164,364.315914541,0.0,149.522181205,249.203635341,13.5916938902,4.84761760862,8.74407628163
 04/24  21:00:00,842.04000665,28.4742721164,206.476057729,0.0,149.522181205,249.203635341,25.75847077,23.5652851357,2.19318563433
 04/24  22:00:00,349.356882493,0.0,0.0,0.0,49.8407270682,199.362908273,4.36046066069,0.0,4.36046066069
 04/24  23:00:00,299.992123255,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010436321,0.0,2.19010436321
 04/24  24:00:00,287.769925289,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006698114,0.0,2.19006698114
 04/25  01:00:00,287.769922727,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036692144,0.0,2.19036692144
 04/25  02:00:00,287.769922748,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032497451,0.0,2.19032497451
 04/25  03:00:00,287.76992291,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028293529,0.0,2.19028293529
 04/25  04:00:00,299.992120777,0.0,0.0,0.0,24.9203635341,199.362908273,4.36043952544,0.0,4.36043952544
 04/25  05:00:00,349.358351682,0.0,0.0,0.0,49.8407270682,199.362908273,2.19302090084,0.0,2.19302090084
 04/25  06:00:00,377.966361408,30.8582502931,0.0,0.0,49.8407270682,199.362908273,166.601158891,162.236802341,4.36435654986
 04/25  07:00:00,499.691434441,28.4742721164,0.0,0.0,149.522181205,199.362908273,141.430990308,132.678678161,8.75231214742
 04/25  08:00:00,1047.87022586,28.4742721164,0.0,0.0,448.566543614,448.566543614,46.670693833,31.2632358837,15.4074579493
 04/25  09:00:00,1011.27078805,28.549468955,0.0,0.0,448.566543614,448.566543614,36.363618445,18.7326711678,17.6309472772
 04/25  10:00:00,963.020330329,29.1936715494,0.0,0.0,448.566543614,448.566543614,30.1883235615,10.3485119862,19.8398115753
 04/25  11:00:00,963.61676669,29.7915360297,0.0,0.0,448.566543614,448.566543614,25.294457835,3.28457305782,22.0098847772
 04/25  12:00:00,912.465117525,28.4742721164,0.0,0.0,448.566543614,398.725816546,29.7254658076,5.17597348419,24.5494923234
 04/25  13:00:00,964.318510366,30.4913135637,0.0,0.0,448.566543614,448.566543614,27.972291635,1.35291222306,26.6193794119
 04/25  14:00:00,964.666822437,30.8501866019,0.0,0.0,448.566543614,448.566543614,15.7588152286,0.359347768222,15.3994674603
 04/25  15:00:00,964.964607323,31.1487349832,0.0,0.0,448.566543614,448.566543614,15.3938914711,0.0,15.3938914711
 04/25  16:00:00,1088.64788816,31.4637098833,10.9926107036,0.0,448.566543614,448.566543614,19.8841302594,0.0,19.8841302594
 04/25  17:00:00,1008.14650291,29.4278519005,31.8807529566,0.0,348.885089477,398.725816546,14.1183587539,0.964262128937,13.154096625
 04/25  18:00:00,806.390282171,28.4742721164,30.435975444,0.0,249.203635341,299.044362409,27.6001286844,18.8403314894,8.75979719496
 04/25  19:00:00,727.735170188,28.4742721164,2.26340019952,0.0,249.203635341,299.044362409,51.2722759191,44.7148983743,6.55737754477
 04/25  20:00:00,576.310715526,28.4742721164,0.0,0.0,149.522181205,249.203635341,91.6704120217,82.9259268764,8.74448514523
 04/25  21:00:00,551.87837843,28.4742721164,0.0,0.0,149.522181205,249.203635341,109.234348201,104.868432735,4.36591546581
 04/25  22:00:00,349.356879602,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010572549,0.0,2.19010572549
 04/25  23:00:00,299.992120511,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006345691,0.0,2.19006345691
 04/25  24:00:00,287.769922824,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903651569,0.0,2.1903651569
 04/26  01:00:00,287.769920433,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031673921,0.0,2.19031673921
 04/26  02:00:00,287.769920442,0.0,0.0,0.0,24.9203635341,199.362908273,4.3604930944,0.0,4.3604930944
 04/26  03:00:00,287.769920314,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017618341,0.0,2.19017618341
 04/26  04:00:00,299.992118002,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012920666,0.0,2.19012920666
 04/26  05:00:00,340.814681308,0.0,0.0,0.0,49.8407270682,199.362908273,4.36583080896,0.0,4.36583080896
 04/26  06:00:00,377.576874354,30.3725400894,0.0,0.0,49.8407270682,199.362908273,292.268590666,290.076746285,2.19184438119
 04/26  07:00:00,499.725562564,28.4742721164,0.0,0.0,149.522181205,199.362908273,186.774002891,178.02192012,8.75208277141
 04/26  08:00:00,1047.9085996,28.498667032,0.0,0.0,448.566543614,448.566543614,67.3886656986,49.7819297178,17.6067359808
 04/26  09:00:00,1011.73413622,29.0022107134,0.0,0.0,448.566543614,448.566543614,50.425164915,32.7956833903,17.6294815247
 04/26  10:00:00,1055.95207847,29.1090302602,34.0491256268,0.0,448.566543614,448.566543614,37.0746377151,19.438914996,17.6357227191
 04/26  11:00:00,1129.91561487,29.6778329917,87.3536118662,0.0,448.566543614,448.566543614,34.1513858006,12.0342600917,22.1171257089
 04/26  12:00:00,1155.55426181,29.3777054329,160.980896542,0.0,448.566543614,398.725816546,39.7228808572,13.0785088063,26.6443720509
 04/26  13:00:00,1295.83108649,32.1939745827,247.104587022,0.0,448.566543614,448.566543614,26.3478008939,1.9456765381,24.4021243558
 04/26  14:00:00,1337.1027685,32.4277779926,287.116688621,0.0,448.566543614,448.566543614,15.6160425694,0.215321063488,15.4007215059
 04/26  15:00:00,1346.48885254,32.4499176228,295.744098419,0.0,448.566543614,448.566543614,15.3924852746,0.0,15.3924852746
 04/26  16:00:00,1397.52217162,34.1577100609,296.165203571,0.0,448.566543614,448.566543614,19.8818859329,0.0,19.8818859329
 04/26  17:00:00,1280.08679386,31.5656141459,294.202648129,0.0,348.885089477,398.725816546,13.1545370236,0.0,13.1545370236
 04/26  18:00:00,1074.39242725,29.0473183402,290.415559736,0.0,249.203635341,299.044362409,9.29913561728,0.53977609301,8.75935952427
 04/26  19:00:00,929.01657699,28.4742721164,148.658317231,0.0,249.203635341,299.044362409,18.5518645145,11.9933286818,6.55853583268
 04/26  20:00:00,591.776172981,28.4742721164,2.79630252965,0.0,149.522181205,249.203635341,46.7006218569,37.9559962206,8.74462563636
 04/26  21:00:00,551.850966547,28.4742721164,0.0,0.0,149.522181205,249.203635341,72.9315085152,68.566118786,4.36538972916
 04/26  22:00:00,349.356877023,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014996525,0.0,2.19014996525
 04/26  23:00:00,299.992117958,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010275307,0.0,2.19010275307
 04/26  24:00:00,287.769920301,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005557605,0.0,2.19005557605
 04/27  01:00:00,287.76991798,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034533515,0.0,2.19034533515
 04/27  02:00:00,287.769917918,0.0,0.0,0.0,24.9203635341,199.362908273,4.36053547563,0.0,4.36053547563
 04/27  03:00:00,287.769917747,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018996321,0.0,2.19018996321
 04/27  04:00:00,299.992115446,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013804423,0.0,2.19013804423
 04/27  05:00:00,340.814677258,0.0,0.0,0.0,49.8407270682,199.362908273,4.36581501133,0.0,4.36581501133
 04/27  06:00:00,377.702538297,30.5278729742,0.0,0.0,49.8407270682,199.362908273,253.587425138,251.395593153,2.19183198528
 04/27  07:00:00,499.708847858,28.4742721164,0.0,0.0,149.522181205,199.362908273,165.095574357,156.343118645,8.75245571247
 04/27  08:00:00,1054.31292215,28.6111962152,0.000219134498137,0.0,448.566543614,448.566543614,58.8153913206,41.2098130113,17.6055783094
 04/27  09:00:00,1011.98023503,29.253894647,0.0,0.0,448.566543614,448.566543614,43.1298940906,25.5020114961,17.6278825945
 04/27  10:00:00,1009.61078854,29.5000156861,8.1547561425,0.0,448.566543614,448.566543614,31.7453925406,14.1098508017,17.6355417389
 04/27  11:00:00,1137.67191778,30.068195959,94.5703508798,0.0,448.566543614,448.566543614,27.6636757851,5.5468139789,22.1168618062
 04/27  12:00:00,1250.79626794,29.6709592184,253.088060111,0.0,448.566543614,398.725816546,29.7532629151,5.32468760387,24.4285753112
 04/27  13:00:00,1364.01945451,32.9813869109,309.870429658,0.0,448.566543614,448.566543614,27.3843094942,0.768651833847,26.6156576604
 04/27  14:00:00,1387.62273535,33.3960144967,330.123334362,0.0,448.566543614,448.566543614,15.3977569971,0.0,15.3977569971
 04/27  15:00:00,1416.65481404,33.7669143963,357.089596004,0.0,448.566543614,448.566543614,15.3955854934,0.0,15.3955854934
 04/27  16:00:00,1487.35853657,35.5957507804,375.294046402,0.0,448.566543614,448.566543614,19.8793794403,0.0,19.8793794403
 04/27  17:00:00,1384.85972021,31.8805112637,380.566592603,0.0,348.885089477,398.725816546,10.9663481917,0.0,10.9663481917
 04/27  18:00:00,1176.8727341,28.5774772416,375.248003053,0.0,249.203635341,299.044362409,10.943447479,0.0,10.943447479
 04/27  19:00:00,1170.19124057,28.4742721164,368.03993395,0.0,249.203635341,299.044362409,6.80937274264,0.250632643944,6.55874009869
 04/27  20:00:00,1032.67771926,28.4742721164,358.292132938,0.0,149.522181205,249.203635341,22.9498535495,14.2054604354,8.74439311406
 04/27  21:00:00,979.334721829,28.4742721164,336.136505213,0.0,149.522181205,249.203635341,35.3836032746,33.1908329316,2.19277034297
 04/27  22:00:00,349.356874976,0.0,0.0,0.0,49.8407270682,199.362908273,4.36055897109,0.0,4.36055897109
 04/27  23:00:00,299.992115616,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020041059,0.0,2.19020041059
 04/27  24:00:00,287.769917691,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014824458,0.0,2.19014824458
 04/28  01:00:00,287.769915111,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008916527,0.0,2.19008916527
 04/28  02:00:00,287.769915243,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003263456,0.0,2.19003263456
