Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/28  03:00:00,287.769915451,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031703331,0.0,2.19031703331
 04/28  04:00:00,299.992113189,0.0,0.0,0.0,24.9203635341,199.362908273,4.36046334848,0.0,4.36046334848
 04/28  05:00:00,340.814672796,0.0,0.0,0.0,49.8407270682,199.362908273,2.19263016787,0.0,2.19263016787
 04/28  06:00:00,378.279190253,31.2152848612,0.0,0.0,49.8407270682,199.362908273,109.533382366,105.169132157,4.36425020918
 04/28  07:00:00,499.638000736,28.4742721164,0.0,0.0,149.522181205,199.362908273,71.6578993691,62.9057972534,8.75210211571
 04/28  08:00:00,1048.21836898,28.829520859,0.0,0.0,448.566543614,448.566543614,37.5477511365,22.140948455,15.4068026815
 04/28  09:00:00,1012.96266852,30.2458387567,0.0,0.0,448.566543614,448.566543614,30.6134958093,12.9873825491,17.6261132602
 04/28  10:00:00,964.386012337,30.5621236634,0.0,0.0,448.566543614,448.566543614,24.4556245878,6.82178893932,17.6338356485
 04/28  11:00:00,964.878186671,31.0531765744,0.0,0.0,448.566543614,448.566543614,25.2240174207,3.11043019121,22.1135872295
 04/28  12:00:00,975.19191938,30.2973070354,9.9623100317,0.0,448.566543614,398.725816546,33.0178862775,6.36938530949,26.648500968
 04/28  13:00:00,1098.4941535,33.6431516455,52.8078742378,0.0,448.566543614,448.566543614,25.1694409575,0.771470981853,24.3979699757
 04/28  14:00:00,1131.86603203,33.6079204829,85.3933187676,0.0,448.566543614,448.566543614,15.3981365286,0.0,15.3981365286
 04/28  15:00:00,1173.78831928,33.4376802739,126.392815581,0.0,448.566543614,448.566543614,15.391085486,0.0,15.391085486
 04/28  16:00:00,1309.07412382,35.1947136883,209.201634433,0.0,448.566543614,448.566543614,19.8764843495,0.0,19.8764843495
 04/28  17:00:00,1147.33340916,32.0870906458,164.813460003,0.0,348.885089477,398.725816546,13.154838622,0.0,13.154838622
 04/28  18:00:00,870.778288388,28.9438438829,92.3281857437,0.0,249.203635341,299.044362409,9.43130680361,0.671863840776,8.75944296283
 04/28  19:00:00,791.964003336,28.4742721164,27.6755581785,0.0,249.203635341,299.044362409,19.3977758104,12.8399183643,6.55785744614
 04/28  20:00:00,576.274051745,28.4742721164,0.0,0.0,149.522181205,249.203635341,43.4240302391,34.679545638,8.74448460101
 04/28  21:00:00,598.433574999,28.4742721164,0.00225207291397,0.0,149.522181205,249.203635341,63.3020065472,58.9365628485,4.36544369871
 04/28  22:00:00,349.356871927,0.0,0.0,0.0,49.8407270682,199.362908273,2.19013726545,0.0,2.19013726545
 04/28  23:00:00,299.992112866,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900801614,0.0,2.1900801614
 04/28  24:00:00,287.769915209,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900230939,0.0,2.1900230939
 04/29  01:00:00,237.92918573,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030089938,0.0,2.19030089938
 04/29  02:00:00,237.929185689,0.0,0.0,0.0,24.9203635341,149.522181205,4.36041688733,0.0,4.36041688733
 04/29  03:00:00,237.92918557,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011581033,0.0,2.19011581033
 04/29  04:00:00,250.151383278,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005398713,0.0,2.19005398713
 04/29  05:00:00,266.053578368,0.0,0.0,0.0,24.9203635341,149.522181205,4.36557912605,0.0,4.36557912605
 04/29  06:00:00,377.359867158,30.1626349944,0.0,0.0,49.8407270682,199.362908273,284.31999712,282.12818411,2.19181300928
 04/29  07:00:00,400.045407077,28.4742721164,0.0,0.0,49.8407270682,199.362908273,192.268907185,185.722006154,6.54690103066
 04/29  08:00:00,649.172822241,28.4742721164,0.0,0.0,249.203635341,249.203635341,88.6787028408,82.1208898834,6.5578129574
 04/29  09:00:00,612.488706757,28.4747134957,0.0,0.0,249.203635341,249.203635341,63.2178118597,54.4597786432,8.7580332165
 04/29  10:00:00,563.591500057,28.4742721164,0.0,0.0,249.203635341,249.203635341,53.9601059756,45.2086587053,8.75144727034
 04/29  11:00:00,584.141819752,28.4742721164,7.1586257521,0.0,249.203635341,249.203635341,48.6532521231,37.7003242641,10.952927859
 04/29  12:00:00,687.436375286,28.5089449477,57.760940685,0.0,249.203635341,249.203635341,43.8741822544,32.9361149337,10.9380673207
 04/29  13:00:00,792.371629848,28.8663576564,147.219360673,0.0,249.203635341,249.203635341,33.9260410337,25.1758608752,8.75018015843
 04/29  14:00:00,653.879729786,28.4823270863,255.795526144,0.0,74.7610906023,174.442544739,20.6902264855,14.1331228709,6.55710361461
 04/29  15:00:00,686.374135947,28.4742721164,286.536514888,0.0,74.7610906023,174.442544739,17.1895380082,10.6375427186,6.55199528967
 04/29  16:00:00,739.224820321,28.605357291,289.627259842,0.0,74.7610906023,174.442544739,23.0282788925,16.47436161,6.55391728254
 04/29  17:00:00,699.758719163,28.7561138786,288.099482126,0.0,24.9203635341,149.522181205,32.8217167356,30.629750939,2.19196579661
 04/29  18:00:00,487.247354326,12.1427718442,128.168253961,0.0,24.9203635341,149.522181205,4.36419167499,0.0,4.36419167499
 04/29  19:00:00,289.31088046,0.0,0.0,0.0,24.9203635341,149.522181205,2.19199084907,0.0,2.19199084907
 04/29  20:00:00,323.485547605,0.0,0.0,0.0,24.9203635341,149.522181205,4.36376930591,0.0,4.36376930591
 04/29  21:00:00,299.042129256,0.0,0.0,0.0,24.9203635341,149.522181205,4.36705190061,0.0,4.36705190061
 04/29  22:00:00,274.595778806,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022386424,0.0,2.19022386424
 04/29  23:00:00,250.151383222,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016173256,0.0,2.19016173256
 04/29  24:00:00,237.929185562,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009963077,0.0,2.19009963077
 04/30  01:00:00,237.928694899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910512972,0.0,2.18910512972
 04/30  02:00:00,237.928694872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929208766,0.0,2.18929208766
 04/30  03:00:00,237.928694888,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920060879,0.0,2.18920060879
 04/30  04:00:00,250.150892755,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891089537,0.0,2.1891089537
 04/30  05:00:00,266.053086268,0.0,0.0,0.0,24.9203635341,149.522181205,4.36404017669,0.0,4.36404017669
 04/30  06:00:00,272.222079547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936548561,0.0,2.18936548561
 04/30  07:00:00,296.666475089,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927581509,0.0,2.18927581509
 04/30  08:00:00,309.110605464,12.4441303819,0.0,0.0,24.9203635341,149.522181205,2.18935079616,0.0,2.18935079616
 04/30  09:00:00,348.752299811,17.4662171586,22.663160564,0.0,24.9203635341,149.522181205,1.57648978866,0.0,1.57648978866
 04/30  10:00:00,403.134982338,13.6034526022,111.968963343,0.0,24.9203635341,149.522181205,0.632450119697,0.0,0.632450119697
 04/30  11:00:00,211.112066859,0.0,0.0,0.0,24.9203635341,149.522181205,4.36229603561,0.0,4.36229603561
 04/30  12:00:00,211.112066406,0.0,0.0,0.0,24.9203635341,149.522181205,2.19120090801,0.0,2.19120090801
 04/30  13:00:00,211.113531242,0.0,0.0,0.0,24.9203635341,149.522181205,4.36735199469,0.0,4.36735199469
 04/30  14:00:00,352.02983178,7.61382690694,104.763899871,0.0,24.9203635341,149.522181205,4.36224023538,0.0,4.36224023538
 04/30  15:00:00,530.947239317,15.256036333,222.88623023,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  16:00:00,699.879598665,22.7461053849,324.995667468,0.0,24.9203635341,149.522181205,2.18934846274,0.0,2.18934846274
 04/30  17:00:00,689.770737969,18.275977654,286.110226874,0.0,24.9203635341,149.522181205,2.18908458916,0.0,2.18908458916
 04/30  18:00:00,744.538493445,22.6592610116,338.377769491,0.0,24.9203635341,149.522181205,2.18933080356,0.0,2.18933080356
 04/30  19:00:00,375.516891014,4.19027630759,66.4798954563,0.0,24.9203635341,149.522181205,2.18934969403,0.0,2.18934969403
 04/30  20:00:00,323.484079512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920095687,0.0,2.18920095687
 04/30  21:00:00,299.041148699,0.0,0.0,0.0,24.9203635341,149.522181205,4.36354613206,0.0,4.36354613206
 04/30  22:00:00,274.595288268,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917996489,0.0,2.18917996489
 04/30  23:00:00,250.150892716,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893654708,0.0,2.1893654708
 04/30  24:00:00,237.928694824,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927325517,0.0,2.18927325517
 05/01  01:00:00,287.769907371,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006252181,0.0,2.19006252181
 05/01  02:00:00,287.769907304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999090513,0.0,2.18999090513
 05/01  03:00:00,287.769907282,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025719505,0.0,2.19025719505
 05/01  04:00:00,299.992105072,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018528545,0.0,2.19018528545
 05/01  05:00:00,340.814660547,0.0,0.0,0.0,49.8407270682,199.362908273,4.36540928313,0.0,4.36540928313
 05/01  06:00:00,376.238554683,29.1053087655,0.0,0.0,49.8407270682,199.362908273,201.953127115,197.589477119,4.36364999603
 05/01  07:00:00,499.689425768,28.4742721164,0.0,0.0,149.522181205,199.362908273,140.192170979,131.442265866,8.74990511264
 05/01  08:00:00,1047.86476701,28.4742721164,0.0,0.0,448.566543614,448.566543614,39.8406647375,24.4374341302,15.4032306073
 05/01  09:00:00,1105.77863263,28.4742721164,42.9479747059,0.0,448.566543614,448.566543614,26.3049583794,8.68049202864,17.6244663508
 05/01  10:00:00,1210.86435317,28.4742721164,167.386097731,0.0,448.566543614,448.566543614,20.0164792395,2.3852586501,17.6312205894
 05/01  11:00:00,1268.57877988,28.6403506581,223.432175,0.0,448.566543614,448.566543614,21.5107506116,1.61161356286,19.8991370488
 05/01  12:00:00,1262.9629033,29.1923322696,266.068140836,0.0,448.566543614,398.725816546,28.2161989184,1.57053450123,26.6456644172
 05/01  13:00:00,1332.37661437,29.634734149,284.46874938,0.0,448.566543614,448.566543614,24.4929313361,0.102454328535,24.3904770075
 05/01  14:00:00,1331.78202656,30.2483587789,283.268345506,0.0,448.566543614,448.566543614,15.3954626638,0.0,15.3954626638
 05/01  15:00:00,1319.98854448,30.4590559248,272.29195187,0.0,448.566543614,448.566543614,15.3899643273,0.0,15.3899643273
 05/01  16:00:00,1373.44341515,31.2400633581,275.769757971,0.0,448.566543614,448.566543614,19.8781537166,0.0,19.8781537166
 05/01  17:00:00,1209.38994285,28.4991355281,228.663541547,0.0,348.885089477,398.725816546,10.965539346,0.0,10.965539346
 05/01  18:00:00,899.92663915,28.4742721164,121.156942193,0.0,249.203635341,299.044362409,13.7462092589,2.80344263723,10.9427666216
 05/01  19:00:00,826.664255279,28.4742721164,57.1981579773,0.0,249.203635341,299.044362409,26.1532367772,19.5949810949,6.55825568236
 05/01  20:00:00,685.34929663,28.4742721164,32.0757417278,0.0,149.522181205,249.203635341,65.6163460683,56.8729860295,8.74336003883
 05/01  21:00:00,660.195515133,28.4742721164,31.35887063,0.0,149.522181205,249.203635341,74.6386794507,72.4461118777,2.19256757298
 05/01  22:00:00,349.356864556,0.0,0.0,0.0,49.8407270682,199.362908273,4.36029149662,0.0,4.36029149662
 05/01  23:00:00,299.992105373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996924418,0.0,2.18996924418
 05/01  24:00:00,287.769907378,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023515074,0.0,2.19023515074
 05/02  01:00:00,287.769904564,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015496842,0.0,2.19015496842
 05/02  02:00:00,287.769904587,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007828687,0.0,2.19007828687
 05/02  03:00:00,287.769904724,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900015146,0.0,2.1900015146
 05/02  04:00:00,299.992102737,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026156588,0.0,2.19026156588
 05/02  05:00:00,340.814655786,0.0,0.0,0.0,49.8407270682,199.362908273,4.36568435615,0.0,4.36568435615
 05/02  06:00:00,389.880616028,30.1596044662,0.000560132659002,0.0,49.8407270682,199.362908273,190.605698698,186.241959504,4.36373919442
 05/02  07:00:00,524.915009586,28.4742721164,0.000537950750561,0.0,149.522181205,199.362908273,184.068104552,175.316837755,8.75126679637
 05/02  08:00:00,1085.68428512,28.4742721164,0.00181894456294,0.0,448.566543614,448.566543614,78.4115004739,63.0093839374,15.4021165365
 05/02  09:00:00,1084.71777988,28.4742721164,10.0089888926,0.0,448.566543614,448.566543614,68.461365898,50.8400020147,17.6213638833
 05/02  10:00:00,1019.92152736,28.4742721164,6.8926614367,0.0,448.566543614,448.566543614,60.0368202362,42.4092173995,17.6276028367
 05/02  11:00:00,1074.73775289,28.5590543435,35.1432361708,0.0,448.566543614,448.566543614,34.9627114162,15.0628153821,19.8998960341
 05/02  12:00:00,1112.40623529,28.4742721164,119.78487611,0.0,448.566543614,398.725816546,34.9809267801,8.3354030622,26.6455237179
 05/02  13:00:00,1198.31444323,29.3588116595,154.224142307,0.0,448.566543614,448.566543614,26.6432988776,2.25410699185,24.3891918857
 05/02  14:00:00,1302.15006266,29.8963141069,254.41417436,0.0,448.566543614,448.566543614,16.3039783353,0.908956304602,15.3950220307
 05/02  15:00:00,1348.01707155,30.5429422808,297.41190108,0.0,448.566543614,448.566543614,15.4078829633,0.0192993021261,15.3885836612
 05/02  16:00:00,1403.63232738,31.9878481902,302.679522622,0.0,448.566543614,448.566543614,19.8765143872,0.0,19.8765143872
 05/02  17:00:00,1289.94311705,30.2891786411,303.559961197,0.0,348.885089477,398.725816546,11.663356917,0.699905597167,10.9634513198
 05/02  18:00:00,1083.87628725,28.6767292686,299.514791661,0.0,249.203635341,299.044362409,26.4070175417,15.4651435904,10.9418739513
 05/02  19:00:00,962.783994246,28.4742721164,189.844921733,0.0,249.203635341,299.044362409,35.0385931629,28.4808811015,6.55771206139
 05/02  20:00:00,748.246370778,28.4742721164,92.9339356353,0.0,149.522181205,249.203635341,57.4293292757,48.6862519796,8.74307729607
 05/02  21:00:00,607.420002426,28.4742721164,17.0912523745,0.0,149.522181205,249.203635341,79.0223127874,76.8294174546,2.19289533285
 05/02  22:00:00,349.356861905,0.0,0.0,0.0,49.8407270682,199.362908273,2.18998311862,0.0,2.18998311862
 05/02  23:00:00,299.992102709,0.0,0.0,0.0,24.9203635341,199.362908273,4.36029067141,0.0,4.36029067141
 05/02  24:00:00,287.769904813,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002955686,0.0,2.19002955686
 05/03  01:00:00,287.769902027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994435489,0.0,2.18994435489
 05/03  02:00:00,287.76990194,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019871538,0.0,2.19019871538
 05/03  03:00:00,287.769901928,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011680992,0.0,2.19011680992
 05/03  04:00:00,299.992099849,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003483878,0.0,2.19003483878
 05/03  05:00:00,340.814651945,0.0,0.0,0.0,49.8407270682,199.362908273,4.36519685553,0.0,4.36519685553
 05/03  06:00:00,377.353868302,30.1578477191,0.0,0.0,49.8407270682,199.362908273,286.931666393,282.56774356,4.36392283302
 05/03  07:00:00,499.715489445,28.4742721164,0.0,0.0,149.522181205,199.362908273,175.468873368,166.718237817,8.75063555033
 05/03  08:00:00,1047.89464254,28.4923975353,0.0,0.0,448.566543614,448.566543614,55.6559371715,40.2525493235,15.403387848
 05/03  09:00:00,1045.17118512,28.9333367226,7.97974097375,0.0,448.566543614,448.566543614,40.6056189762,22.9831021838,17.6225167925
 05/03  10:00:00,1168.39331642,28.8312298205,125.332900021,0.0,448.566543614,448.566543614,27.7325181128,10.104049181,17.6284689318
 05/03  11:00:00,1304.33337481,29.3206937946,257.469737101,0.0,448.566543614,448.566543614,23.0616628218,3.16404925908,19.8976135627
 05/03  12:00:00,1287.70037008,29.0606897464,290.191962999,0.0,448.566543614,398.725816546,31.1166566322,4.47927680267,26.6373798295
 05/03  13:00:00,1348.84299262,31.4081779772,298.102357059,0.0,448.566543614,448.566543614,25.3765929063,0.988693799445,24.3878991068
 05/03  14:00:00,1358.52762008,31.8185042858,305.579942822,0.0,448.566543614,448.566543614,15.3945782227,0.0,15.3945782227
 05/03  15:00:00,1365.51112932,32.1393550198,311.478248273,0.0,448.566543614,448.566543614,15.3907671736,0.0,15.3907671736
 05/03  16:00:00,1416.71587581,33.7471390695,312.171016816,0.0,448.566543614,448.566543614,19.8689245244,0.0,19.8689245244
 05/03  17:00:00,1295.34001295,31.3437445197,307.147071148,0.0,348.885089477,398.725816546,10.9658647802,0.0,10.9658647802
 05/03  18:00:00,1085.58269885,29.0309433138,300.873235115,0.0,249.203635341,299.044362409,8.84051538633,0.0835100322943,8.75700535403
 05/03  19:00:00,967.333994089,28.4742721164,194.40682401,0.0,249.203635341,299.044362409,16.244934038,7.50865651859,8.73627751943
 05/03  20:00:00,715.995621259,28.4742721164,61.8672497307,0.0,149.522181205,249.203635341,36.3651011978,29.8024757892,6.56262540861
 05/03  21:00:00,610.240723313,28.4742721164,7.69832852755,0.0,149.522181205,249.203635341,58.6127419453,54.2473554286,4.3653865167
 05/03  22:00:00,349.356858683,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011139376,0.0,2.19011139376
 05/03  23:00:00,299.992099639,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900291201,0.0,2.1900291201
 05/03  24:00:00,287.769901997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994687879,0.0,2.18994687879
 05/04  01:00:00,287.769899406,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019426733,0.0,2.19019426733
 05/04  02:00:00,287.769899431,0.0,0.0,0.0,24.9203635341,199.362908273,4.3601280271,0.0,4.3601280271
 05/04  03:00:00,287.769899468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993357036,0.0,2.18993357036
 05/04  04:00:00,299.992097101,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901814701,0.0,2.1901814701
 05/04  05:00:00,332.2709809,0.0,0.0,0.0,49.8407270682,199.362908273,4.36576758949,0.0,4.36576758949
 05/04  06:00:00,377.834952867,30.7439692248,0.0,0.0,49.8407270682,199.362908273,144.514544365,142.322700177,2.19184418817
 05/04  07:00:00,499.653411417,28.4742721164,0.0,0.0,149.522181205,199.362908273,92.8699145164,84.118902984,8.75101153235
 05/04  08:00:00,1153.38466938,28.5073494549,40.7713739059,0.0,448.566543614,448.566543614,36.8093926705,21.4097777234,15.3996149471
 05/04  09:00:00,1286.87127359,29.2568453424,192.66427003,0.0,448.566543614,448.566543614,25.3185968753,7.69749691085,17.6210999644
 05/04  10:00:00,1341.93281853,29.803218475,292.808392329,0.0,448.566543614,448.566543614,19.714368617,2.08549121893,17.628877398
 05/04  11:00:00,1356.72339671,30.4376398435,305.161329551,0.0,448.566543614,448.566543614,23.4891793612,1.38375739688,22.1054219644
 05/04  12:00:00,1316.8354979,29.663600934,314.034586138,0.0,448.566543614,398.725816546,25.6798548333,1.2608722286,24.4189826047
 05/04  13:00:00,1381.60341836,32.9954255266,323.793061557,0.0,448.566543614,448.566543614,24.413689698,0.0277553469278,24.3859343511
 05/04  14:00:00,1392.89841733,33.6015274634,333.779355715,0.0,448.566543614,448.566543614,15.3931187688,0.0,15.3931187688
 05/04  15:00:00,1384.97935718,33.7234245104,327.795260913,0.0,448.566543614,448.566543614,15.3873849107,0.0,15.3873849107
 05/04  16:00:00,1416.63456157,33.2458708798,313.654115906,0.0,448.566543614,448.566543614,19.8718081927,0.0,19.8718081927
 05/04  17:00:00,1288.99168984,29.7719990609,304.168243793,0.0,348.885089477,398.725816546,10.9643005881,0.0,10.9643005881
 05/04  18:00:00,1059.53581918,28.4742721164,277.154581368,0.0,249.203635341,299.044362409,10.9406490651,0.0,10.9406490651
 05/04  19:00:00,970.497776316,28.4742721164,197.254374618,0.0,249.203635341,299.044362409,9.67338460442,3.11723643225,6.55614817217
 05/04  20:00:00,779.213436337,28.4742721164,123.118632719,0.0,149.522181205,249.203635341,47.5086422749,40.9460289249,6.56261335001
 05/04  21:00:00,721.921102146,28.4742721164,91.0463865516,0.0,149.522181205,249.203635341,65.997146928,61.6316887347,4.3654581933
 05/04  22:00:00,349.356856133,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007113437,0.0,2.19007113437
 05/04  23:00:00,299.992097061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998275905,0.0,2.18998275905
 05/04  24:00:00,287.769899502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977860825,0.0,2.18977860825
 05/05  01:00:00,287.769896678,0.0,0.0,0.0,24.9203635341,199.362908273,4.3601829925,0.0,4.3601829925
 05/05  02:00:00,287.769896665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995358559,0.0,2.18995358559
 05/05  03:00:00,287.769896581,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019535415,0.0,2.19019535415
 05/05  04:00:00,299.992094256,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010313678,0.0,2.19010313678
 05/05  05:00:00,332.270976699,0.0,0.0,0.0,49.8407270682,199.362908273,4.36547113876,0.0,4.36547113876
 05/05  06:00:00,520.008413936,31.3098075399,72.5114483783,0.0,49.8407270682,199.362908273,100.985894293,98.7942707347,2.19162355868
 05/05  07:00:00,763.163226368,28.4742721164,180.79965346,0.0,149.522181205,199.362908273,108.364916029,99.6155462599,8.74936976952
 05/05  08:00:00,1377.98340253,28.4742721164,241.807136345,0.0,448.566543614,448.566543614,45.6968129735,30.2964634136,15.4003495599
 05/05  09:00:00,1432.4656027,28.7416935892,329.825875334,0.0,448.566543614,448.566543614,23.6882793244,6.06796342025,17.6203159041
 05/05  10:00:00,1434.06469072,29.6559089884,373.789675567,0.0,448.566543614,448.566543614,18.7113481724,1.08251244896,17.6288357235
 05/05  11:00:00,1501.71630729,31.6673365082,435.171731458,0.0,448.566543614,448.566543614,22.1841806445,0.0795972251724,22.1045834193
 05/05  12:00:00,1498.00856406,31.2571891523,480.19775618,0.0,448.566543614,398.725816546,24.4169803271,0.0,24.4169803271
 05/05  13:00:00,1540.14148037,35.1848424154,468.563747376,0.0,448.566543614,448.566543614,24.3833151642,0.0,24.3833151642
 05/05  14:00:00,1531.352834,35.6962068832,459.273443711,0.0,448.566543614,448.566543614,15.3936560981,0.0,15.3936560981
 05/05  15:00:00,1533.14055557,35.4479218108,461.309935346,0.0,448.566543614,448.566543614,15.3886002535,0.0,15.3886002535
 05/05  16:00:00,1580.84784539,36.837334801,458.733684163,0.0,448.566543614,448.566543614,19.8695245499,0.0,19.8695245499
 05/05  17:00:00,1482.08902969,31.7761797427,477.900348332,0.0,348.885089477,398.725816546,10.965048819,0.0,10.965048819
 05/05  18:00:00,1291.65020531,28.5367268232,490.06630958,0.0,249.203635341,299.044362409,8.75690089362,0.0,8.75690089362
 05/05  19:00:00,1279.82869883,28.4742721164,485.667233195,0.0,249.203635341,299.044362409,8.73610905756,0.0,8.73610905756
 05/05  20:00:00,1133.44835391,28.4742721164,456.719664388,0.0,149.522181205,249.203635341,9.42104937389,2.85878457522,6.56226479868
 05/05  21:00:00,1074.87377756,28.4742721164,426.101963155,0.0,149.522181205,249.203635341,28.4284474652,24.0631903697,4.36525709546
 05/05  22:00:00,349.356853215,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004805434,0.0,2.19004805434
 05/05  23:00:00,299.992094198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995558406,0.0,2.18995558406
 05/05  24:00:00,287.76989653,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019688704,0.0,2.19019688704
 05/06  01:00:00,237.92916675,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009802682,0.0,2.19009802682
 05/06  02:00:00,237.929166912,0.0,0.0,0.0,24.9203635341,149.522181205,4.3599049121,0.0,4.3599049121
 05/06  03:00:00,237.929166937,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013958654,0.0,2.19013958654
 05/06  04:00:00,250.151364549,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004223975,0.0,2.19004223975
 05/06  05:00:00,257.509881321,0.0,0.0,0.0,24.9203635341,149.522181205,4.36541848147,0.0,4.36541848147
 05/06  06:00:00,866.695110927,31.1505414197,400.062373507,0.0,49.8407270682,199.362908273,30.7337922997,28.5421322069,2.19166009279
 05/06  07:00:00,920.885748036,28.4742721164,422.738493128,0.0,49.8407270682,199.362908273,33.8079339921,29.4371512591,4.37078273301
 05/06  08:00:00,1223.41732293,28.4742721164,471.730884836,0.0,249.203635341,249.203635341,20.3754024805,11.6401248228,8.73527765778
 05/06  09:00:00,1185.36792546,28.8899720898,469.936045727,0.0,249.203635341,249.203635341,11.5486170089,2.79124749464,8.75736951427
 05/06  10:00:00,1154.6574462,28.8255546676,488.181234008,0.0,249.203635341,249.203635341,9.53386790986,0.78512392263,8.74874398723
 05/06  11:00:00,1151.97675001,29.1588206186,485.165812035,0.0,249.203635341,249.203635341,11.0889948738,0.139490020166,10.9495048537
 05/06  12:00:00,1146.58590068,30.2221941871,478.713147305,0.0,249.203635341,249.203635341,8.75336200506,0.0,8.75336200506
 05/06  13:00:00,1139.19744754,30.7867216346,470.76065114,0.0,249.203635341,249.203635341,8.7500654315,0.0,8.7500654315
 05/06  14:00:00,889.637699613,29.6629688055,471.530231311,0.0,74.7610906023,174.442544739,6.5568313851,0.0,6.5568313851
 05/06  15:00:00,897.985297243,29.2749214306,480.266845611,0.0,74.7610906023,174.442544739,6.55108420917,0.0,6.55108420917
 05/06  16:00:00,952.731243137,28.6413290319,486.757107391,0.0,74.7610906023,174.442544739,6.553453266,0.0,6.553453266
 05/06  17:00:00,925.534427032,28.4742721164,497.825221725,0.0,24.9203635341,149.522181205,2.21627241229,0.0245456840947,2.19172672819
 05/06  18:00:00,570.452141361,11.0480635414,214.075618959,0.0,24.9203635341,149.522181205,4.36381956239,0.0,4.36381956239
 05/06  19:00:00,289.310854053,0.0,0.0,0.0,24.9203635341,149.522181205,2.19186162159,0.0,2.19186162159
 05/06  20:00:00,323.485521597,0.0,0.0,0.0,24.9203635341,149.522181205,4.36385770206,0.0,4.36385770206
 05/06  21:00:00,299.042095088,0.0,0.0,0.0,24.9203635341,149.522181205,4.3671482521,0.0,4.3671482521
 05/06  22:00:00,274.59576028,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005379123,0.0,2.19005379123
 05/06  23:00:00,250.151364591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995622006,0.0,2.18995622006
 05/06  24:00:00,237.929166809,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019134039,0.0,2.19019134039
 05/07  01:00:00,237.928679803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906231826,0.0,2.18906231826
 05/07  02:00:00,237.928679792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920915804,0.0,2.18920915804
 05/07  03:00:00,237.928679793,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890834803,0.0,2.1890834803
 05/07  04:00:00,250.150877592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922977874,0.0,2.18922977874
 05/07  05:00:00,257.509392438,0.0,0.0,0.0,24.9203635341,149.522181205,2.1916292636,0.0,2.1916292636
 05/07  06:00:00,272.222064358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922731351,0.0,2.18922731351
 05/07  07:00:00,480.634473421,10.3530504286,138.879398649,0.0,24.9203635341,149.522181205,2.18923777769,0.0,2.18923777769
 05/07  08:00:00,682.92057821,17.4340918499,282.814130614,0.0,24.9203635341,149.522181205,2.18924802712,0.0,2.18924802712
 05/07  09:00:00,777.420770501,22.3437800099,397.552953773,0.0,24.9203635341,149.522181205,2.18923067014,0.0,2.18923067014
 05/07  10:00:00,726.594308355,18.5517935414,403.266029288,0.0,24.9203635341,149.522181205,2.18926754004,0.0,2.18926754004
 05/07  11:00:00,785.987273883,20.1413086316,459.380545047,0.0,24.9203635341,149.522181205,2.19107220068,0.0,2.19107220068
 05/07  12:00:00,661.459213299,13.175625293,348.341618788,0.0,24.9203635341,149.522181205,4.36204046423,0.0,4.36204046423
 05/07  13:00:00,782.286979927,20.3196327287,454.818811628,0.0,24.9203635341,149.522181205,4.36753671112,0.0,4.36753671112
 05/07  14:00:00,715.028469133,18.1678581059,391.976003697,0.0,24.9203635341,149.522181205,2.19107017005,0.0,2.19107017005
 05/07  15:00:00,753.166242228,18.8196087736,429.138173656,0.0,24.9203635341,149.522181205,2.18923783543,0.0,2.18923783543
 05/07  16:00:00,656.002269761,11.8944992497,296.65193537,0.0,24.9203635341,149.522181205,2.18927459485,0.0,2.18927459485
 05/07  17:00:00,859.022597773,22.0995304324,442.626064432,0.0,24.9203635341,149.522181205,2.189257082,0.0,2.189257082
 05/07  18:00:00,808.626131259,18.6064538294,399.457118856,0.0,24.9203635341,149.522181205,2.18923958161,0.0,2.18923958161
 05/07  19:00:00,583.409144567,9.64110691625,224.611117259,0.0,24.9203635341,149.522181205,2.18923995821,0.0,2.18923995821
 05/07  20:00:00,323.484064273,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  21:00:00,299.041121657,0.0,0.0,0.0,24.9203635341,149.522181205,4.36387040335,0.0,4.36387040335
 05/07  22:00:00,274.595273102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919696502,0.0,2.18919696502
 05/07  23:00:00,250.150877527,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890705435,0.0,2.1890705435
 05/07  24:00:00,237.928679725,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921620801,0.0,2.18921620801
 05/08  01:00:00,287.769888189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989082977,0.0,2.18989082977
 05/08  02:00:00,287.769888152,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011432388,0.0,2.19011432388
 05/08  03:00:00,287.769888145,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000682812,0.0,2.19000682812
 05/08  04:00:00,299.992086079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989925001,0.0,2.18989925001
 05/08  05:00:00,332.270963311,0.0,0.0,0.0,49.8407270682,199.362908273,4.36526730001,0.0,4.36526730001
 05/08  06:00:00,962.096672512,31.5117080733,481.032120842,0.0,49.8407270682,199.362908273,6.03501665462,1.67148815773,4.36352849689
 05/08  07:00:00,1078.14713509,28.5740414415,475.889112679,0.0,149.522181205,199.362908273,7.54169078401,0.974828337943,6.56686244606
 05/08  08:00:00,1626.48661389,30.8517378923,473.695881486,0.0,448.566543614,448.566543614,17.5951295419,0.0,17.5951295419
 05/08  09:00:00,1573.37335252,33.9452975102,454.154204456,0.0,448.566543614,448.566543614,15.4155622677,0.0,15.4155622677
 05/08  10:00:00,1517.63826086,36.2130450448,445.039670276,0.0,448.566543614,448.566543614,17.6239192385,0.0,17.6239192385
 05/08  11:00:00,1517.29012163,37.8454037508,443.055302323,0.0,448.566543614,448.566543614,22.0990011946,0.0,22.0990011946
 05/08  12:00:00,1469.13339837,36.3609417483,446.218935282,0.0,448.566543614,398.725816546,24.411012166,0.0,24.411012166
 05/08  13:00:00,1516.04983186,41.8952110729,437.761818031,0.0,448.566543614,448.566543614,24.3787074448,0.0,24.3787074448
 05/08  14:00:00,1514.54049281,43.4841096324,434.673255254,0.0,448.566543614,448.566543614,15.3909051975,0.0,15.3909051975
 05/08  15:00:00,1515.34992647,46.4061884192,432.561098557,0.0,448.566543614,448.566543614,13.1867601909,0.0,13.1867601909
 05/08  16:00:00,1562.55819593,47.0201301089,430.261309358,0.0,448.566543614,448.566543614,19.8647561155,0.0,19.8647561155
 05/08  17:00:00,1455.29275905,35.5940975679,447.286199607,0.0,348.885089477,398.725816546,10.9612155973,0.0,10.9612155973
 05/08  18:00:00,1265.42155958,30.4943304814,461.880098512,0.0,249.203635341,299.044362409,10.9399316215,0.0,10.9399316215
 05/08  19:00:00,1246.59221486,29.3295634638,451.575484261,0.0,249.203635341,299.044362409,6.55643561607,0.0,6.55643561607
 05/08  20:00:00,1129.57360124,28.4918766581,450.741103243,0.0,149.522181205,249.203635341,6.5615462676,0.0,6.5615462676
 05/08  21:00:00,1111.54108745,28.4742721164,457.174943597,0.0,149.522181205,249.203635341,4.36504646621,0.0,4.36504646621
 05/08  22:00:00,349.35684519,0.0,0.0,0.0,49.8407270682,199.362908273,2.19012290389,0.0,2.19012290389
 05/08  23:00:00,299.992086103,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001415549,0.0,2.19001415549
 05/08  24:00:00,287.769888489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990627917,0.0,2.18990627917
 05/09  01:00:00,287.769885606,0.0,0.0,0.0,24.9203635341,199.362908273,4.36013460534,0.0,4.36013460534
 05/09  02:00:00,287.769885552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989853885,0.0,2.18989853885
 05/09  03:00:00,287.769885469,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011555752,0.0,2.19011555752
 05/09  04:00:00,299.992083156,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000278691,0.0,2.19000278691
 05/09  05:00:00,332.270958987,0.0,0.0,0.0,49.8407270682,199.362908273,4.365132709,0.0,4.365132709
 05/09  06:00:00,960.60773466,32.9130897105,478.142730084,0.0,49.8407270682,199.362908273,2.61867811718,0.426794940379,2.1918831768
 05/09  07:00:00,1055.42644603,28.6795433727,453.063468698,0.0,149.522181205,199.362908273,9.00055058269,0.250985839299,8.74956474339
 05/09  08:00:00,1606.21683631,35.6484338756,448.62942962,0.0,448.566543614,448.566543614,15.3973013231,0.0,15.3973013231
 05/09  09:00:00,1563.02801982,40.9734889171,436.780698343,0.0,448.566543614,448.566543614,17.6161189718,0.0,17.6161189718
 05/09  10:00:00,1514.59095761,42.9046733557,435.300761624,0.0,448.566543614,448.566543614,17.62426255,0.0,17.62426255
 05/09  11:00:00,1515.01419413,43.6060740854,435.018731082,0.0,448.566543614,448.566543614,19.8887946262,0.0,19.8887946262
 05/09  12:00:00,1465.53734328,40.2912270329,438.692620283,0.0,448.566543614,398.725816546,24.402814954,0.0,24.402814954
 05/09  13:00:00,1517.20578113,46.0994908937,434.713523175,0.0,448.566543614,448.566543614,24.3769604348,0.0,24.3769604348
 05/09  14:00:00,1519.34168686,47.4553852249,435.503195925,0.0,448.566543614,448.566543614,15.3899050641,0.0,15.3899050641
 05/09  15:00:00,1519.39293267,50.8152624584,432.195043589,0.0,448.566543614,448.566543614,15.3848352945,0.0,15.3848352945
 05/09  16:00:00,1569.09981473,52.5719591993,431.2511266,0.0,448.566543614,448.566543614,17.6572595366,0.0,17.6572595366
 05/09  17:00:00,1452.3585311,42.5179553201,437.428133641,0.0,348.885089477,398.725816546,13.1516951752,0.0,13.1516951752
 05/09  18:00:00,1256.66512213,34.130487611,449.487512311,0.0,249.203635341,299.044362409,8.75543292615,0.0,8.75543292615
 05/09  19:00:00,1247.72575812,30.8703521703,459.711913737,0.0,249.203635341,299.044362409,6.55552332045,0.0,6.55552332045
 05/09  20:00:00,1150.37063685,28.7273630138,471.302661952,0.0,149.522181205,249.203635341,8.74158717191,0.0,8.74158717191
 05/09  21:00:00,1129.76368025,28.4926597417,475.379153581,0.0,149.522181205,249.203635341,2.19249624627,0.0,2.19249624627
 05/09  22:00:00,349.356842678,0.0,0.0,0.0,49.8407270682,199.362908273,4.36008352771,0.0,4.36008352771
 05/09  23:00:00,299.992083518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983851896,0.0,2.18983851896
 05/09  24:00:00,287.769885492,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005526645,0.0,2.19005526645
 05/10  01:00:00,287.769882557,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899339342,0.0,2.1899339342
 05/10  02:00:00,287.769882635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964742124,0.0,2.18964742124
 05/10  03:00:00,287.769882558,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002727068,0.0,2.19002727068
 05/10  04:00:00,299.99208045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990935703,0.0,2.18990935703
 05/10  05:00:00,332.270954265,0.0,0.0,0.0,49.8407270682,199.362908273,4.36521308668,0.0,4.36521308668
 05/10  06:00:00,379.414936256,32.417589517,0.0,0.0,49.8407270682,199.362908273,21.5363794002,17.1730717737,4.36330762653
 05/10  07:00:00,499.637440186,28.4742721164,0.0,0.0,149.522181205,199.362908273,69.8086884713,63.2417031313,6.56698534007
 05/10  08:00:00,1050.44331463,31.0569270098,0.0,0.0,448.566543614,448.566543614,34.8542764932,19.4586979235,15.3955785697
 05/10  09:00:00,1015.09567282,32.3875708014,0.0,0.0,448.566543614,448.566543614,19.3548200687,1.74040612978,17.6144139389
 05/10  10:00:00,966.548144444,32.7281129534,0.0,0.0,448.566543614,448.566543614,19.6829750147,2.06094170306,17.6220333117
 05/10  11:00:00,966.780854087,32.957578694,0.0,0.0,448.566543614,448.566543614,21.1181323857,1.23018774204,19.8879446437
 05/10  12:00:00,914.598237293,30.6028275127,0.0,0.0,448.566543614,398.725816546,38.6857317219,12.0654845958,26.6202471261
 05/10  13:00:00,966.832775293,33.0059903149,0.0,0.0,448.566543614,448.566543614,23.5670999268,1.40600587587,22.1610940509
 05/10  14:00:00,967.002865115,33.1858613443,0.0,0.0,448.566543614,448.566543614,16.6257911497,1.23737107632,15.3884200734
 05/10  15:00:00,967.081868943,33.2638224711,0.0,0.0,448.566543614,448.566543614,18.6698040377,3.28665826592,15.3831457718
 05/10  16:00:00,1015.97916377,33.2629112166,0.0,0.0,448.566543614,448.566543614,28.6939252511,8.83212642108,19.86179883
 05/10  17:00:00,900.25052776,30.3832631344,0.0,0.0,348.885089477,398.725816546,40.4257621907,29.4634065752,10.9623556154
 05/10  18:00:00,699.002090124,28.4742721164,0.0,0.0,249.203635341,299.044362409,73.165923441,64.410699958,8.75522348297
 05/10  19:00:00,683.105996408,28.4742721164,0.0,0.0,249.203635341,299.044362409,81.1937690336,74.6383929334,6.55537610014
 05/10  20:00:00,576.341591007,28.4742721164,0.0,0.0,149.522181205,249.203635341,135.470209353,126.72893037,8.74127898336
 05/10  21:00:00,551.915885885,28.4742721164,0.0,0.0,149.522181205,249.203635341,160.187996223,157.995563561,2.19243266225
 05/10  22:00:00,349.356839889,0.0,0.0,0.0,49.8407270682,199.362908273,4.36002248308,0.0,4.36002248308
 05/10  23:00:00,299.992080696,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009606666,0.0,2.19009606666
 05/10  24:00:00,287.769882681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997786386,0.0,2.18997786386
 05/11  01:00:00,287.769879777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985133285,0.0,2.18985133285
 05/11  02:00:00,287.76987972,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005616176,0.0,2.19005616176
 05/11  03:00:00,287.769879704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993316513,0.0,2.18993316513
 05/11  04:00:00,299.992077643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981006941,0.0,2.18981006941
 05/11  05:00:00,332.270949885,0.0,0.0,0.0,49.8407270682,199.362908273,4.36498103513,0.0,4.36498103513
 05/11  06:00:00,378.29111919,31.1813721615,0.0,0.0,49.8407270682,199.362908273,171.551226809,169.359373254,2.19185355517
 05/11  07:00:00,499.700058039,28.4742721164,0.0,0.0,149.522181205,199.362908273,157.015008844,148.265959542,8.74904930213
 05/11  08:00:00,1047.87749909,28.4742721164,0.0,0.0,448.566543614,448.566543614,57.7533114883,42.3585629986,15.3947484897
 05/11  09:00:00,1324.67121886,28.9656692619,232.267402181,0.0,448.566543614,448.566543614,36.398628745,18.7840539988,17.6145747462
 05/11  10:00:00,1418.29931325,29.7472151273,366.126406109,0.0,448.566543614,448.566543614,25.0366250067,7.41526698965,17.621358017
 05/11  11:00:00,1417.49486199,30.2739335458,362.847784981,0.0,448.566543614,448.566543614,22.1473273574,2.26068241956,19.8866449378
 05/11  12:00:00,1365.12244656,28.7086078476,362.235659397,0.0,448.566543614,398.725816546,27.911713251,3.51027800677,24.4014352442
 05/11  13:00:00,1428.37964778,31.3642505102,370.122065113,0.0,448.566543614,448.566543614,24.8110362564,0.436930756668,24.3741054997
 05/11  14:00:00,1442.64875394,32.5152931136,378.19335837,0.0,448.566543614,448.566543614,15.3894098987,0.0,15.3894098987
 05/11  15:00:00,1458.32726214,33.3642404371,390.690459985,0.0,448.566543614,448.566543614,13.1895434202,0.0,13.1895434202
 05/11  16:00:00,1514.64500465,35.2391479006,394.643335745,0.0,448.566543614,448.566543614,19.8635434105,0.0,19.8635434105
 05/11  17:00:00,1388.76368934,32.1897177218,385.013728318,0.0,348.885089477,398.725816546,10.9599095139,0.0,10.9599095139
 05/11  18:00:00,1170.86644819,29.263670132,370.76291563,0.0,249.203635341,299.044362409,11.1679488303,0.22867942151,10.9392694088
 05/11  19:00:00,1139.31969305,28.4742721164,358.10440555,0.0,249.203635341,299.044362409,13.8429047095,7.28691513802,6.5559895715
 05/11  20:00:00,1020.43878894,28.4742721164,349.491712073,0.0,149.522181205,249.203635341,32.1198511777,25.5589743271,6.56087685063
 05/11  21:00:00,989.214436281,28.4742721164,344.114489184,0.0,149.522181205,249.203635341,40.6907328186,36.3255461354,4.36518668321
 05/11  22:00:00,349.356836672,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010437489,0.0,2.19010437489
 05/11  23:00:00,299.992077599,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898164002,0.0,2.1898164002
 05/11  24:00:00,287.769879831,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900206522,0.0,2.1900206522
 05/12  01:00:00,287.769877076,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898916251,0.0,2.1898916251
 05/12  02:00:00,287.769877057,0.0,0.0,0.0,24.9203635341,199.362908273,4.36005222273,0.0,4.36005222273
 05/12  03:00:00,287.769877021,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898338205,0.0,2.1898338205
 05/12  04:00:00,299.992074705,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003207736,0.0,2.19003207736
 05/12  05:00:00,323.727278214,0.0,0.0,0.0,49.8407270682,199.362908273,4.36493084673,0.0,4.36493084673
 05/12  06:00:00,444.771636715,31.4046261424,12.7489588994,0.0,49.8407270682,199.362908273,92.4370591517,90.2455451912,2.19151396043
 05/12  07:00:00,611.305299748,28.4742721164,34.3810074094,0.0,149.522181205,199.362908273,109.118831806,100.370840653,8.74799115246
 05/12  08:00:00,1161.96621651,28.4742721164,36.8310683897,0.0,448.566543614,448.566543614,54.9114906016,39.5168460636,15.3946445379
 05/12  09:00:00,1165.65671247,29.0470500234,75.2848278289,0.0,448.566543614,448.566543614,24.1474521365,8.73368814553,15.4137639909
 05/12  10:00:00,1211.33654115,29.7980720195,166.622566414,0.0,448.566543614,448.566543614,19.5110585041,1.89060103883,17.6204574653
 05/12  11:00:00,1311.76801911,30.2735776538,264.426278182,0.0,448.566543614,448.566543614,24.4601448195,2.36575564609,22.0943891734
 05/12  12:00:00,1356.66099654,28.6864727754,358.915016501,0.0,448.566543614,398.725816546,26.3814818112,1.97996087444,24.4015209367
 05/12  13:00:00,1429.03358304,30.9193289338,377.859931944,0.0,448.566543614,448.566543614,22.3994827747,0.245088027817,22.1543947469
 05/12  14:00:00,1427.02419315,31.2882218912,375.124038471,0.0,448.566543614,448.566543614,15.4264793546,0.0401784407876,15.3863009138
 05/12  15:00:00,1430.43815917,31.731718719,376.85768965,0.0,448.566543614,448.566543614,15.3822378978,0.0,15.3822378978
 05/12  16:00:00,1485.21021531,32.462316149,381.114914839,0.0,448.566543614,448.566543614,17.6546358333,0.0,17.6546358333
 05/12  17:00:00,1368.30365685,29.8136270313,378.781021173,0.0,348.885089477,398.725816546,13.1499590209,0.0,13.1499590209
 05/12  18:00:00,1162.14872854,28.4742721164,372.582611433,0.0,249.203635341,299.044362409,12.4426738308,3.68729019061,8.75538364022
 05/12  19:00:00,1141.5683064,28.4742721164,369.356646213,0.0,249.203635341,299.044362409,22.2966471748,15.7421263942,6.55452078059
 05/12  20:00:00,1001.25966165,28.4742721164,338.95353126,0.0,149.522181205,249.203635341,58.5079546501,49.7670066011,8.74094804899
 05/12  21:00:00,829.475615054,28.4742721164,196.055404583,0.0,149.522181205,249.203635341,74.4961808923,72.3035586514,2.19262224097
 05/12  22:00:00,349.356833972,0.0,0.0,0.0,49.8407270682,199.362908273,2.19002424001,0.0,2.19002424001
 05/12  23:00:00,299.992074924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989472948,0.0,2.18989472948
 05/12  24:00:00,287.769877093,0.0,0.0,0.0,24.9203635341,199.362908273,4.3600563944,0.0,4.3600563944
 05/13  01:00:00,237.929147055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982604179,0.0,2.18982604179
 05/13  02:00:00,237.929146947,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001833189,0.0,2.19001833189
 05/13  03:00:00,237.929146882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988493401,0.0,2.18988493401
 05/13  04:00:00,250.151344751,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007678053,0.0,2.19007678053
 05/13  05:00:00,248.966183387,0.0,0.0,0.0,24.9203635341,149.522181205,4.36513749608,0.0,4.36513749608
 05/13  06:00:00,390.019847701,30.3285911721,0.0,0.0,49.8407270682,199.362908273,152.251889417,150.060446842,2.19144257483
 05/13  07:00:00,400.023815302,28.4742721164,0.0,0.0,49.8407270682,199.362908273,167.836144711,161.291130356,6.54501435525
 05/13  08:00:00,717.080422889,28.4742721164,16.9384224283,0.0,249.203635341,249.203635341,70.4101567872,63.8554690073,6.55468777999
 05/13  09:00:00,775.498592143,28.4742721164,84.4960321606,0.0,249.203635341,249.203635341,70.5795020373,61.8239696639,8.75553237348
 05/13  10:00:00,849.597987429,28.4742721164,204.198039951,0.0,249.203635341,249.203635341,65.9630908697,57.2154840149,8.7476068548
 05/13  11:00:00,971.861674082,28.4742721164,323.877636506,0.0,249.203635341,249.203635341,59.060391739,50.2996969482,8.76069479074
 05/13  12:00:00,1031.7917034,28.4742721164,380.694787758,0.0,249.203635341,249.203635341,52.1885615102,43.4367906344,8.75177087576
 05/13  13:00:00,1048.19334975,28.4742721164,394.853383829,0.0,249.203635341,249.203635341,51.3425180892,42.5943998646,8.74811822457
 05/13  14:00:00,811.429537976,28.4742721164,403.99377854,0.0,74.7610906023,174.442544739,80.3004006597,73.7444906366,6.55591002315
 05/13  15:00:00,827.726888341,28.4742721164,417.845466794,0.0,74.7610906023,174.442544739,91.9942490588,85.4439777771,6.55027128164
 05/13  16:00:00,879.228474029,28.4742721164,420.364328097,0.0,74.7610906023,174.442544739,107.965487392,101.412168776,6.553318616
 05/13  17:00:00,841.522537304,28.4742721164,420.698168655,0.0,24.9203635341,149.522181205,136.308299064,134.116567576,2.19173148753
 05/13  18:00:00,296.667888973,0.0,0.0,0.0,24.9203635341,149.522181205,4.36356731229,0.0,4.36356731229
 05/13  19:00:00,280.767159846,0.0,0.0,0.0,24.9203635341,149.522181205,2.19174432611,0.0,2.19174432611
 05/13  20:00:00,323.485493425,0.0,0.0,0.0,24.9203635341,149.522181205,4.36350128196,0.0,4.36350128196
 05/13  21:00:00,299.042059815,0.0,0.0,0.0,24.9203635341,149.522181205,4.36631738789,0.0,4.36631738789
 05/13  22:00:00,274.595740216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989931084,0.0,2.18989931084
 05/13  23:00:00,250.151344723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959533544,0.0,2.18959533544
 05/13  24:00:00,237.929146846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995727543,0.0,2.18995727543
 05/14  01:00:00,237.928663809,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914218809,0.0,2.18914218809
 05/14  02:00:00,237.928663846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898199568,0.0,2.18898199568
 05/14  03:00:00,237.928663834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908792754,0.0,2.18908792754
 05/14  04:00:00,250.150861692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917816529,0.0,2.18917816529
 05/14  05:00:00,248.965697784,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149449851,0.0,2.19149449851
 05/14  06:00:00,272.222048432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911340732,0.0,2.18911340732
 05/14  07:00:00,296.666444089,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908564566,0.0,2.18908564566
 05/14  08:00:00,469.922506277,15.9434517772,92.9186431142,0.0,24.9203635341,149.522181205,2.18919063329,0.0,2.18919063329
 05/14  09:00:00,475.959374539,16.848327718,119.81160337,0.0,24.9203635341,149.522181205,2.18916315214,0.0,2.18916315214
 05/14  10:00:00,371.916646986,10.8827620817,108.991539228,0.0,24.9203635341,149.522181205,2.18916181226,0.0,2.18916181226
 05/14  11:00:00,211.112019879,0.0,0.0,0.0,24.9203635341,149.522181205,2.19095081721,0.0,2.19095081721
 05/14  12:00:00,211.112020114,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071817635,0.0,2.19071817635
 05/14  13:00:00,211.113460753,0.0,0.0,0.0,24.9203635341,149.522181205,4.36693895787,0.0,4.36693895787
 05/14  14:00:00,211.112020358,0.0,0.0,0.0,24.9203635341,149.522181205,4.36150395867,0.0,4.36150395867
 05/14  15:00:00,490.904903955,14.7180181584,200.202527285,0.0,24.9203635341,149.522181205,2.18917678217,0.0,2.18917678217
 05/14  16:00:00,683.589500157,22.1726297197,312.37786922,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  17:00:00,677.881671681,18.6463107899,275.941342736,0.0,24.9203635341,149.522181205,2.18917532636,0.0,2.18917532636
 05/14  18:00:00,717.474106619,22.0995304324,311.309160691,0.0,24.9203635341,149.522181205,2.18917386829,0.0,2.18917386829
 05/14  19:00:00,512.280669725,11.0301971235,165.283173673,0.0,24.9203635341,149.522181205,2.18917240888,0.0,2.18917240888
 05/14  20:00:00,323.484048514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916984777,0.0,2.18916984777
 05/14  21:00:00,299.041093956,0.0,0.0,0.0,24.9203635341,149.522181205,4.36312179624,0.0,4.36312179624
 05/14  22:00:00,274.595257218,0.0,0.0,0.0,24.9203635341,149.522181205,0.579726843742,0.0,0.579726843742
 05/14  23:00:00,250.150861576,0.0,0.0,0.0,24.9203635341,149.522181205,1.62905255191,0.0,1.62905255191
 05/14  24:00:00,237.928663778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903016289,0.0,2.18903016289
