Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/15  01:00:00,287.769868441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944342162,0.0,2.18944342162
 05/15  02:00:00,287.769868393,0.0,0.0,0.0,24.9203635341,199.362908273,4.35970507149,0.0,4.35970507149
 05/15  03:00:00,287.769868393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996030913,0.0,2.18996030913
 05/15  04:00:00,299.992066105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981639466,0.0,2.18981639466
 05/15  05:00:00,323.727264117,0.0,0.0,0.0,49.8407270682,199.362908273,2.19233413797,0.0,2.19233413797
 05/15  06:00:00,376.159347656,29.0938325058,0.0,0.0,49.8407270682,199.362908273,114.930440194,110.567002223,4.36343797104
 05/15  07:00:00,499.647809743,28.4742721164,0.0,0.0,149.522181205,199.362908273,87.0876916944,78.3397442514,8.74794744294
 05/15  08:00:00,1172.27695989,28.6728203232,47.0706171737,0.0,448.566543614,448.566543614,31.0961899514,15.7043697569,15.3918201944
 05/15  09:00:00,1195.2032403,29.321163564,104.109208453,0.0,448.566543614,448.566543614,20.7129524345,5.30303607866,15.4099163558
 05/15  10:00:00,1138.88518777,28.7043636767,97.3196499753,0.0,448.566543614,448.566543614,19.4172225924,1.80020715173,17.6170154406
 05/15  11:00:00,1207.50886821,28.4742721164,164.01599429,0.0,448.566543614,448.566543614,20.8607979764,0.978339919459,19.8824580569
 05/15  12:00:00,1227.55144702,28.4742721164,232.394050773,0.0,448.566543614,398.725816546,25.6030432424,1.20878871046,24.3942545319
 05/15  13:00:00,1285.41526226,28.4742721164,240.418169853,0.0,448.566543614,448.566543614,25.0233581021,0.658978006042,24.3643800961
 05/15  14:00:00,1288.10849873,28.7203876588,242.875075873,0.0,448.566543614,448.566543614,13.2010586015,0.0121284727524,13.1889301287
 05/15  15:00:00,1332.09587521,29.3031062668,285.243986503,0.0,448.566543614,448.566543614,15.3791737597,0.0,15.3791737597
 05/15  16:00:00,1400.91382869,29.8435811916,303.889302469,0.0,448.566543614,448.566543614,19.8571000925,0.0,19.8571000925
 05/15  17:00:00,1261.72052989,28.4742721164,279.971938186,0.0,348.885089477,398.725816546,10.9598558988,0.0,10.9598558988
 05/15  18:00:00,1021.66628126,28.4742721164,240.020076868,0.0,249.203635341,299.044362409,8.87519929504,0.120938766091,8.75426052895
 05/15  19:00:00,922.794109586,28.4742721164,159.156499389,0.0,249.203635341,299.044362409,12.197788871,5.6413769535,6.5564119175
 05/15  20:00:00,751.397942651,28.4742721164,96.089374752,0.0,149.522181205,249.203635341,44.9055176672,38.3450190297,6.56049863753
 05/15  21:00:00,689.283036998,28.4742721164,59.5751668258,0.0,149.522181205,249.203635341,71.4253793037,67.0605044928,4.36487481097
 05/15  22:00:00,349.356825137,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003667567,0.0,2.19003667567
 05/15  23:00:00,299.992066012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989168854,0.0,2.18989168854
 05/15  24:00:00,287.769868393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974748695,0.0,2.18974748695
 05/16  01:00:00,287.769865403,0.0,0.0,0.0,24.9203635341,199.362908273,4.35969338394,0.0,4.35969338394
 05/16  02:00:00,287.769865418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994583524,0.0,2.18994583524
 05/16  03:00:00,287.769865348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979681447,0.0,2.18979681447
 05/16  04:00:00,299.992063081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996999819,0.0,2.18996999819
 05/16  05:00:00,323.727259623,0.0,0.0,0.0,49.8407270682,199.362908273,4.36466676059,0.0,4.36466676059
 05/16  06:00:00,377.174608163,30.0388481079,0.0,0.0,49.8407270682,199.362908273,208.611889668,206.420608714,2.19128095407
 05/16  07:00:00,499.684554004,28.4742721164,0.0,0.0,149.522181205,199.362908273,137.0986656,128.352131424,8.74653417661
 05/16  08:00:00,1087.55761504,28.5478557965,5.78763367238,0.0,448.566543614,448.566543614,51.0460271725,35.6542475086,15.3917796639
 05/16  09:00:00,1223.36338344,29.1734550606,131.238305572,0.0,448.566543614,448.566543614,32.3707470318,16.9612554414,15.4094915905
 05/16  10:00:00,1326.23385921,28.8839992652,279.761277358,0.0,448.566543614,448.566543614,24.5633249985,6.9472090581,17.6161159404
 05/16  11:00:00,1353.15875317,29.0400835263,305.820568895,0.0,448.566543614,448.566543614,22.3922321598,2.5096530671,19.8825790927
 05/16  12:00:00,1304.39934303,28.5008401094,306.410030265,0.0,448.566543614,398.725816546,28.3301719937,3.93913943507,24.3910325586
 05/16  13:00:00,1358.84879199,30.3751715595,307.346709496,0.0,448.566543614,448.566543614,25.0347212422,0.674159249246,24.3605619929
 05/16  14:00:00,1363.37755938,31.0171848527,310.4800635,0.0,448.566543614,448.566543614,13.1868784805,0.0,13.1868784805
 05/16  15:00:00,1365.82534851,31.7930821883,311.061777275,0.0,448.566543614,448.566543614,15.3795305338,0.0,15.3795305338
 05/16  16:00:00,1417.68889972,33.7483996086,312.369049022,0.0,448.566543614,448.566543614,17.6515033568,0.0,17.6515033568
 05/16  17:00:00,1300.07109268,31.3550685553,310.796914999,0.0,348.885089477,398.725816546,13.1459791714,0.0,13.1459791714
 05/16  18:00:00,1100.44002043,29.4000002391,312.498679648,0.0,249.203635341,299.044362409,8.75373090868,0.0,8.75373090868
 05/16  19:00:00,1082.97182075,28.4742721164,313.959003739,0.0,249.203635341,299.044362409,7.19524480628,0.640325136024,6.55491967025
 05/16  20:00:00,954.383118936,28.4742721164,294.673130321,0.0,149.522181205,249.203635341,24.4023130281,17.8416933224,6.56061970576
 05/16  21:00:00,805.077298996,28.4742721164,172.660463934,0.0,149.522181205,249.203635341,39.2085911222,34.8436343607,4.36495676157
 05/16  22:00:00,349.356822027,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990414719,0.0,2.18990414719
 05/16  23:00:00,299.992063012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975474331,0.0,2.18975474331
 05/16  24:00:00,287.769865187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992768845,0.0,2.18992768845
 05/17  01:00:00,287.769862311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977169593,0.0,2.18977169593
 05/17  02:00:00,287.769862369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993906,0.0,2.18993906
 05/17  03:00:00,287.769862484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978492604,0.0,2.18978492604
 05/17  04:00:00,299.992060274,0.0,0.0,0.0,24.9203635341,199.362908273,4.35974952851,0.0,4.35974952851
 05/17  05:00:00,323.727254562,0.0,0.0,0.0,49.8407270682,199.362908273,2.19245718723,0.0,2.19245718723
 05/17  06:00:00,378.168632293,31.1498392279,0.0,0.0,49.8407270682,199.362908273,51.0796753739,46.7162218149,4.36345355905
 05/17  07:00:00,499.62138466,28.4742721164,0.0,0.0,149.522181205,199.362908273,50.9969544653,42.2504593926,8.74649507273
 05/17  08:00:00,1164.07222718,28.8801624095,51.0924468297,0.0,448.566543614,448.566543614,20.7364077,7.54264782882,13.1937598711
 05/17  09:00:00,1324.23374966,30.5118866526,228.746495932,0.0,448.566543614,448.566543614,19.1106470377,1.50309057367,17.607556464
 05/17  10:00:00,1387.95437816,30.8284136234,332.444148722,0.0,448.566543614,448.566543614,16.1180656986,0.703066320341,15.4149993782
 05/17  11:00:00,1418.65352434,30.7040889065,353.553757373,0.0,448.566543614,448.566543614,22.1861914633,0.10101571606,22.0851757472
 05/17  12:00:00,1373.00667454,29.6731938446,364.2597672,0.0,448.566543614,398.725816546,24.394638947,0.0040406310362,24.390598316
 05/17  13:00:00,1435.54275321,32.2618016344,374.074151433,0.0,448.566543614,448.566543614,22.1474631074,0.0,22.1474631074
 05/17  14:00:00,1455.66138307,32.7100286671,386.568402096,0.0,448.566543614,448.566543614,15.3843867191,0.0,15.3843867191
 05/17  15:00:00,1462.31257392,34.2578599599,391.672246355,0.0,448.566543614,448.566543614,13.1850210284,0.0,13.1850210284
 05/17  16:00:00,1509.38487962,36.2093194191,387.899032433,0.0,448.566543614,448.566543614,19.8553902118,0.0,19.8553902118
 05/17  17:00:00,1394.08708873,32.7827912822,388.89197351,0.0,348.885089477,398.725816546,10.9594834378,0.0,10.9594834378
 05/17  18:00:00,1178.7954026,29.2769340904,380.761909157,0.0,249.203635341,299.044362409,8.75392309612,0.0,8.75392309612
 05/17  19:00:00,1143.3870941,28.4777571446,368.623897219,0.0,249.203635341,299.044362409,6.55613469325,0.00177754519537,6.55435714805
 05/17  20:00:00,996.00216336,28.4742721164,332.742967448,0.0,149.522181205,249.203635341,16.4167883154,7.67611559148,8.74067272394
 05/17  21:00:00,827.013406057,28.4742721164,193.06261037,0.0,149.522181205,249.203635341,27.5795070001,25.3870212853,2.19248571477
 05/17  22:00:00,349.356819382,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990555788,0.0,2.18990555788
 05/17  23:00:00,299.99206032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974999344,0.0,2.18974999344
 05/17  24:00:00,287.769862498,0.0,0.0,0.0,24.9203635341,199.362908273,4.35967873799,0.0,4.35967873799
 05/18  01:00:00,287.769859514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991844628,0.0,2.18991844628
 05/18  02:00:00,287.769859459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975916526,0.0,2.18975916526
 05/18  03:00:00,287.769859374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991999004,0.0,2.18991999004
 05/18  04:00:00,299.992057159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976049172,0.0,2.18976049172
 05/18  05:00:00,323.727250316,0.0,0.0,0.0,49.8407270682,199.362908273,4.36481890333,0.0,4.36481890333
 05/18  06:00:00,826.973730532,31.4449816538,362.488741806,0.0,49.8407270682,199.362908273,61.6469366574,59.4555109179,2.1914257395
 05/18  07:00:00,977.031300487,28.4742721164,389.138559897,0.0,149.522181205,199.362908273,80.3445164543,71.5981514126,8.74636504168
 05/18  08:00:00,1533.09344265,28.5594987324,395.964109634,0.0,448.566543614,448.566543614,26.8682843653,11.4780085442,15.3902758211
 05/18  09:00:00,1504.72784708,29.3874114504,401.500602689,0.0,448.566543614,448.566543614,20.8511195573,5.44389443656,15.4072251208
 05/18  10:00:00,1490.45780334,29.9422470534,428.639161895,0.0,448.566543614,448.566543614,22.8030803675,5.18805430698,17.6150260606
 05/18  11:00:00,1533.52206505,30.3906604347,466.741420319,0.0,448.566543614,448.566543614,21.0300763041,1.1528444279,19.8772318762
 05/18  12:00:00,1483.99439715,28.814105273,469.102910846,0.0,448.566543614,398.725816546,25.9117215484,1.52255317092,24.3891683775
 05/18  13:00:00,1536.61585862,30.9768944881,469.256686633,0.0,448.566543614,448.566543614,22.4570910145,0.311577758969,22.1455132556
 05/18  14:00:00,1526.42118181,31.4169173512,458.621334818,0.0,448.566543614,448.566543614,15.3825051758,0.0,15.3825051758
 05/18  15:00:00,1516.9236136,32.4890587177,448.052106592,0.0,448.566543614,448.566543614,13.1826103703,0.0,13.1826103703
 05/18  16:00:00,1560.41806548,33.3367888634,441.804773903,0.0,448.566543614,448.566543614,19.853672781,0.0,19.853672781
 05/18  17:00:00,1469.03377881,30.023524018,466.597946913,0.0,348.885089477,398.725816546,10.9596966085,0.0,10.9596966085
 05/18  18:00:00,1284.18314926,28.4742721164,482.656903146,0.0,249.203635341,299.044362409,15.5396114185,6.78502811466,8.75458330388
 05/18  19:00:00,1253.5615173,28.4742721164,477.483674632,0.0,249.203635341,299.044362409,34.11384365,27.5594772127,6.55436643732
 05/18  20:00:00,1122.28570251,28.4742721164,447.257882061,0.0,149.522181205,249.203635341,69.5199106136,60.7798550547,8.74005555882
 05/18  21:00:00,1092.89182525,28.4742721164,442.432277988,0.0,149.522181205,249.203635341,73.4978791115,71.3054065054,2.19247260609
 05/18  22:00:00,349.356816448,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989591111,0.0,2.18989591111
 05/18  23:00:00,299.992057375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973516068,0.0,2.18973516068
 05/18  24:00:00,287.769859555,0.0,0.0,0.0,24.9203635341,199.362908273,4.35963136705,0.0,4.35963136705
 05/19  01:00:00,287.769856548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988593313,0.0,2.18988593313
 05/19  02:00:00,287.769856525,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897214507,0.0,2.1897214507
 05/19  03:00:00,287.769856401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987608514,0.0,2.18987608514
 05/19  04:00:00,299.992054231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971137873,0.0,2.18971137873
 05/19  05:00:00,323.7272455,0.0,0.0,0.0,49.8407270682,199.362908273,4.36468353664,0.0,4.36468353664
 05/19  06:00:00,431.526337823,31.3971743853,14.9143742674,0.0,49.8407270682,199.362908273,100.327110715,98.1357578817,2.19135283373
 05/19  07:00:00,499.696014372,28.4742721164,0.0,0.0,149.522181205,199.362908273,153.386142898,144.640283174,8.74585972379
 05/19  08:00:00,1047.90470723,28.4742721164,0.0,0.0,448.566543614,448.566543614,95.7507827316,80.3599301995,15.3908525321
 05/19  09:00:00,1011.47384055,28.7198826033,0.0,0.0,448.566543614,448.566543614,80.2970615774,64.8917218967,15.4053396807
 05/19  10:00:00,963.181733816,29.3270709372,0.0,0.0,448.566543614,448.566543614,67.4695529484,49.8570950162,17.6124579322
 05/19  11:00:00,963.59413476,29.7350616969,0.0,0.0,448.566543614,448.566543614,70.5621850589,50.68854514,19.8736399189
 05/19  12:00:00,912.50997915,28.4742721164,0.0,0.0,448.566543614,398.725816546,92.3583379809,67.971271242,24.387066739
 05/19  13:00:00,963.903967917,30.0397464575,0.0,0.0,448.566543614,448.566543614,75.3452917742,53.201514593,22.1437771812
 05/19  14:00:00,964.154862167,30.2989664935,0.0,0.0,448.566543614,448.566543614,70.2826064897,54.8978297658,15.3847767239
 05/19  15:00:00,964.319272734,30.4626860682,0.0,0.0,448.566543614,448.566543614,69.7121752564,56.5331110561,13.1790642003
 05/19  16:00:00,1013.34704305,30.5876116843,0.0,0.0,448.566543614,448.566543614,88.4918964508,68.6390357366,19.8528607142
 05/19  17:00:00,898.444957603,28.5253491158,0.0,0.0,348.885089477,398.725816546,113.10145308,102.143505975,10.9579471042
 05/19  18:00:00,699.046339916,28.4742721164,0.0,0.0,249.203635341,299.044362409,135.315707608,126.561918377,8.7537892313
 05/19  19:00:00,674.600356057,28.4742721164,0.0,0.0,249.203635341,299.044362409,134.880886227,128.325814659,6.55507156775
 05/19  20:00:00,576.395598749,28.4742721164,0.0,0.0,149.522181205,249.203635341,209.692414229,203.133029496,6.55938473245
 05/19  21:00:00,551.965105703,28.4742721164,0.0,0.0,149.522181205,249.203635341,232.266402468,227.901515943,4.36488652539
 05/19  22:00:00,349.356813153,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987076751,0.0,2.18987076751
 05/19  23:00:00,299.992054142,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970576704,0.0,2.18970576704
 05/19  24:00:00,287.769856303,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898599561,0.0,2.1898599561
 05/20  01:00:00,237.929126351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968833154,0.0,2.18968833154
 05/20  02:00:00,237.929126334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983704762,0.0,2.18983704762
 05/20  03:00:00,237.929126508,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896479748,0.0,2.1896479748
 05/20  04:00:00,250.151324297,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898157362,0.0,2.1898157362
 05/20  05:00:00,248.96614981,0.0,0.0,0.0,24.9203635341,149.522181205,4.3648110851,0.0,4.3648110851
 05/20  06:00:00,376.492558071,29.2248583915,0.0,0.0,49.8407270682,199.362908273,389.551103578,385.188088984,4.36301459395
 05/20  07:00:00,400.185199452,28.4742721164,0.0,0.0,49.8407270682,199.362908273,383.206197955,378.836122124,4.37007583146
 05/20  08:00:00,649.292148395,28.4742721164,0.0,0.0,249.203635341,249.203635341,251.247249872,244.692081514,6.5551683583
 05/20  09:00:00,612.576935241,28.4742721164,0.0,0.0,249.203635341,249.203635341,184.018724742,175.266207215,8.75251752697
 05/20  10:00:00,588.864276555,28.4742721164,0.000844669400016,0.0,249.203635341,249.203635341,162.022443773,153.276988899,8.74545487363
 05/20  11:00:00,576.253324117,28.4742721164,0.00121264485835,0.0,249.203635341,249.203635341,139.27429655,130.515632847,8.75866370351
 05/20  12:00:00,640.45325869,28.4742721164,13.3060202674,0.0,249.203635341,249.203635341,128.611976249,119.862726158,8.74925009099
 05/20  13:00:00,611.258054826,28.4742721164,9.46140835939,0.0,249.203635341,249.203635341,137.953254551,129.207128764,8.74612578727
 05/20  14:00:00,314.511918999,28.4742721164,0.0,0.0,74.7610906023,174.442544739,223.330923202,216.777091197,6.55383200519
 05/20  15:00:00,314.55306531,28.4742721164,0.0,0.0,74.7610906023,174.442544739,280.200825076,273.650987792,6.54983728327
 05/20  16:00:00,401.236389679,28.4742721164,0.00258773286169,0.0,74.7610906023,174.442544739,281.084315923,276.710253738,4.37406218499
 05/20  17:00:00,350.549009304,28.4742721164,0.0029288194113,0.0,24.9203635341,149.522181205,289.513610375,285.150372359,4.36323801548
 05/20  18:00:00,296.667859902,0.0,0.0,0.0,24.9203635341,149.522181205,2.19156595347,0.0,2.19156595347
 05/20  19:00:00,272.223464729,0.0,0.0,0.0,24.9203635341,149.522181205,4.36302083538,0.0,4.36302083538
 05/20  20:00:00,323.485464175,0.0,0.0,0.0,24.9203635341,149.522181205,2.19145466775,0.0,2.19145466775
 05/20  21:00:00,299.042022399,0.0,0.0,0.0,24.9203635341,149.522181205,4.3661627211,0.0,4.3661627211
 05/20  22:00:00,274.595719761,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975173704,0.0,2.18975173704
 05/20  23:00:00,250.151324227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989953856,0.0,2.18989953856
 05/20  24:00:00,237.929126507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972938097,0.0,2.18972938097
 05/21  01:00:00,237.92864712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901058271,0.0,2.18901058271
 05/21  02:00:00,237.928647258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907588447,0.0,2.18907588447
 05/21  03:00:00,237.928647329,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888806577,0.0,2.1888806577
 05/21  04:00:00,250.150845137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894568016,0.0,2.18894568016
 05/21  05:00:00,248.965669371,0.0,0.0,0.0,24.9203635341,149.522181205,2.19166951258,0.0,2.19166951258
 05/21  06:00:00,272.222031811,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890467965,0.0,2.1890467965
 05/21  07:00:00,296.666427547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885100374,0.0,2.18885100374
 05/21  08:00:00,296.666427559,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891560868,0.0,2.18891560868
 05/21  09:00:00,259.999834184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898000864,0.0,2.18898000864
 05/21  10:00:00,211.111043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904425358,0.0,2.18904425358
 05/21  11:00:00,211.111995031,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053226805,0.0,2.19053226805
 05/21  12:00:00,211.11199537,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063854821,0.0,2.19063854821
 05/21  13:00:00,211.113423499,0.0,0.0,0.0,24.9203635341,149.522181205,4.36651839481,0.0,4.36651839481
 05/21  14:00:00,211.11199553,0.0,0.0,0.0,24.9203635341,149.522181205,4.36105481472,0.0,4.36105481472
 05/21  15:00:00,211.111042742,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  16:00:00,259.999833959,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903776134,0.0,2.18903776134
 05/21  17:00:00,296.666427516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890017597,0.0,2.18890017597
 05/21  18:00:00,296.666427539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890585728,0.0,2.18890585728
 05/21  19:00:00,272.22203196,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897011267,0.0,2.18897011267
 05/21  20:00:00,323.484031985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903424541,0.0,2.18903424541
 05/21  21:00:00,299.041064591,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149500571,0.0,2.19149500571
 05/21  22:00:00,274.595240712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887418541,0.0,2.18887418541
 05/21  23:00:00,250.150845142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893851821,0.0,2.18893851821
 05/21  24:00:00,237.92864738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900271928,0.0,2.18900271928
 05/22  01:00:00,287.769847433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977098032,0.0,2.18977098032
 05/22  02:00:00,287.769847491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990694822,0.0,2.18990694822
 05/22  03:00:00,287.76984748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972689699,0.0,2.18972689699
 05/22  04:00:00,299.992045324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986264557,0.0,2.18986264557
 05/22  05:00:00,323.72723126,0.0,0.0,0.0,49.8407270682,199.362908273,4.36468528272,0.0,4.36468528272
 05/22  06:00:00,378.386817635,28.4742721164,0.000263839124805,0.0,49.8407270682,199.362908273,425.881304026,423.689667824,2.19163620183
 05/22  07:00:00,499.839480986,28.4742721164,0.0,0.0,149.522181205,199.362908273,340.49867122,331.752800627,8.74587059298
 05/22  08:00:00,1054.47727987,28.4742721164,0.000672999304688,0.0,448.566543614,448.566543614,153.118906777,137.732799843,15.3861069344
 05/22  09:00:00,1017.78644028,28.4742721164,0.000650420067359,0.0,448.566543614,448.566543614,119.119163108,103.715003411,15.4041596973
 05/22  10:00:00,1054.42214258,28.4742721164,50.9275070821,0.0,448.566543614,448.566543614,91.1964886534,73.584394447,17.6120942064
 05/22  11:00:00,1205.74604069,28.4742721164,168.124775668,0.0,448.566543614,448.566543614,69.2587217839,49.3874067775,19.8713150065
 05/22  12:00:00,1198.50372151,28.4742721164,203.686093838,0.0,448.566543614,398.725816546,83.1377670338,58.7600941402,24.3776728936
 05/22  13:00:00,1249.73660727,28.4742721164,205.101650094,0.0,448.566543614,448.566543614,59.2360381559,37.0971268794,22.1389112764
 05/22  14:00:00,1249.91900095,28.4742721164,205.298867819,0.0,448.566543614,448.566543614,43.1947227378,30.0095152017,13.1852075361
 05/22  15:00:00,1200.7092326,28.4742721164,157.480856392,0.0,448.566543614,448.566543614,50.1558122043,34.7818758265,15.3739363778
 05/22  16:00:00,1210.36282515,28.4742721164,119.250142788,0.0,448.566543614,448.566543614,58.1778845873,40.5345937518,17.6432908355
 05/22  17:00:00,1095.55126177,28.4742721164,117.286391838,0.0,348.885089477,398.725816546,72.9891034013,62.0332312562,10.955872145
 05/22  18:00:00,895.828019232,28.4742721164,116.905654218,0.0,249.203635341,299.044362409,101.499202222,92.7473194374,8.75188278486
 05/22  19:00:00,826.620321722,28.4742721164,73.6701182963,0.0,249.203635341,299.044362409,98.3391551081,91.7845099327,6.55464517532
 05/22  20:00:00,695.276951942,28.4742721164,41.6598528627,0.0,149.522181205,249.203635341,155.628062306,146.88909825,8.73896405603
 05/22  21:00:00,624.258311411,28.4742721164,8.97297037943,0.0,149.522181205,249.203635341,181.791172771,179.598674046,2.19249872557
 05/22  22:00:00,349.356804502,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899355527,0.0,2.1899355527
 05/22  23:00:00,299.992045371,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897542583,0.0,2.1897542583
 05/22  24:00:00,287.76984757,0.0,0.0,0.0,24.9203635341,199.362908273,4.35959856281,0.0,4.35959856281
 05/23  01:00:00,287.76984452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983415469,0.0,2.18983415469
 05/23  02:00:00,287.769844533,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896489643,0.0,2.1896489643
 05/23  03:00:00,287.769844404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977870938,0.0,2.18977870938
 05/23  04:00:00,299.992042258,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899080319,0.0,2.1899080319
 05/23  05:00:00,315.183559556,0.0,0.0,0.0,49.8407270682,199.362908273,2.19230652653,0.0,2.19230652653
 05/23  06:00:00,389.735852055,28.7362507783,0.000851097089209,0.0,49.8407270682,199.362908273,217.347722066,212.98453015,4.3631919161
 05/23  07:00:00,512.333705898,28.4742721164,0.000403625063076,0.0,149.522181205,199.362908273,206.182323542,197.43705505,8.74526849202
 05/23  08:00:00,1108.03569924,28.4742721164,15.1985600916,0.0,448.566543614,448.566543614,58.271001227,45.0804118426,13.1905893845
 05/23  09:00:00,1167.58987374,28.4742721164,77.7719237272,0.0,448.566543614,448.566543614,52.1469770325,34.5440205382,17.6029564943
 05/23  10:00:00,1155.53359455,28.4742721164,113.735527667,0.0,448.566543614,448.566543614,38.8989057085,23.4898320943,15.4090736142
 05/23  11:00:00,1212.34715124,28.4742721164,168.94594809,0.0,448.566543614,448.566543614,34.4561190358,14.5879648359,19.8681541998
 05/23  12:00:00,1297.6762947,28.4742721164,300.708289769,0.0,448.566543614,398.725816546,37.8228114112,13.4434735141,24.3793378971
 05/23  13:00:00,1428.18888857,28.4742721164,378.830671075,0.0,448.566543614,448.566543614,24.1150922545,1.97842774863,22.1366645059
 05/23  14:00:00,1434.76118911,28.4742721164,385.730101292,0.0,448.566543614,448.566543614,16.9637770729,1.5830476843,15.3807293886
 05/23  15:00:00,1431.1144868,28.4742721164,382.878409058,0.0,448.566543614,448.566543614,13.9462926143,0.769867070647,13.1764255437
 05/23  16:00:00,1479.33229717,28.4742721164,382.201526426,0.0,448.566543614,448.566543614,18.706949697,1.06387484893,17.643074848
 05/23  17:00:00,1364.69792241,28.4742721164,380.807581829,0.0,348.885089477,398.725816546,24.6902674898,13.7344314286,10.9558360612
 05/23  18:00:00,1125.52098356,28.4742721164,342.090356884,0.0,249.203635341,299.044362409,54.1124828637,43.1770140102,10.9354688534
 05/23  19:00:00,1016.52453351,28.4742721164,259.33789699,0.0,249.203635341,299.044362409,68.791955801,64.4149964382,4.37695936274
 05/23  20:00:00,820.110337561,28.4742721164,163.354388497,0.0,149.522181205,249.203635341,106.159733109,97.4207963167,8.73893679271
 05/23  21:00:00,707.65718495,28.4742721164,77.6613785047,0.0,149.522181205,249.203635341,115.696290493,113.504023068,2.19226742573
 05/23  22:00:00,349.356801573,0.0,0.0,0.0,49.8407270682,199.362908273,4.35956817097,0.0,4.35956817097
 05/23  23:00:00,299.99204238,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981966809,0.0,2.18981966809
 05/23  24:00:00,287.769844593,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963397024,0.0,2.18963397024
 05/24  01:00:00,287.769841391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975394738,0.0,2.18975394738
 05/24  02:00:00,287.769841423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987740016,0.0,2.18987740016
 05/24  03:00:00,287.769841367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968698878,0.0,2.18968698878
 05/24  04:00:00,299.992039147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981030411,0.0,2.18981030411
 05/24  05:00:00,315.18355502,0.0,0.0,0.0,49.8407270682,199.362908273,4.36421536298,0.0,4.36421536298
 05/24  06:00:00,623.0033688,29.2345631344,165.886890583,0.0,49.8407270682,199.362908273,187.936874366,185.745541087,2.19133327837
 05/24  07:00:00,794.348066457,28.4742721164,212.824193096,0.0,149.522181205,199.362908273,164.072875511,155.328147443,8.7447280674
 05/24  08:00:00,1423.12617402,28.4742721164,291.666257783,0.0,448.566543614,448.566543614,75.4070279468,62.2167232664,13.1903046803
 05/24  09:00:00,1487.34914614,28.4742721164,386.63454355,0.0,448.566543614,448.566543614,49.8107607164,32.2099888945,17.6007718219
 05/24  10:00:00,1475.63799174,28.4742721164,417.048263635,0.0,448.566543614,448.566543614,25.9983326231,10.5895805896,15.4087520335
 05/24  11:00:00,1512.53478961,28.4742721164,448.714142867,0.0,448.566543614,448.566543614,27.4330334985,7.56599354356,19.8670399549
 05/24  12:00:00,1477.70811951,28.4742721164,462.703316577,0.0,448.566543614,398.725816546,26.7917631362,2.41488691343,24.3768762227
 05/24  13:00:00,1536.64246206,28.5163977695,471.733685496,0.0,448.566543614,448.566543614,22.2462134869,0.112372461941,22.1338410249
 05/24  14:00:00,1537.42243735,29.1825557534,471.857074085,0.0,448.566543614,448.566543614,15.3799315073,0.0,15.3799315073
 05/24  15:00:00,1549.28491904,30.5421682136,482.360418871,0.0,448.566543614,448.566543614,13.1775004589,0.0,13.1775004589
 05/24  16:00:00,1587.96579748,31.0253420635,473.230515284,0.0,448.566543614,448.566543614,17.6424706281,0.0,17.6424706281
 05/24  17:00:00,1431.37721881,29.2078632228,435.184357067,0.0,348.885089477,398.725816546,10.9554786832,0.0,10.9554786832
 05/24  18:00:00,1232.80760545,28.4742721164,434.380615521,0.0,249.203635341,299.044362409,9.8237979956,1.07170678111,8.75209121449
 05/24  19:00:00,1210.41452427,28.4742721164,437.877130308,0.0,249.203635341,299.044362409,25.7883400069,19.2340305143,6.55430949256
 05/24  20:00:00,1084.47378371,28.4742721164,415.756606765,0.0,149.522181205,249.203635341,60.9761802353,52.2378928941,8.73828734117
 05/24  21:00:00,1034.93678285,28.4742721164,395.962864072,0.0,149.522181205,249.203635341,74.5337833851,72.3414301798,2.19235320532
 05/24  22:00:00,349.356798394,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979770169,0.0,2.18979770169
 05/24  23:00:00,299.99203934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960587604,0.0,2.18960587604
 05/24  24:00:00,287.769841503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972900302,0.0,2.18972900302
 05/25  01:00:00,287.769838464,0.0,0.0,0.0,24.9203635341,199.362908273,4.35949692754,0.0,4.35949692754
 05/25  02:00:00,287.769838457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976823942,0.0,2.18976823942
 05/25  03:00:00,287.769838504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988525094,0.0,2.18988525094
 05/25  04:00:00,299.992036182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968960336,0.0,2.18968960336
 05/25  05:00:00,315.18354957,0.0,0.0,0.0,49.8407270682,199.362908273,2.1920578515,0.0,2.1920578515
 05/25  06:00:00,850.717623414,30.1316590962,387.247005344,0.0,49.8407270682,199.362908273,49.7012277082,45.3383878982,4.36283981
 05/25  07:00:00,985.4334059,28.4742721164,395.272374257,0.0,149.522181205,199.362908273,50.3399504798,41.5944970276,8.74545345224
 05/25  08:00:00,1567.49764975,28.4742721164,421.97770735,0.0,448.566543614,448.566543614,21.3734810015,8.18517201921,13.1883089823
 05/25  09:00:00,1533.81649813,28.4742721164,427.651114049,0.0,448.566543614,448.566543614,17.7764256629,2.37419001055,15.4022356523
 05/25  10:00:00,1448.61691023,28.4978460265,397.006420461,0.0,448.566543614,448.566543614,18.0975379977,0.490700598154,17.6068373995
 05/25  11:00:00,1450.56774357,29.2094185255,391.292048475,0.0,448.566543614,448.566543614,19.8841384532,0.0160885954481,19.8680498577
 05/25  12:00:00,1412.49439427,28.5308751745,397.410557696,0.0,448.566543614,398.725816546,22.1633877475,0.00402214938621,22.1593655981
 05/25  13:00:00,1465.60774898,31.4950473887,397.72044086,0.0,448.566543614,448.566543614,24.347544881,0.0,24.347544881
 05/25  14:00:00,1472.52885475,32.7016202945,403.44445079,0.0,448.566543614,448.566543614,13.1803615529,0.0,13.1803615529
 05/25  15:00:00,1481.43125094,33.7962556179,411.252680769,0.0,448.566543614,448.566543614,13.1797362291,0.0,13.1797362291
 05/25  16:00:00,1529.17364906,35.4626234614,408.434708996,0.0,448.566543614,448.566543614,19.8440113079,0.0,19.8440113079
 05/25  17:00:00,1392.36466722,31.658340319,394.929075876,0.0,348.885089477,398.725816546,10.9547476961,0.0,10.9547476961
 05/25  18:00:00,1186.25683684,28.4886784407,390.137598818,0.0,249.203635341,299.044362409,8.75274159774,0.0,8.75274159774
 05/25  19:00:00,1160.39018496,28.4742721164,383.316215311,0.0,249.203635341,299.044362409,6.57145828158,0.0176941497974,6.55376413179
 05/25  20:00:00,1044.48419702,28.4742721164,369.18733845,0.0,149.522181205,249.203635341,17.9620597218,11.4024332383,6.55962648343
 05/25  21:00:00,1006.20761883,28.4742721164,361.513952728,0.0,149.522181205,249.203635341,29.9310108233,25.5666600546,4.36435076869
 05/25  22:00:00,349.356795345,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968019014,0.0,2.18968019014
 05/25  23:00:00,299.9920362,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979694163,0.0,2.18979694163
 05/25  24:00:00,287.769838446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960095339,0.0,2.18960095339
 05/26  01:00:00,287.769835267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970947738,0.0,2.18970947738
 05/26  02:00:00,287.769835301,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982065254,0.0,2.18982065254
 05/26  03:00:00,287.769835327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961997659,0.0,2.18961997659
 05/26  04:00:00,299.992033083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973104373,0.0,2.18973104373
 05/26  05:00:00,315.183545531,0.0,0.0,0.0,49.8407270682,199.362908273,4.36461341044,0.0,4.36461341044
 05/26  06:00:00,525.015888722,31.4434165466,67.6527899615,0.0,49.8407270682,199.362908273,32.9458777728,30.7543592409,2.19151853187
 05/26  07:00:00,740.558325608,28.4742721164,156.346547697,0.0,149.522181205,199.362908273,39.9417621294,31.1961443381,8.74561779121
 05/26  08:00:00,1379.72140141,29.7863305923,242.195923912,0.0,448.566543614,448.566543614,18.3627401539,2.97757790023,15.3851622537
 05/26  09:00:00,1381.83833943,31.3923740062,282.649002759,0.0,448.566543614,448.566543614,16.0877530391,0.688487788788,15.3992652503
 05/26  10:00:00,1399.25005103,31.5464962372,341.107914614,0.0,448.566543614,448.566543614,15.5033148448,0.096630322453,15.4066845223
 05/26  11:00:00,1421.64815422,31.4555558548,356.048406564,0.0,448.566543614,448.566543614,19.8657213754,0.0,19.8657213754
 05/26  12:00:00,1377.14292545,29.9966686652,361.069181887,0.0,448.566543614,398.725816546,24.3697250947,0.0,24.3697250947
 05/26  13:00:00,1444.42531637,33.8236935752,374.209394421,0.0,448.566543614,448.566543614,22.1323612705,0.0,22.1323612705
 05/26  14:00:00,1465.18433,34.824202548,393.977362868,0.0,448.566543614,448.566543614,13.1815465726,0.0,13.1815465726
 05/26  15:00:00,1475.90414863,36.5131047009,403.00874509,0.0,448.566543614,448.566543614,13.1807001704,0.0,13.1807001704
 05/26  16:00:00,1536.42194256,39.1935996266,411.952057014,0.0,448.566543614,448.566543614,19.8445783922,0.0,19.8445783922
 05/26  17:00:00,1415.12366062,34.3860870016,408.32539078,0.0,348.885089477,398.725816546,10.9551406226,0.0,10.9551406226
 05/26  18:00:00,1180.11648083,28.6471295302,381.117983352,0.0,249.203635341,299.044362409,8.75299296381,0.0,8.75299296381
 05/26  19:00:00,1135.41225887,28.5338285471,365.365431926,0.0,249.203635341,299.044362409,6.5539420899,0.0,6.5539420899
 05/26  20:00:00,1024.59871567,28.4742721164,355.774593577,0.0,149.522181205,249.203635341,9.90446898112,3.34572955014,6.55873943098
 05/26  21:00:00,970.081231501,28.4742721164,328.833175533,0.0,149.522181205,249.203635341,21.3454435906,16.9809996631,4.36444392754
 05/26  22:00:00,349.356792198,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972692341,0.0,2.18972692341
 05/26  23:00:00,299.992033142,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983737373,0.0,2.18983737373
 05/26  24:00:00,287.769835308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963630437,0.0,2.18963630437
 05/27  01:00:00,237.929105133,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973855855,0.0,2.18973855855
 05/27  02:00:00,237.929105212,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898434988,0.0,2.1898434988
 05/27  03:00:00,237.929105177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963774901,0.0,2.18963774901
 05/27  04:00:00,250.151302974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974259644,0.0,2.18974259644
 05/27  05:00:00,240.422450117,0.0,0.0,0.0,24.9203635341,149.522181205,4.36459962916,0.0,4.36459962916
 05/27  06:00:00,378.117209309,31.1045973686,0.0,0.0,49.8407270682,199.362908273,40.4198738936,38.228368329,2.1915055646
 05/27  07:00:00,618.984856458,28.4742721164,137.5399379,0.0,49.8407270682,199.362908273,42.5280052679,38.1587637261,4.36924154174
 05/27  08:00:00,1067.54390064,29.0960395661,329.459438367,0.0,249.203635341,249.203635341,27.5318336458,20.9777129877,6.55412065817
 05/27  09:00:00,1061.43179738,29.5998494233,356.925156866,0.0,249.203635341,249.203635341,24.4050981764,15.6540193077,8.75107886866
 05/27  10:00:00,1032.084993,28.9141667839,369.989711875,0.0,249.203635341,249.203635341,17.7445740061,8.99975942573,8.74481458037
 05/27  11:00:00,1051.88669412,28.4742721164,385.759136605,0.0,249.203635341,249.203635341,10.8751169315,2.1170534174,8.75806351406
 05/27  12:00:00,1064.52040511,28.4823826603,398.387129566,0.0,249.203635341,249.203635341,9.53836820829,0.790182294925,8.74818591337
 05/27  13:00:00,1067.14313812,28.6510243199,400.842228837,0.0,249.203635341,249.203635341,8.80490584697,0.060473430074,8.7444324169
 05/27  14:00:00,815.40927082,28.4742721164,398.490683228,0.0,74.7610906023,174.442544739,6.55454882659,0.0,6.55454882659
 05/27  15:00:00,814.525619806,28.4742721164,397.607977798,0.0,74.7610906023,174.442544739,4.37232754126,0.0,4.37232754126
 05/27  16:00:00,863.668728947,28.4742721164,397.86182362,0.0,74.7610906023,174.442544739,6.55165957577,0.0,6.55165957577
 05/27  17:00:00,828.191532568,28.4742721164,400.482316623,0.0,24.9203635341,149.522181205,4.51886694828,0.156073086443,4.36279386184
 05/27  18:00:00,569.42642039,13.7379189921,206.62009681,0.0,24.9203635341,149.522181205,2.19128041392,0.0,2.19128041392
 05/27  19:00:00,470.697813391,9.40394263663,141.912026949,0.0,24.9203635341,149.522181205,2.19141610087,0.0,2.19141610087
 05/27  20:00:00,323.485435124,0.0,0.0,0.0,24.9203635341,149.522181205,4.36302037512,0.0,4.36302037512
 05/27  21:00:00,299.041984749,0.0,0.0,0.0,24.9203635341,149.522181205,4.36589686494,0.0,4.36589686494
 05/27  22:00:00,274.595698629,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897762153,0.0,2.1897762153
 05/27  23:00:00,250.151303083,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895699947,0.0,2.1895699947
 05/27  24:00:00,237.929105174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967459896,0.0,2.18967459896
 05/28  01:00:00,237.928630396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847612143,0.0,2.18847612143
 05/28  02:00:00,237.928630279,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879196112,0.0,2.18879196112
 05/28  03:00:00,237.928630103,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881671692,0.0,2.18881671692
 05/28  04:00:00,250.150827872,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  05:00:00,240.421972891,0.0,0.0,0.0,24.9203635341,149.522181205,4.36262811306,0.0,4.36262811306
 05/28  06:00:00,272.222014904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898371094,0.0,2.18898371094
 05/28  07:00:00,382.773765926,10.5223988333,30.2579193542,0.0,24.9203635341,149.522181205,2.18898276309,0.0,2.18898276309
 05/28  08:00:00,432.994883948,13.1404283116,52.6959829977,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  09:00:00,405.582626548,13.3241970871,84.0624272461,0.0,24.9203635341,149.522181205,2.18900670721,0.0,2.18900670721
 05/28  10:00:00,446.880084475,13.3241970871,170.928877713,0.0,24.9203635341,149.522181205,2.18897989803,0.0,2.18897989803
 05/28  11:00:00,211.111969889,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066568149,0.0,2.19066568149
 05/28  12:00:00,211.11197004,0.0,0.0,0.0,24.9203635341,149.522181205,4.36115266053,0.0,4.36115266053
 05/28  13:00:00,211.113385438,0.0,0.0,0.0,24.9203635341,149.522181205,2.19278602643,0.0,2.19278602643
 05/28  14:00:00,211.111970156,0.0,0.0,0.0,24.9203635341,149.522181205,4.36077808233,0.0,4.36077808233
 05/28  15:00:00,211.111025779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889311825,0.0,2.18889311825
 05/28  16:00:00,259.9998169,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  17:00:00,296.666410369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891693737,0.0,2.18891693737
 05/28  18:00:00,296.666410528,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894072479,0.0,2.18894072479
 05/28  19:00:00,272.222015028,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896448174,0.0,2.18896448174
 05/28  20:00:00,323.484015073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898820914,0.0,2.18898820914
 05/28  21:00:00,299.041034886,0.0,0.0,0.0,24.9203635341,149.522181205,2.19134537559,0.0,2.19134537559
 05/28  22:00:00,274.595223784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900471725,0.0,2.18900471725
 05/28  23:00:00,250.150828264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877424268,0.0,2.18877424268
 05/28  24:00:00,237.928630475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879823414,0.0,2.18879823414
 05/29  01:00:00,237.928627977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881577878,0.0,2.18881577878
 05/29  02:00:00,237.928627885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883507534,0.0,2.18883507534
 05/29  03:00:00,237.928627726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885407103,0.0,2.18885407103
 05/29  04:00:00,250.150825454,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  05:00:00,240.421968629,0.0,0.0,0.0,24.9203635341,149.522181205,4.36266708631,0.0,4.36266708631
 05/29  06:00:00,272.222012454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887573476,0.0,2.18887573476
 05/29  07:00:00,296.666407934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889409807,0.0,2.18889409807
 05/29  08:00:00,296.66640784,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  09:00:00,259.999814498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891238111,0.0,2.18891238111
 05/29  10:00:00,386.296509207,11.4207403604,120.592857175,0.0,24.9203635341,149.522181205,2.18898234228,0.0,2.18898234228
 05/29  11:00:00,211.111966164,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047325293,0.0,2.19047325293
 05/29  12:00:00,211.111966404,0.0,0.0,0.0,24.9203635341,149.522181205,4.36111673131,0.0,4.36111673131
 05/29  13:00:00,211.113379965,0.0,0.0,0.0,24.9203635341,149.522181205,2.19275078068,0.0,2.19275078068
 05/29  14:00:00,211.111966475,0.0,0.0,0.0,24.9203635341,149.522181205,4.36124458958,0.0,4.36124458958
 05/29  15:00:00,211.111023335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885470495,0.0,2.18885470495
 05/29  16:00:00,259.999814455,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  17:00:00,564.407628598,13.5139730898,183.126622077,0.0,24.9203635341,149.522181205,2.18900008373,0.0,2.18900008373
 05/29  18:00:00,499.241238563,11.4207403604,146.997055592,0.0,24.9203635341,149.522181205,2.1888916423,0.0,2.1888916423
 05/29  19:00:00,272.222012585,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889091091,0.0,2.1889091091
 05/29  20:00:00,323.484012603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892718435,0.0,2.18892718435
 05/29  21:00:00,299.041030579,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126957011,0.0,2.19126957011
 05/29  22:00:00,274.595221333,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893198318,0.0,2.18893198318
 05/29  23:00:00,250.150825821,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895006509,0.0,2.18895006509
 05/29  24:00:00,237.928628051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896812248,0.0,2.18896812248
 05/30  01:00:00,287.76982315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972248736,0.0,2.18972248736
 05/30  02:00:00,287.769823212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980909473,0.0,2.18980909473
 05/30  03:00:00,287.769823148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958815389,0.0,2.18958815389
 05/30  04:00:00,299.992020925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967471,0.0,2.18967471
 05/30  05:00:00,315.183526004,0.0,0.0,0.0,49.8407270682,199.362908273,4.36435181156,0.0,4.36435181156
 05/30  06:00:00,378.702395742,31.6493080911,0.0,0.0,49.8407270682,199.362908273,95.6080236983,93.4166591274,2.19136457089
 05/30  07:00:00,499.662642478,28.4742721164,0.0,0.0,149.522181205,199.362908273,107.320148116,98.5765398974,8.74360821831
 05/30  08:00:00,1049.29264131,29.9035039177,0.0,0.0,448.566543614,448.566543614,37.1640431579,23.9786225288,13.1854206292
 05/30  09:00:00,1013.88725785,31.1751945483,0.0,0.0,448.566543614,448.566543614,23.1682493483,7.77128319787,15.3969661505
 05/30  10:00:00,965.44380916,31.6223136646,0.0,0.0,448.566543614,448.566543614,22.3114612754,4.70832583936,17.603135436
 05/30  11:00:00,1099.24500602,31.9449811574,55.0857296038,0.0,448.566543614,448.566543614,20.6923652448,3.03862576595,17.6537394788
 05/30  12:00:00,1100.6514496,30.1150465658,105.677018354,0.0,448.566543614,398.725816546,27.3762504988,3.00967269121,24.3665778076
 05/30  13:00:00,1286.12287179,32.5269478939,234.389749936,0.0,448.566543614,448.566543614,23.1762051886,1.05230187236,22.1239033162
 05/30  14:00:00,1407.65699749,33.3058870339,350.204684417,0.0,448.566543614,448.566543614,13.180427872,0.0,13.180427872
 05/30  15:00:00,1381.95696627,33.6669727998,328.168556056,0.0,448.566543614,448.566543614,13.1786488494,0.0,13.1786488494
 05/30  16:00:00,1450.87470782,34.3647917087,344.599972911,0.0,448.566543614,448.566543614,19.8385341653,0.0,19.8385341653
 05/30  17:00:00,1341.38269075,31.4702409181,348.595252465,0.0,348.885089477,398.725816546,10.9574400158,0.00392526708624,10.9535147487
 05/30  18:00:00,1064.18555741,28.4787073111,277.786809158,0.0,249.203635341,299.044362409,13.246320274,4.49665324533,8.74966702863
 05/30  19:00:00,1029.5831699,28.4742721164,270.303580645,0.0,249.203635341,299.044362409,19.8699424907,15.4944255897,4.37551690104
 05/30  20:00:00,944.004508419,28.4742721164,292.481483175,0.0,149.522181205,249.203635341,42.9420579475,34.2044407618,8.73761718568
 05/30  21:00:00,753.605064038,28.4742721164,135.066014917,0.0,149.522181205,249.203635341,56.7539939942,54.5620944296,2.19189956462
 05/30  22:00:00,349.356780193,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977627367,0.0,2.18977627367
 05/30  23:00:00,299.992021028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961491322,0.0,2.18961491322
 05/30  24:00:00,287.769823258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970102558,0.0,2.18970102558
 05/31  01:00:00,287.769820189,0.0,0.0,0.0,24.9203635341,199.362908273,4.35933682747,0.0,4.35933682747
 05/31  02:00:00,287.769820163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963629869,0.0,2.18963629869
 05/31  03:00:00,287.769820164,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971674596,0.0,2.18971674596
 05/31  04:00:00,299.992018026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979693495,0.0,2.18979693495
 05/31  05:00:00,315.183520329,0.0,0.0,0.0,49.8407270682,199.362908273,2.19224085662,0.0,2.19224085662
 05/31  06:00:00,403.614219476,31.3310200979,0.00059813385058,0.0,49.8407270682,199.362908273,148.218257882,143.855489941,4.36276794108
 05/31  07:00:00,499.676128106,28.4742721164,0.0,0.0,149.522181205,199.362908273,123.640685447,117.077559874,6.56312557359
 05/31  08:00:00,1074.63941306,28.6030844549,13.1226027546,0.0,448.566543614,448.566543614,31.0012881608,15.6197875234,15.3815006374
 05/31  09:00:00,1413.34065948,29.8799472701,323.318466386,0.0,448.566543614,448.566543614,18.6199216844,3.22271514167,15.3972065427
 05/31  10:00:00,1502.74323222,30.6066743054,438.063127719,0.0,448.566543614,448.566543614,17.0848661233,1.68310142538,15.401764698
 05/31  11:00:00,1532.90428073,31.0495772233,465.613105977,0.0,448.566543614,448.566543614,20.7387870671,0.879906321433,19.8588807457
 05/31  12:00:00,1483.86999022,29.5448568457,468.034681652,0.0,448.566543614,398.725816546,22.9906195761,0.843587811782,22.1470317643
 05/31  13:00:00,1520.94840483,32.6111988761,455.193402222,0.0,448.566543614,448.566543614,22.1229459951,0.0,22.1229459951
 05/31  14:00:00,1495.0552365,33.2235576727,432.590467789,0.0,448.566543614,448.566543614,15.3754783718,0.0,15.3754783718
 05/31  15:00:00,1481.16302633,34.5076408551,418.077272941,0.0,448.566543614,448.566543614,13.1733570297,0.0,13.1733570297
 05/31  16:00:00,1539.04328564,37.2106292246,423.595378266,0.0,448.566543614,448.566543614,17.6327464175,0.0,17.6327464175
 05/31  17:00:00,1430.09059086,33.8800724105,430.796618741,0.0,348.885089477,398.725816546,10.9526974723,0.0,10.9526974723
 05/31  18:00:00,1215.5246763,29.7943371465,420.466548655,0.0,249.203635341,299.044362409,8.75012083416,0.0,8.75012083416
 05/31  19:00:00,1183.32869208,28.6070942802,414.948645948,0.0,249.203635341,299.044362409,6.67740131256,0.124295617263,6.55310569529
 05/31  20:00:00,1061.30628591,28.4742721164,403.466374541,0.0,149.522181205,249.203635341,18.4349394322,11.8764323461,6.55850708613
 05/31  21:00:00,1030.70718337,28.4742721164,392.03592383,0.0,149.522181205,249.203635341,28.8055906114,24.4417691238,4.36382148762
 05/31  22:00:00,349.356777104,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969411944,0.0,2.18969411944
 05/31  23:00:00,299.992018037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977402234,0.0,2.18977402234
