Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/31  24:00:00,287.769820181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954762349,0.0,2.18954762349
 06/01  01:00:00,287.769817028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961863253,0.0,2.18961863253
 06/01  02:00:00,287.769817035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969326055,0.0,2.18969326055
 06/01  03:00:00,287.769817091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976759091,0.0,2.18976759091
 06/01  04:00:00,299.992014854,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953647642,0.0,2.18953647642
 06/01  05:00:00,315.183515737,0.0,0.0,0.0,49.8407270682,199.362908273,2.19210854253,0.0,2.19210854253
 06/01  06:00:00,928.158393699,31.6548990339,446.932140234,0.0,49.8407270682,199.362908273,31.4533719815,27.0906885852,4.36268339639
 06/01  07:00:00,1075.64815334,28.4742721164,473.462007012,0.0,149.522181205,199.362908273,45.9966566552,39.4336003417,6.56305631354
 06/01  08:00:00,1629.06215808,29.0441106152,478.078781492,0.0,448.566543614,448.566543614,16.431368191,1.05504640443,15.3763217866
 06/01  09:00:00,1578.29840415,30.273883991,462.751208217,0.0,448.566543614,448.566543614,15.3950727755,0.0,15.3950727755
 06/01  10:00:00,1513.52959092,30.918817639,446.225784644,0.0,448.566543614,448.566543614,15.402507199,0.0,15.402507199
 06/01  11:00:00,1509.77084219,31.6884717107,441.693622917,0.0,448.566543614,448.566543614,19.8589611116,0.0,19.8589611116
 06/01  12:00:00,1469.27840981,29.8573166609,452.868380316,0.0,448.566543614,398.725816546,22.1463206072,0.0,22.1463206072
 06/01  13:00:00,1526.32676386,32.7854181016,457.149315116,0.0,448.566543614,448.566543614,22.1216782548,0.0,22.1216782548
 06/01  14:00:00,1548.22581002,33.2017841277,478.641379372,0.0,448.566543614,448.566543614,15.3750561745,0.0,15.3750561745
 06/01  15:00:00,1540.96482996,33.4710349813,472.180613564,0.0,448.566543614,448.566543614,13.1695799607,0.0,13.1695799607
 06/01  16:00:00,1564.52782346,33.5430711817,450.238127554,0.0,448.566543614,448.566543614,17.6329986372,0.0,17.6329986372
 06/01  17:00:00,1430.123872,30.2741497732,433.471711623,0.0,348.885089477,398.725816546,10.9530366677,0.0,10.9530366677
 06/01  18:00:00,1223.31745931,28.4742721164,427.854487116,0.0,249.203635341,299.044362409,12.1737628514,3.42340636914,8.75035648231
 06/01  19:00:00,1188.41689199,28.4742721164,419.387732972,0.0,249.203635341,299.044362409,26.1459011622,19.5935183981,6.55238276407
 06/01  20:00:00,1067.58132751,28.4742721164,407.840969293,0.0,149.522181205,249.203635341,56.2703939853,49.7127000103,6.55769397497
 06/01  21:00:00,1045.88482268,28.4742721164,402.894155423,0.0,149.522181205,249.203635341,64.7694840892,62.5774426826,2.1920414066
 06/01  22:00:00,349.356774329,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973820663,0.0,2.18973820663
 06/01  23:00:00,299.992015094,0.0,0.0,0.0,24.9203635341,199.362908273,4.35926766461,0.0,4.35926766461
 06/01  24:00:00,287.769817227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959231121,0.0,2.18959231121
 06/02  01:00:00,287.769814097,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896563522,0.0,2.1896563522
 06/02  02:00:00,287.769814115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972487582,0.0,2.18972487582
 06/02  03:00:00,287.769814131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948883104,0.0,2.18948883104
 06/02  04:00:00,299.99201183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955737915,0.0,2.18955737915
 06/02  05:00:00,315.183510662,0.0,0.0,0.0,49.8407270682,199.362908273,2.19180876839,0.0,2.19180876839
 06/02  06:00:00,754.883883025,31.5735896985,293.274048618,0.0,49.8407270682,199.362908273,65.4449609233,61.0821455853,4.36281533796
 06/02  07:00:00,902.271383831,28.4742721164,318.353949198,0.0,149.522181205,199.362908273,47.5425157373,40.9805414148,6.56197432254
 06/02  08:00:00,1488.55875401,28.862729078,354.431889887,0.0,448.566543614,448.566543614,19.5133040366,4.13560312046,15.3777009161
 06/02  09:00:00,1463.04543209,30.1350955594,363.459569851,0.0,448.566543614,448.566543614,16.6264337344,1.23060616872,15.3958275657
 06/02  10:00:00,1368.15852484,30.9321215387,317.467408189,0.0,448.566543614,448.566543614,16.0485179392,0.647693376572,15.4008245627
 06/02  11:00:00,1407.43102616,31.5025559136,355.117541498,0.0,448.566543614,448.566543614,20.1459647225,0.2874153215,19.858549401
 06/02  12:00:00,1295.8031135,29.5709395197,297.642999884,0.0,448.566543614,398.725816546,22.8174597161,0.671988431234,22.1454712849
 06/02  13:00:00,1213.84428014,31.9435476603,167.443588416,0.0,448.566543614,448.566543614,22.1766050467,0.0566739334894,22.1199311132
 06/02  14:00:00,1192.43246269,32.3766676278,146.316458547,0.0,448.566543614,448.566543614,13.1782172156,0.0,13.1782172156
 06/02  15:00:00,1193.02484509,32.8365400247,146.319534124,0.0,448.566543614,448.566543614,13.1757371958,0.0,13.1757371958
 06/02  16:00:00,1232.60124901,33.1988254071,136.775375325,0.0,448.566543614,448.566543614,17.6329987774,0.0,17.6329987774
 06/02  17:00:00,1061.15872976,30.08867227,82.8439595534,0.0,348.885089477,398.725816546,11.0990559653,0.145733129179,10.9533228361
 06/02  18:00:00,747.968431692,28.4742721164,10.8155697859,0.0,249.203635341,299.044362409,13.617694584,4.86842785682,8.74926672722
 06/02  19:00:00,674.530037358,28.4742721164,0.0,0.0,249.203635341,299.044362409,38.2327227678,31.6801805272,6.55254224059
 06/02  20:00:00,580.351596252,28.4742721164,0.0,0.0,149.522181205,249.203635341,76.7963012761,70.2388489004,6.55745237571
 06/02  21:00:00,627.447228481,28.4742721164,0.00787712537454,0.0,149.522181205,249.203635341,89.6148572111,85.2507623785,4.36409483257
 06/02  22:00:00,349.356770967,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971670845,0.0,2.18971670845
 06/02  23:00:00,299.992011893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948029311,0.0,2.18948029311
 06/02  24:00:00,287.769814003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954851098,0.0,2.18954851098
 06/03  01:00:00,237.929083832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960925213,0.0,2.18960925213
 06/03  02:00:00,237.92908386,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967196603,0.0,2.18967196603
 06/03  03:00:00,237.929083916,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897343927,0.0,2.1897343927
 06/03  04:00:00,250.151281715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949337059,0.0,2.18949337059
 06/03  05:00:00,240.42241603,0.0,0.0,0.0,24.9203635341,149.522181205,4.36398682231,0.0,4.36398682231
 06/03  06:00:00,377.72476544,30.6609754125,0.0,0.0,49.8407270682,199.362908273,110.80440012,108.613008868,2.19139125184
 06/03  07:00:00,399.964804452,28.4742721164,0.0,0.0,49.8407270682,199.362908273,86.2324935833,81.8640863929,4.36840719031
 06/03  08:00:00,712.921045597,28.4742721164,0.75658107682,0.0,249.203635341,249.203635341,53.0049837312,46.4522254118,6.55275831943
 06/03  09:00:00,708.439436147,28.4742721164,19.4760683115,0.0,249.203635341,249.203635341,51.5430031935,42.7929658438,8.75003734962
 06/03  10:00:00,704.622631632,28.4742721164,62.8387793517,0.0,249.203635341,249.203635341,35.8221843856,27.079776652,8.74240773359
 06/03  11:00:00,812.181022926,28.4742721164,167.397741761,0.0,249.203635341,249.203635341,32.6802014604,23.9240870376,8.75611442288
 06/03  12:00:00,949.415843154,28.4742721164,301.056113836,0.0,249.203635341,249.203635341,30.3743075699,21.6288467932,8.7454607767
 06/03  13:00:00,978.781079673,28.4742721164,328.195000212,0.0,249.203635341,249.203635341,21.0179734215,14.4558802073,6.56209321422
 06/03  14:00:00,740.531142681,28.4742721164,338.287265498,0.0,74.7610906023,174.442544739,23.195459271,16.6425019842,6.55295728683
 06/03  15:00:00,738.88687758,28.4742721164,337.496772605,0.0,74.7610906023,174.442544739,16.6841044613,10.1360203364,6.54808412487
 06/03  16:00:00,786.053251074,28.4742721164,335.455514147,0.0,74.7610906023,174.442544739,18.4347691935,14.0618030561,4.37296613736
 06/03  17:00:00,753.350827927,28.4742721164,341.148590233,0.0,24.9203635341,149.522181205,30.736793451,26.3744896906,4.36230376034
 06/03  18:00:00,296.667800259,0.0,0.0,0.0,24.9203635341,149.522181205,2.19138860996,0.0,2.19138860996
 06/03  19:00:00,272.223405249,0.0,0.0,0.0,24.9203635341,149.522181205,4.36242742611,0.0,4.36242742611
 06/03  20:00:00,314.941738296,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103897063,0.0,2.19103897063
 06/03  21:00:00,299.041946316,0.0,0.0,0.0,24.9203635341,149.522181205,4.36565444548,0.0,4.36565444548
 06/03  22:00:00,274.595677259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967504239,0.0,2.18967504239
 06/03  23:00:00,250.151281713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973693979,0.0,2.18973693979
 06/03  24:00:00,237.929083883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949560823,0.0,2.18949560823
 06/04  01:00:00,237.928613201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882077333,0.0,2.18882077333
 06/04  02:00:00,237.928613039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880630384,0.0,2.18880630384
 06/04  03:00:00,237.928612932,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  04:00:00,250.15081087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879159772,0.0,2.18879159772
 06/04  05:00:00,240.42194349,0.0,0.0,0.0,24.9203635341,149.522181205,4.36224473596,0.0,4.36224473596
 06/04  06:00:00,272.221997631,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883581026,0.0,2.18883581026
 06/04  07:00:00,308.049146268,11.3827530876,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  08:00:00,296.666393415,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882061699,0.0,2.18882061699
 06/04  09:00:00,462.832555646,19.6596775734,120.994345364,0.0,24.9203635341,149.522181205,2.18883052592,0.0,2.18883052592
 06/04  10:00:00,429.487490785,13.3143451956,147.184938077,0.0,24.9203635341,149.522181205,2.1889145253,0.0,2.1889145253
 06/04  11:00:00,211.111943973,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902463921,0.0,2.1902463921
 06/04  12:00:00,211.111944157,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026726344,0.0,2.19026726344
 06/04  13:00:00,211.113347273,0.0,0.0,0.0,24.9203635341,149.522181205,4.3652655527,0.0,4.3652655527
 06/04  14:00:00,211.111944057,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902211532,0.0,2.1902211532
 06/04  15:00:00,403.216266194,10.3106673572,134.829351306,0.0,24.9203635341,149.522181205,2.18886041107,0.0,2.18886041107
 06/04  16:00:00,658.493422409,22.3387535732,289.187031193,0.0,24.9203635341,149.522181205,2.18889482226,0.0,2.18889482226
 06/04  17:00:00,636.848512569,18.6696148446,237.138135316,0.0,24.9203635341,149.522181205,2.18888662216,0.0,2.18888662216
 06/04  18:00:00,689.88790453,22.4979336847,285.209434066,0.0,24.9203635341,149.522181205,2.1889135684,0.0,2.1889135684
 06/04  19:00:00,586.902215467,17.7666288339,227.27922595,0.0,24.9203635341,149.522181205,2.18889816125,0.0,2.18889816125
 06/04  20:00:00,314.94033089,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  21:00:00,299.041005331,0.0,0.0,0.0,24.9203635341,149.522181205,4.36233789203,0.0,4.36233789203
 06/04  22:00:00,274.5952066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871502179,0.0,2.18871502179
 06/04  23:00:00,250.150810794,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869963222,0.0,2.18869963222
 06/04  24:00:00,237.928612968,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/05  01:00:00,287.769804853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949402061,0.0,2.18949402061
 06/05  02:00:00,287.76980486,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895451177,0.0,2.1895451177
 06/05  03:00:00,287.769804889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959592725,0.0,2.18959592725
 06/05  04:00:00,299.992002736,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964650985,0.0,2.18964650985
 06/05  05:00:00,315.183496173,0.0,0.0,0.0,49.8407270682,199.362908273,4.36390044862,0.0,4.36390044862
 06/05  06:00:00,376.40458304,29.3295040481,0.0,0.0,49.8407270682,199.362908273,126.383470732,124.192284811,2.19118592077
 06/05  07:00:00,512.293591332,28.4742721164,0.0,0.0,149.522181205,199.362908273,155.461541389,146.718460912,8.74308047619
 06/05  08:00:00,1096.95630664,28.4742721164,10.9536160433,0.0,448.566543614,448.566543614,50.1027677806,36.9193035553,13.1834642252
 06/05  09:00:00,1194.61539429,28.4742721164,104.142026353,0.0,448.566543614,448.566543614,19.9754898414,4.5821033271,15.3933865143
 06/05  10:00:00,1265.26888832,28.4742721164,216.226738395,0.0,448.566543614,448.566543614,17.8028625377,2.40454920284,15.3983133349
 06/05  11:00:00,1382.69106948,28.4742721164,327.873426836,0.0,448.566543614,448.566543614,21.7149386226,1.86122453873,19.8537140839
 06/05  12:00:00,1364.15281181,28.4742721164,355.765849558,0.0,448.566543614,398.725816546,23.9847727652,1.84503246658,22.1397402987
 06/05  13:00:00,1432.39043577,28.4742721164,369.367033684,0.0,448.566543614,448.566543614,22.4889074947,0.373065000868,22.1158424939
 06/05  14:00:00,1449.64313822,29.0726282385,384.187953169,0.0,448.566543614,448.566543614,13.1777265279,0.0,13.1777265279
 06/05  15:00:00,1460.92313313,30.12909776,394.411940974,0.0,448.566543614,448.566543614,13.1745554032,0.0,13.1745554032
 06/05  16:00:00,1518.38465832,31.0433290548,402.065310445,0.0,448.566543614,448.566543614,17.6295459168,0.0,17.6295459168
 06/05  17:00:00,1400.84572854,28.4742721164,401.569223993,0.0,348.885089477,398.725816546,10.9521162457,0.0,10.9521162457
 06/05  18:00:00,1184.08388762,28.4742721164,388.957554215,0.0,249.203635341,299.044362409,8.7696437232,0.0197328440623,8.74991087914
 06/05  19:00:00,1136.37250628,28.4742721164,370.138216772,0.0,249.203635341,299.044362409,13.7154118978,7.16333766891,6.55207422885
 06/05  20:00:00,890.566708458,28.4742721164,238.372533802,0.0,149.522181205,249.203635341,39.3715323272,32.8146613725,6.55687095465
 06/05  21:00:00,719.255355831,28.4742721164,87.7925155207,0.0,149.522181205,249.203635341,67.470891982,63.106826361,4.36406562093
 06/05  22:00:00,349.356761629,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954190114,0.0,2.18954190114
 06/05  23:00:00,299.992002562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959212739,0.0,2.18959212739
 06/05  24:00:00,287.769804809,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964228492,0.0,2.18964228492
 06/06  01:00:00,287.7698018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968342133,0.0,2.18968342133
 06/06  02:00:00,287.76980185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942789544,0.0,2.18942789544
 06/06  03:00:00,287.769801801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947293032,0.0,2.18947293032
 06/06  04:00:00,299.991999586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951776155,0.0,2.18951776155
 06/06  05:00:00,315.183491416,0.0,0.0,0.0,49.8407270682,199.362908273,2.19201367818,0.0,2.19201367818
 06/06  06:00:00,380.087423062,30.4887992704,7.48387311385e-05,0.0,49.8407270682,199.362908273,134.359858472,129.997425409,4.36243306236
 06/06  07:00:00,499.679822086,28.4742721164,0.0,0.0,149.522181205,199.362908273,129.459948868,122.898036202,6.56191266538
 06/06  08:00:00,1125.06222182,28.4742721164,13.4610352641,0.0,448.566543614,448.566543614,59.467110894,44.0937390279,15.3733718661
 06/06  09:00:00,1257.864429,28.4742721164,163.642715085,0.0,448.566543614,448.566543614,32.66999643,17.278083536,15.391912894
 06/06  10:00:00,1376.20945085,28.4983114274,325.586952147,0.0,448.566543614,448.566543614,17.1550422994,1.7573135547,15.3977287447
 06/06  11:00:00,1410.50981652,29.0496041879,356.755253003,0.0,448.566543614,448.566543614,18.732407112,1.08399868054,17.6484084315
 06/06  12:00:00,1372.73218565,28.4772001914,366.647345463,0.0,448.566543614,398.725816546,25.1066895102,0.755151275938,24.3515382343
 06/06  13:00:00,1440.2019501,30.6507918492,377.713395898,0.0,448.566543614,448.566543614,19.9036362622,0.0,19.9036362622
 06/06  14:00:00,1456.32916017,31.4705921019,389.074979342,0.0,448.566543614,448.566543614,15.3729940696,0.0,15.3729940696
 06/06  15:00:00,1464.287118,32.3269175167,398.574663966,0.0,448.566543614,448.566543614,13.165152092,0.0,13.165152092
 06/06  16:00:00,1525.98921538,32.6167429312,411.706503465,0.0,448.566543614,448.566543614,17.6261812664,0.0,17.6261812664
 06/06  17:00:00,1395.33542253,29.1814711353,397.522809717,0.0,348.885089477,398.725816546,8.7639912972,0.0,8.7639912972
 06/06  18:00:00,1180.40004662,28.4742721164,387.963302644,0.0,249.203635341,299.044362409,8.97055271371,0.222254016489,8.74829869722
 06/06  19:00:00,1121.72133264,28.4742721164,358.833240536,0.0,249.203635341,299.044362409,15.722371598,9.17060386045,6.55176773751
 06/06  20:00:00,848.862731698,28.4742721164,197.823726674,0.0,149.522181205,249.203635341,46.1226735252,39.5658121289,6.55686139627
 06/06  21:00:00,707.773117025,28.4742721164,76.67621468,0.0,149.522181205,249.203635341,76.1305734178,71.7671032426,4.36347017512
 06/06  22:00:00,349.356758789,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897049638,0.0,2.1897049638
 06/06  23:00:00,299.991999649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944896233,0.0,2.18944896233
 06/06  24:00:00,287.76980181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949347,0.0,2.18949347
 06/07  01:00:00,287.769798741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952985015,0.0,2.18952985015
 06/07  02:00:00,287.769798762,0.0,0.0,0.0,24.9203635341,199.362908273,2.189569064,0.0,2.189569064
 06/07  03:00:00,287.769798791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960804892,0.0,2.18960804892
 06/07  04:00:00,299.991996629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964685392,0.0,2.18964685392
 06/07  05:00:00,315.183486942,0.0,0.0,0.0,49.8407270682,199.362908273,4.36318978139,0.0,4.36318978139
 06/07  06:00:00,378.065263103,31.0157972192,0.0,0.0,49.8407270682,199.362908273,91.4273728789,89.2361192791,2.19125359979
 06/07  07:00:00,499.633853541,28.4742721164,0.0,0.0,149.522181205,199.362908273,66.5178733205,59.956835154,6.56103816651
 06/07  08:00:00,1047.86136132,28.4742721164,0.0,0.0,448.566543614,448.566543614,36.9583204307,21.5875585951,15.3707618355
 06/07  09:00:00,1091.60083299,28.5996308938,16.2869739869,0.0,448.566543614,448.566543614,25.8142908634,10.4228690994,15.391421764
 06/07  10:00:00,1164.90699329,29.3894139104,119.316355096,0.0,448.566543614,448.566543614,17.6001622894,2.20327083635,15.3968914531
 06/07  11:00:00,1279.0131776,30.0251983635,228.977230809,0.0,448.566543614,448.566543614,18.9433720977,1.29651569239,17.6468564053
 06/07  12:00:00,1273.07191602,28.4747136631,272.949388531,0.0,448.566543614,398.725816546,23.4825415459,1.34530180165,22.1372397442
 06/07  13:00:00,1388.49312505,31.0885007236,333.632559198,0.0,448.566543614,448.566543614,22.2017919511,0.089416355977,22.1123755951
 06/07  14:00:00,1409.49534832,32.2357116469,350.424458782,0.0,448.566543614,448.566543614,13.1775486474,0.0,13.1775486474
 06/07  15:00:00,1417.64333743,32.9865349487,356.612308839,0.0,448.566543614,448.566543614,13.1739122302,0.0,13.1739122302
 06/07  16:00:00,1469.12857118,34.3727593639,357.796390795,0.0,448.566543614,448.566543614,17.6274214662,0.0,17.6274214662
 06/07  17:00:00,1352.71254185,31.181675761,356.132506316,0.0,348.885089477,398.725816546,10.9501871339,0.0,10.9501871339
 06/07  18:00:00,1152.80453193,28.4987136911,355.181271171,0.0,249.203635341,299.044362409,8.74884979558,0.0,8.74884979558
 06/07  19:00:00,1128.6299625,28.4742721164,356.080543798,0.0,249.203635341,299.044362409,7.27728545259,0.724349497763,6.55293595483
 06/07  20:00:00,992.52278167,28.4742721164,334.533392118,0.0,149.522181205,249.203635341,24.7479701869,18.1901667307,6.55780345626
 06/07  21:00:00,817.649573849,28.4742721164,183.341657434,0.0,149.522181205,249.203635341,37.7969037949,33.433436259,4.36346753589
 06/07  22:00:00,349.3567557,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895441937,0.0,2.1895441937
 06/07  23:00:00,299.991996621,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895827196,0.0,2.1895827196
 06/07  24:00:00,287.76979885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962119644,0.0,2.18962119644
 06/08  01:00:00,287.769795828,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964992487,0.0,2.18964992487
 06/08  02:00:00,287.769795873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968312385,0.0,2.18968312385
 06/08  03:00:00,287.769795839,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894178586,0.0,2.1894178586
 06/08  04:00:00,299.991993606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945111498,0.0,2.18945111498
 06/08  05:00:00,315.183481418,0.0,0.0,0.0,49.8407270682,199.362908273,2.19207549159,0.0,2.19207549159
 06/08  06:00:00,378.585256047,31.5668950383,0.0,0.0,49.8407270682,199.362908273,50.9263779706,46.5639528236,4.36242514707
 06/08  07:00:00,641.350991461,28.4742721164,63.0151305673,0.0,149.522181205,199.362908273,48.4028576084,41.8414310595,6.56142654894
 06/08  08:00:00,1295.6999246,28.8891370743,162.831140126,0.0,448.566543614,448.566543614,21.9343741744,6.55796043994,15.3764137344
 06/08  09:00:00,1336.98026992,30.021730379,239.058692463,0.0,448.566543614,448.566543614,14.6889365642,1.4965827648,13.1923537994
 06/08  10:00:00,1385.38422547,30.765153743,334.186637246,0.0,448.566543614,448.566543614,16.0017176735,0.605958437915,15.3957592356
 06/08  11:00:00,1399.73544959,31.2450970161,346.535070719,0.0,448.566543614,448.566543614,19.8672523485,0.0162673850236,19.8509849635
 06/08  12:00:00,1356.26438765,29.4047481389,352.582376474,0.0,448.566543614,398.725816546,22.2317337519,0.0976043612394,22.1341293906
 06/08  13:00:00,1434.55255866,33.1223904527,372.221568199,0.0,448.566543614,448.566543614,22.1108230133,0.0,22.1108230133
 06/08  14:00:00,1442.66559176,34.0648758157,380.245849708,0.0,448.566543614,448.566543614,13.1716408712,0.0,13.1716408712
 06/08  15:00:00,1445.52537053,34.0119945683,384.219144069,0.0,448.566543614,448.566543614,13.1678171485,0.0,13.1678171485
 06/08  16:00:00,1494.4299264,34.685583389,383.54575791,0.0,448.566543614,448.566543614,17.6254796255,0.0,17.6254796255
 06/08  17:00:00,1387.80060381,32.1719646386,389.27115972,0.0,348.885089477,398.725816546,10.9491764838,0.0,10.9491764838
 06/08  18:00:00,1190.38744939,28.8713386514,388.469365925,0.0,249.203635341,299.044362409,6.56605931023,0.0,6.56605931023
 06/08  19:00:00,1151.91449227,28.4742721164,377.593121322,0.0,249.203635341,299.044362409,6.5525797523,0.0,6.5525797523
 06/08  20:00:00,1022.85777877,28.4742721164,360.220311113,0.0,149.522181205,249.203635341,11.6728786647,5.1158237513,6.55705491338
 06/08  21:00:00,964.533207431,28.4742721164,322.673955269,0.0,149.522181205,249.203635341,24.6300963447,20.2661460221,4.3639503226
 06/08  22:00:00,349.356752747,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964312158,0.0,2.18964312158
 06/08  23:00:00,299.991993672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967574035,0.0,2.18967574035
 06/08  24:00:00,287.769795842,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941011041,0.0,2.18941011041
 06/09  01:00:00,287.76979276,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894358997,0.0,2.1894358997
 06/09  02:00:00,287.769792754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946372656,0.0,2.18946372656
 06/09  03:00:00,287.769792758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949133166,0.0,2.18949133166
 06/09  04:00:00,299.99199057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951876589,0.0,2.18951876589
 06/09  05:00:00,315.183477421,0.0,0.0,0.0,49.8407270682,199.362908273,4.36368789429,0.0,4.36368789429
 06/09  06:00:00,378.648385975,31.6300196673,0.0,0.0,49.8407270682,199.362908273,48.7898641929,46.5986873263,2.19117686653
 06/09  07:00:00,548.126400708,28.6649326876,10.0158721159,0.0,149.522181205,199.362908273,53.1974615541,44.455322824,8.74213873014
 06/09  08:00:00,1261.84293612,30.9387608209,129.742568097,0.0,448.566543614,448.566543614,22.8860620113,9.71011956677,13.1759424445
 06/09  09:00:00,1403.93355166,32.8858164049,300.66340982,0.0,448.566543614,448.566543614,17.3010606564,1.91117908048,15.3898815759
 06/09  10:00:00,1415.11629327,32.5823666846,354.971940195,0.0,448.566543614,448.566543614,16.3020290699,0.907353019218,15.3946760507
 06/09  11:00:00,1436.88514058,31.7454581173,370.595791511,0.0,448.566543614,448.566543614,17.7855611936,0.142410293356,17.6431509003
 06/09  12:00:00,1401.70148357,29.8035108783,385.345510964,0.0,448.566543614,398.725816546,22.1634303266,0.0325509497203,22.1308793769
 06/09  13:00:00,1463.3988891,33.9069715176,399.783037158,0.0,448.566543614,448.566543614,22.1098187341,0.0,22.1098187341
 06/09  14:00:00,1494.88457015,35.3282857694,423.962344007,0.0,448.566543614,448.566543614,13.1731613927,0.0,13.1731613927
 06/09  15:00:00,1515.56630526,37.9147917846,441.269504315,0.0,448.566543614,448.566543614,13.1690755147,0.0,13.1690755147
 06/09  16:00:00,1570.51649554,41.2150648172,444.02551268,0.0,448.566543614,448.566543614,17.6247569914,0.0,17.6247569914
 06/09  17:00:00,1467.19905688,36.8004149009,459.259253541,0.0,348.885089477,398.725816546,10.9484499073,0.0,10.9484499073
 06/09  18:00:00,1231.76693101,31.1204241881,432.443615871,0.0,249.203635341,299.044362409,8.74740099392,0.0,8.74740099392
 06/09  19:00:00,1171.34233215,29.3257438844,401.676919604,0.0,249.203635341,299.044362409,4.37518085562,0.0,4.37518085562
 06/09  20:00:00,1024.3992997,28.4742721164,367.383214037,0.0,149.522181205,249.203635341,7.21709904735,0.659741222168,6.55735782518
 06/09  21:00:00,939.290855141,28.4742721164,300.792197044,0.0,149.522181205,249.203635341,14.2274487091,9.86373766609,4.36371104299
 06/09  22:00:00,349.356749618,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960380042,0.0,2.18960380042
 06/09  23:00:00,299.991990476,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894812465,0.0,2.1894812465
 06/09  24:00:00,287.769792705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950830348,0.0,2.18950830348
 06/10  01:00:00,237.929062629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952823552,0.0,2.18952823552
 06/10  02:00:00,237.929062666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955022327,0.0,2.18955022327
 06/10  03:00:00,237.929062698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957200667,0.0,2.18957200667
 06/10  04:00:00,250.151260528,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959363371,0.0,2.18959363371
 06/10  05:00:00,240.422382018,0.0,0.0,0.0,24.9203635341,149.522181205,4.36380340922,0.0,4.36380340922
 06/10  06:00:00,591.423186658,31.6080632463,131.833766984,0.0,49.8407270682,199.362908273,23.8090357527,21.6178077033,2.19122804947
 06/10  07:00:00,798.117337164,28.6140643436,311.49193243,0.0,49.8407270682,199.362908273,31.1089339091,26.7402968093,4.3686370998
 06/10  08:00:00,1128.23276116,29.8317508281,385.954528818,0.0,249.203635341,249.203635341,18.0373745781,11.4858760843,6.55149849381
 06/10  09:00:00,1139.77871404,30.2695349782,426.791331824,0.0,249.203635341,249.203635341,12.631407408,3.88365749022,8.74774991778
 06/10  10:00:00,1139.47030902,29.5018515459,472.318139205,0.0,249.203635341,249.203635341,7.43999823903,0.879323962937,6.56067427609
 06/10  11:00:00,1157.81715972,28.5000376349,491.665501154,0.0,249.203635341,249.203635341,8.87211814157,0.118057868597,8.75406027297
 06/10  12:00:00,1155.30965563,28.5815426069,489.077969404,0.0,249.203635341,249.203635341,8.74456200715,0.0,8.74456200715
 06/10  13:00:00,1152.08122376,29.4430719203,484.988472982,0.0,249.203635341,249.203635341,8.74169494269,0.0,8.74169494269
 06/10  14:00:00,904.129145888,28.9745702943,486.710387466,0.0,74.7610906023,174.442544739,4.37461073804,0.0,4.37461073804
 06/10  15:00:00,902.849878324,28.8985031485,485.508115764,0.0,74.7610906023,174.442544739,6.54748921596,0.0,6.54748921596
 06/10  16:00:00,948.84456692,30.1154121596,481.396640206,0.0,74.7610906023,174.442544739,4.3727600744,0.0,4.3727600744
 06/10  17:00:00,911.288236819,30.7855216125,481.267945674,0.0,24.9203635341,149.522181205,4.36225292572,0.0,4.36225292572
 06/10  18:00:00,776.184281969,20.9656456007,381.234284969,0.0,24.9203635341,149.522181205,2.19089472742,0.0,2.19089472742
 06/10  19:00:00,678.254392358,18.2475745172,320.540329929,0.0,24.9203635341,149.522181205,4.36245705121,0.0,4.36245705121
 06/10  20:00:00,610.162271834,12.5708289228,233.227833829,0.0,24.9203635341,149.522181205,2.19123736496,0.0,2.19123736496
 06/10  21:00:00,397.143547692,1.15008856235,57.8341793802,0.0,24.9203635341,149.522181205,4.36528842654,0.0,4.36528842654
 06/10  22:00:00,274.595656243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938255668,0.0,2.18938255668
 06/10  23:00:00,250.151260595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940405738,0.0,2.18940405738
 06/10  24:00:00,237.929062765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942552624,0.0,2.18942552624
 06/11  01:00:00,237.928596132,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867675498,0.0,2.18867675498
 06/11  02:00:00,237.928596044,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  03:00:00,237.928596311,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862457462,0.0,2.18862457462
 06/11  04:00:00,250.150794276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881539791,0.0,2.18881539791
 06/11  05:00:00,240.42191343,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122048598,0.0,2.19122048598
 06/11  06:00:00,452.786226668,8.96177362957,139.592179718,0.0,24.9203635341,149.522181205,2.18879573438,0.0,2.18879573438
 06/11  07:00:00,672.743067976,18.2230909753,290.989356829,0.0,24.9203635341,149.522181205,2.18881623681,0.0,2.18881623681
 06/11  08:00:00,778.918416315,22.9301671318,374.360685694,0.0,24.9203635341,149.522181205,2.1888120087,0.0,2.1888120087
 06/11  09:00:00,646.066261672,18.3460265784,300.208405738,0.0,24.9203635341,149.522181205,2.18875802679,0.0,2.18875802679
 06/11  10:00:00,700.945970811,22.9529575047,382.52259,0.0,24.9203635341,149.522181205,2.18882738472,0.0,2.18882738472
 06/11  11:00:00,611.944393841,17.9306938263,315.760595193,0.0,24.9203635341,149.522181205,2.19017242437,0.0,2.19017242437
 06/11  12:00:00,728.975057012,21.0879834397,403.586357564,0.0,24.9203635341,149.522181205,2.19043309217,0.0,2.19043309217
 06/11  13:00:00,617.70200426,15.8582970988,312.406094755,0.0,24.9203635341,149.522181205,4.36553339057,0.0,4.36553339057
 06/11  14:00:00,630.523851303,17.6877527635,327.3182581,0.0,24.9203635341,149.522181205,2.1904052062,0.0,2.1904052062
 06/11  15:00:00,671.700408347,18.5886778621,348.276760995,0.0,24.9203635341,149.522181205,2.18877609294,0.0,2.18877609294
 06/11  16:00:00,789.404844747,22.6111515844,409.522914929,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  17:00:00,761.9610337,18.8010216511,353.100226792,0.0,24.9203635341,149.522181205,2.18884434299,0.0,2.18884434299
 06/11  18:00:00,828.731193074,22.6347519535,412.360446013,0.0,24.9203635341,149.522181205,2.18884020816,0.0,2.18884020816
 06/11  19:00:00,730.697305195,18.6234682285,346.697321461,0.0,24.9203635341,149.522181205,2.18883571509,0.0,2.18883571509
 06/11  20:00:00,660.214114938,13.0819793949,265.008017356,0.0,24.9203635341,149.522181205,2.18883123026,0.0,2.18883123026
 06/11  21:00:00,334.018940678,0.383362854115,21.5432382455,0.0,24.9203635341,149.522181205,2.19111280468,0.0,2.19111280468
 06/11  22:00:00,370.912251819,1.15008856235,56.123860599,0.0,24.9203635341,149.522181205,2.18878543304,0.0,2.18878543304
 06/11  23:00:00,250.150794284,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887316981,0.0,2.1887316981
 06/11  24:00:00,237.928596378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867856698,0.0,2.18867856698
 06/12  01:00:00,287.769783844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937688165,0.0,2.18937688165
 06/12  02:00:00,287.769783835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938771779,0.0,2.18938771779
 06/12  03:00:00,287.769783831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939837695,0.0,2.18939837695
 06/12  04:00:00,299.991981631,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894089031,0.0,2.1894089031
 06/12  05:00:00,315.183462278,0.0,0.0,0.0,49.8407270682,199.362908273,2.19197269372,0.0,2.19197269372
 06/12  06:00:00,913.562511423,30.7425997759,436.127507634,0.0,49.8407270682,199.362908273,4.40022783976,0.0380520221465,4.36217581762
 06/12  07:00:00,1059.57099048,28.474443422,457.499496571,0.0,149.522181205,199.362908273,6.56039129261,0.0,6.56039129261
 06/12  08:00:00,1629.45118244,30.1588254275,477.35409497,0.0,448.566543614,448.566543614,13.1792131806,0.0,13.1792131806
 06/12  09:00:00,1589.50035045,32.6131270009,471.614166653,0.0,448.566543614,448.566543614,15.387078596,0.0,15.387078596
 06/12  10:00:00,1531.77639586,34.4023824645,460.989282964,0.0,448.566543614,448.566543614,15.3928950276,0.0,15.3928950276
 06/12  11:00:00,1525.77290545,36.1005944362,453.283877069,0.0,448.566543614,448.566543614,17.6417324926,0.0,17.6417324926
 06/12  12:00:00,1479.30663217,34.3829521024,458.371345296,0.0,448.566543614,398.725816546,22.1295849338,0.0,22.1295849338
 06/12  13:00:00,1521.70894759,39.5265755634,445.790700643,0.0,448.566543614,448.566543614,22.1049032468,0.0,22.1049032468
 06/12  14:00:00,1515.79986346,41.240492295,438.176959425,0.0,448.566543614,448.566543614,13.171490014,0.0,13.171490014
 06/12  15:00:00,1517.09553316,42.348998876,438.364581914,0.0,448.566543614,448.566543614,13.1668122552,0.0,13.1668122552
 06/12  16:00:00,1564.90956297,45.4684006044,434.165321126,0.0,448.566543614,448.566543614,17.6223038843,0.0,17.6223038843
 06/12  17:00:00,1455.35064813,39.6958746776,443.242857289,0.0,348.885089477,398.725816546,8.76210475054,0.0,8.76210475054
 06/12  18:00:00,1271.29324275,32.827368974,465.419180587,0.0,249.203635341,299.044362409,8.74756990385,0.0,8.74756990385
 06/12  19:00:00,1255.29511247,30.2201641598,476.475427501,0.0,249.203635341,299.044362409,6.55114405475,0.0,6.55114405475
 06/12  20:00:00,1153.40519384,28.5678861238,483.040708685,0.0,149.522181205,249.203635341,6.55579793071,0.0,6.55579793071
 06/12  21:00:00,1122.40484954,28.4742721164,468.038872676,0.0,149.522181205,249.203635341,4.36379743292,0.0,4.36379743292
 06/12  22:00:00,349.356740725,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894103865,0.0,2.1894103865
 06/12  23:00:00,299.991981626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942056088,0.0,2.18942056088
 06/12  24:00:00,287.769783827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943072449,0.0,2.18943072449
 06/13  01:00:00,287.769780827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943232101,0.0,2.18943232101
 06/13  02:00:00,287.769780841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943751941,0.0,2.18943751941
 06/13  03:00:00,287.769780851,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894425525,0.0,2.1894425525
 06/13  04:00:00,299.991978662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944746259,0.0,2.18944746259
 06/13  05:00:00,315.183457637,0.0,0.0,0.0,49.8407270682,199.362908273,2.19154659574,0.0,2.19154659574
 06/13  06:00:00,957.729737291,33.6525526555,474.525721611,0.0,49.8407270682,199.362908273,4.37707494565,0.0148614690699,4.36221347658
 06/13  07:00:00,1076.06633797,28.4742721164,473.909217015,0.0,149.522181205,199.362908273,6.56037964236,0.0,6.56037964236
 06/13  08:00:00,1602.07773098,31.5579615971,448.581528215,0.0,448.566543614,448.566543614,13.1785884161,0.0,13.1785884161
 06/13  09:00:00,1550.85821428,33.5937671177,431.991409346,0.0,448.566543614,448.566543614,15.3870805811,0.0,15.3870805811
 06/13  10:00:00,1489.25805496,35.8655884331,418.34865235,0.0,448.566543614,448.566543614,15.3914841726,0.0,15.3914841726
 06/13  11:00:00,1481.03004343,36.989859301,412.293567268,0.0,448.566543614,448.566543614,17.6395786249,0.0,17.6395786249
 06/13  12:00:00,1430.53053735,34.5962018129,414.954936636,0.0,448.566543614,398.725816546,22.1260489283,0.0,22.1260489283
 06/13  13:00:00,1501.46494218,39.4688713509,427.755224151,0.0,448.566543614,448.566543614,22.1037396494,0.0,22.1037396494
 06/13  14:00:00,1514.98006005,39.7058998252,438.891767096,0.0,448.566543614,448.566543614,13.169108376,0.0,13.169108376
 06/13  15:00:00,1485.14348192,38.2178614524,415.876616647,0.0,448.566543614,448.566543614,13.1642306811,0.0,13.1642306811
 06/13  16:00:00,1531.11233157,37.8134167926,414.675321765,0.0,448.566543614,448.566543614,17.6206032224,0.0,17.6206032224
 06/13  17:00:00,1417.00176947,33.8200706384,416.201387703,0.0,348.885089477,398.725816546,8.76297251771,0.0,8.76297251771
 06/13  18:00:00,1231.96631081,28.7968572234,431.975856456,0.0,249.203635341,299.044362409,8.74786244085,0.0,8.74786244085
 06/13  19:00:00,1211.14483246,28.621375625,435.410423043,0.0,249.203635341,299.044362409,6.55209839251,0.0,6.55209839251
 06/13  20:00:00,1104.59267478,28.4742721164,442.978669152,0.0,149.522181205,249.203635341,6.55652343059,0.0,6.55652343059
 06/13  21:00:00,1106.33180513,28.4742721164,451.960771553,0.0,149.522181205,249.203635341,9.15641316228,6.96459674872,2.19181641357
 06/13  22:00:00,349.356737971,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960180105,0.0,2.18960180105
 06/13  23:00:00,299.99197874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948753675,0.0,2.18948753675
 06/13  24:00:00,287.769780927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949207789,0.0,2.18949207789
 06/14  01:00:00,287.769777925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949127924,0.0,2.18949127924
 06/14  02:00:00,287.769777927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949104432,0.0,2.18949104432
 06/14  03:00:00,287.769777928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949061459,0.0,2.18949061459
 06/14  04:00:00,299.991975731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949004146,0.0,2.18949004146
 06/14  05:00:00,315.183453237,0.0,0.0,0.0,49.8407270682,199.362908273,4.36373567615,0.0,4.36373567615
 06/14  06:00:00,912.444100684,32.3803587061,442.148018499,0.0,49.8407270682,199.362908273,12.4633549577,10.2723327567,2.19102220101
 06/14  07:00:00,995.914485091,28.4742721164,404.545171459,0.0,149.522181205,199.362908273,21.6355789007,12.894682975,8.74089592567
 06/14  08:00:00,1558.055468,32.1729531666,411.603679921,0.0,448.566543614,448.566543614,13.2930119335,0.118085365781,13.1749265677
 06/14  09:00:00,1546.55428631,35.5518379214,430.701362772,0.0,448.566543614,448.566543614,15.3869441515,0.0,15.3869441515
 06/14  10:00:00,1518.71325616,37.2171130325,447.684333612,0.0,448.566543614,448.566543614,15.3921820856,0.0,15.3921820856
 06/14  11:00:00,1527.9901165,37.5168545065,454.119473977,0.0,448.566543614,448.566543614,17.6379570018,0.0,17.6379570018
 06/14  12:00:00,1469.45695503,34.4702633103,448.434427198,0.0,448.566543614,398.725816546,22.1225140043,0.0,22.1225140043
 06/14  13:00:00,1520.28908633,39.4322346473,444.465242763,0.0,448.566543614,448.566543614,19.8919693578,0.0,19.8919693578
 06/14  14:00:00,1511.0295315,40.7587097432,433.888444339,0.0,448.566543614,448.566543614,13.1741369402,0.0,13.1741369402
 06/14  15:00:00,1509.68184395,41.9987207092,431.301211526,0.0,448.566543614,448.566543614,13.1689556658,0.0,13.1689556658
 06/14  16:00:00,1558.43346796,44.1460788885,432.869989562,0.0,448.566543614,448.566543614,17.6191491007,0.0,17.6191491007
 06/14  17:00:00,1421.26206618,37.9363678913,417.518368027,0.0,348.885089477,398.725816546,10.9467445988,0.0,10.9467445988
 06/14  18:00:00,1184.26822274,30.1348543054,389.509513607,0.0,249.203635341,299.044362409,6.56473947622,0.0,6.56473947622
 06/14  19:00:00,1139.88680706,28.9083055897,371.532269565,0.0,249.203635341,299.044362409,6.55173306039,0.0,6.55173306039
 06/14  20:00:00,1011.06072951,28.4742721164,360.253728575,0.0,149.522181205,249.203635341,6.55624084019,0.0,6.55624084019
 06/14  21:00:00,987.849310146,28.4742721164,347.0053909,0.0,149.522181205,249.203635341,4.80904590715,0.445816124422,4.36322978273
 06/14  22:00:00,349.356734907,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957538188,0.0,2.18957538188
 06/14  23:00:00,299.991975783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957432892,0.0,2.18957432892
 06/14  24:00:00,287.769777966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957327443,0.0,2.18957327443
 06/15  01:00:00,287.769774979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956380108,0.0,2.18956380108
 06/15  02:00:00,287.769774977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955789883,0.0,2.18955789883
 06/15  03:00:00,287.769774976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955184464,0.0,2.18955184464
 06/15  04:00:00,299.991972777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954567987,0.0,2.18954567987
 06/15  05:00:00,315.183447989,0.0,0.0,0.0,49.8407270682,199.362908273,2.19161881964,0.0,2.19161881964
 06/15  06:00:00,379.206571443,32.205762679,0.0,0.0,49.8407270682,199.362908273,26.8817861733,22.5196137664,4.36217240688
 06/15  07:00:00,653.517440518,28.6415743302,87.8577364915,0.0,149.522181205,199.362908273,31.2151103799,24.6548242991,6.56028608081
 06/15  08:00:00,1385.14631862,33.1554120523,246.337753088,0.0,448.566543614,448.566543614,14.4401567374,1.26266801801,13.1774887193
 06/15  09:00:00,1418.19412771,35.6192170757,313.657643212,0.0,448.566543614,448.566543614,15.7465976991,0.362510191771,15.3840875073
 06/15  10:00:00,1397.93320543,35.5503832207,341.15304867,0.0,448.566543614,448.566543614,15.3910163813,0.0,15.3910163813
 06/15  11:00:00,1417.70370936,35.1580865885,356.583609656,0.0,448.566543614,448.566543614,17.6379854613,0.0,17.6379854613
 06/15  12:00:00,1378.21670923,32.4500067015,369.992372997,0.0,448.566543614,398.725816546,22.1253186128,0.0,22.1253186128
 06/15  13:00:00,1436.5954575,37.0612666973,372.916931029,0.0,448.566543614,448.566543614,20.682317138,0.0,20.682317138
 06/15  14:00:00,1449.97964152,38.1063671107,383.559192192,0.0,448.566543614,448.566543614,14.574113369,0.0,14.574113369
 06/15  15:00:00,1465.41413397,40.3621523905,395.991579884,0.0,448.566543614,448.566543614,10.9775075719,0.0,10.9775075719
 06/15  16:00:00,1528.03541878,43.3409908943,406.660671239,0.0,448.566543614,448.566543614,17.6177034649,0.0,17.6177034649
 06/15  17:00:00,1423.84947975,38.6993162754,415.153346132,0.0,348.885089477,398.725816546,10.9474016199,0.0,10.9474016199
 06/15  18:00:00,1214.63764569,31.3636792062,410.227309082,0.0,249.203635341,299.044362409,8.74623108775,0.0,8.74623108775
 06/15  19:00:00,1168.47324574,29.3518878851,390.521863165,0.0,249.203635341,299.044362409,4.37456052559,0.0,4.37456052559
 06/15  20:00:00,1024.79535408,28.484750035,365.996891431,0.0,149.522181205,249.203635341,6.55606009864,0.0,6.55606009864
 06/15  21:00:00,983.068096148,28.4742721164,338.586581969,0.0,149.522181205,249.203635341,8.54775442836,4.18432692456,4.36342750379
 06/15  22:00:00,349.356731873,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938110207,0.0,2.18938110207
 06/15  23:00:00,299.99197278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937476977,0.0,2.18937476977
 06/15  24:00:00,287.769774987,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893684452,0.0,2.1893684452
 06/16  01:00:00,287.769772036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935456554,0.0,2.18935456554
 06/16  02:00:00,287.769772054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934348497,0.0,2.18934348497
 06/16  03:00:00,287.769772068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933225099,0.0,2.18933225099
 06/16  04:00:00,299.991969882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932090667,0.0,2.18932090667
 06/16  05:00:00,315.183443343,0.0,0.0,0.0,49.8407270682,199.362908273,2.19167233388,0.0,2.19167233388
 06/16  06:00:00,413.341798571,32.1721509441,8.52618794702,0.0,49.8407270682,199.362908273,23.2520217715,18.8898344627,4.36218730881
 06/16  07:00:00,736.27840784,28.8990324117,154.382095005,0.0,149.522181205,199.362908273,29.0315355026,22.4712482592,6.56028724341
 06/16  08:00:00,1483.04765056,33.2993425242,343.767518901,0.0,448.566543614,448.566543614,14.2160215621,1.03896415703,13.177057405
 06/16  09:00:00,1475.6064715,35.4825823812,364.432981938,0.0,448.566543614,448.566543614,15.6277210744,0.244463384006,15.3832576904
 06/16  10:00:00,1443.97447061,35.2552650954,374.109710098,0.0,448.566543614,448.566543614,15.3898650554,0.0,15.3898650554
 06/16  11:00:00,1459.855869,34.600046553,388.867502277,0.0,448.566543614,448.566543614,17.6361136205,0.0,17.6361136205
 06/16  12:00:00,1411.03333842,32.0014631947,392.479675692,0.0,448.566543614,398.725816546,22.1221221094,0.0,22.1221221094
 06/16  13:00:00,1461.95941326,36.4739074799,395.683012785,0.0,448.566543614,448.566543614,19.8877890244,0.0,19.8877890244
 06/16  14:00:00,1477.91692479,37.3862125613,407.813267394,0.0,448.566543614,448.566543614,13.1733544941,0.0,13.1733544941
 06/16  15:00:00,1489.17243091,39.2088599639,413.581698578,0.0,448.566543614,448.566543614,13.1677653761,0.0,13.1677653761
 06/16  16:00:00,1540.81412166,42.0670663249,413.471322583,0.0,448.566543614,448.566543614,17.6187699105,0.0,17.6187699105
 06/16  17:00:00,1411.01304327,37.3375538753,401.263634379,0.0,348.885089477,398.725816546,10.9465368097,0.0,10.9465368097
 06/16  18:00:00,1187.65756787,31.0778877417,383.533036008,0.0,249.203635341,299.044362409,6.56483738003,0.0,6.56483738003
 06/16  19:00:00,1118.46085768,29.4223901068,355.186341815,0.0,249.203635341,299.044362409,6.55069551047,0.0,6.55069551047
 06/16  20:00:00,978.180511405,28.4742721164,333.782760697,0.0,149.522181205,249.203635341,6.59270751008,0.0371739285618,6.55553358152
 06/16  21:00:00,885.119663987,28.4742721164,247.911705249,0.0,149.522181205,249.203635341,13.2845663516,8.92118187241,4.36338447922
 06/16  22:00:00,349.356728962,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949681896,0.0,2.18949681896
 06/16  23:00:00,299.991969849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948498214,0.0,2.18948498214
 06/16  24:00:00,287.769772043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947315498,0.0,2.18947315498
 06/17  01:00:00,237.929042027,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945229011,0.0,2.18945229011
 06/17  02:00:00,237.929042035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943570706,0.0,2.18943570706
 06/17  03:00:00,237.929042043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941899177,0.0,2.18941899177
 06/17  04:00:00,250.151239853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940218282,0.0,2.18940218282
 06/17  05:00:00,240.422348195,0.0,0.0,0.0,24.9203635341,149.522181205,2.19160238003,0.0,2.19160238003
 06/17  06:00:00,482.231185809,31.6543407204,26.5443293926,0.0,49.8407270682,199.362908273,52.2022451252,50.0112617839,2.19098334138
 06/17  07:00:00,530.193602658,28.4742721164,52.0495045322,0.0,49.8407270682,199.362908273,60.8060180713,56.4377725856,4.36824548572
 06/17  08:00:00,871.514086487,28.4742721164,141.2121893,0.0,249.203635341,249.203635341,21.1466766909,14.5952751195,6.55140157137
 06/17  09:00:00,961.96915835,28.4742721164,265.268033875,0.0,249.203635341,249.203635341,15.6764430513,6.92993626236,8.74650678896
 06/17  10:00:00,994.205553751,28.4742721164,339.210595163,0.0,249.203635341,249.203635341,8.38597795792,1.82672696426,6.55925099365
 06/17  11:00:00,1063.54584135,28.4742721164,403.897026327,0.0,249.203635341,249.203635341,10.306026495,1.55342488415,8.75260161087
 06/17  12:00:00,1101.7732312,28.4742721164,437.457056384,0.0,249.203635341,249.203635341,9.60403022116,0.860302957304,8.74372726386
 06/17  13:00:00,1130.781356,28.4742721164,464.657433195,0.0,249.203635341,249.203635341,6.62909630212,0.0693137573886,6.55978254474
 06/17  14:00:00,904.974477378,28.4742721164,488.05608003,0.0,74.7610906023,174.442544739,6.551361981,0.0,6.551361981
 06/17  15:00:00,912.571044685,28.4742721164,495.653566387,0.0,74.7610906023,174.442544739,6.54598311032,0.0,6.54598311032
 06/17  16:00:00,963.546675708,28.4742721164,497.739946736,0.0,74.7610906023,174.442544739,4.3725680119,0.0,4.3725680119
 06/17  17:00:00,917.955790022,28.4742721164,490.244245187,0.0,24.9203635341,149.522181205,5.68031006571,3.48949785998,2.19081220573
 06/17  18:00:00,296.667742402,0.0,0.0,0.0,24.9203635341,149.522181205,4.36192046921,0.0,4.36192046921
 06/17  19:00:00,272.223346096,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102689494,0.0,2.19102689494
