Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/17  20:00:00,306.398013273,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083657009,0.0,2.19083657009
 06/17  21:00:00,299.041870496,0.0,0.0,0.0,24.9203635341,149.522181205,4.36491864216,0.0,4.36491864216
 06/17  22:00:00,274.59563544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950676883,0.0,2.18950676883
 06/17  23:00:00,250.151239839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948957261,0.0,2.18948957261
 06/17  24:00:00,237.929042043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947239128,0.0,2.18947239128
 06/18  01:00:00,237.92858003,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856986629,0.0,2.18856986629
 06/18  02:00:00,237.928579962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872030883,0.0,2.18872030883
 06/18  03:00:00,237.928579677,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886323732,0.0,2.1886323732
 06/18  04:00:00,250.150777331,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  05:00:00,240.421884965,0.0,0.0,0.0,24.9203635341,149.522181205,4.36194273873,0.0,4.36194273873
 06/18  06:00:00,272.221964241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856435752,0.0,2.18856435752
 06/18  07:00:00,296.666359787,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  08:00:00,296.666360095,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887139408,0.0,2.1887139408
 06/18  09:00:00,259.999766852,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886254511,0.0,2.1886254511
 06/18  10:00:00,211.110975681,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885369036,0.0,2.1885369036
 06/18  11:00:00,211.111893968,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006680936,0.0,2.19006680936
 06/18  12:00:00,211.111893984,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000906714,0.0,2.19000906714
 06/18  13:00:00,211.113272656,0.0,0.0,0.0,24.9203635341,149.522181205,4.36508042033,0.0,4.36508042033
 06/18  14:00:00,211.111893918,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006761049,0.0,2.19006761049
 06/18  15:00:00,211.110975578,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873126401,0.0,2.18873126401
 06/18  16:00:00,259.999766496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864262871,0.0,2.18864262871
 06/18  17:00:00,296.666359735,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  18:00:00,296.666360054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855396865,0.0,2.18855396865
 06/18  19:00:00,272.221964639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870334832,0.0,2.18870334832
 06/18  20:00:00,306.396631326,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886147055,0.0,2.1886147055
 06/18  21:00:00,299.040946604,0.0,0.0,0.0,24.9203635341,149.522181205,2.19107343518,0.0,2.19107343518
 06/18  22:00:00,274.595173424,0.0,0.0,0.0,24.9203635341,149.522181205,2.188636119,0.0,2.188636119
 06/18  23:00:00,250.150777859,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854745168,0.0,2.18854745168
 06/18  24:00:00,237.928579781,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869684729,0.0,2.18869684729
 06/19  01:00:00,287.769763248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939077379,0.0,2.18939077379
 06/19  02:00:00,287.769763281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936370572,0.0,2.18936370572
 06/19  03:00:00,287.769763312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933651748,0.0,2.18933651748
 06/19  04:00:00,299.991961144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930924653,0.0,2.18930924653
 06/19  05:00:00,315.183429723,0.0,0.0,0.0,49.8407270682,199.362908273,2.19148295429,0.0,2.19148295429
 06/19  06:00:00,957.013183801,32.8235464971,474.632981643,0.0,49.8407270682,199.362908273,9.39627342407,7.20522303859,2.19105038548
 06/19  07:00:00,1080.59714524,28.4742721164,478.435289317,0.0,149.522181205,199.362908273,15.3571012499,6.61644757731,8.74065367255
 06/19  08:00:00,1587.8475773,33.5376096403,432.513492833,0.0,448.566543614,448.566543614,13.2547012777,0.0825749421612,13.1721263355
 06/19  09:00:00,1540.56007327,34.7511691752,420.947432551,0.0,448.566543614,448.566543614,13.1891059221,0.0,13.1891059221
 06/19  10:00:00,1488.2624231,36.9617129194,416.764871232,0.0,448.566543614,448.566543614,15.3872862111,0.0,15.3872862111
 06/19  11:00:00,1496.62203722,37.5541060487,424.284481898,0.0,448.566543614,448.566543614,17.6337740694,0.0,17.6337740694
 06/19  12:00:00,1474.36579234,34.198783031,453.614907518,0.0,448.566543614,398.725816546,22.1168554033,0.0,22.1168554033
 06/19  13:00:00,1517.81925062,38.3632062929,443.064592206,0.0,448.566543614,448.566543614,21.9942526366,0.0,21.9942526366
 06/19  14:00:00,1516.32288006,40.1093925523,439.831204536,0.0,448.566543614,448.566543614,11.0790707221,0.0,11.0790707221
 06/19  15:00:00,1514.51455837,42.1069924592,436.025754192,0.0,448.566543614,448.566543614,13.1667198823,0.0,13.1667198823
 06/19  16:00:00,1562.97551594,44.7909665063,432.90889472,0.0,448.566543614,448.566543614,17.6156733727,0.0,17.6156733727
 06/19  17:00:00,1452.77523065,40.3428489433,440.020572216,0.0,348.885089477,398.725816546,8.76038471099,0.0,8.76038471099
 06/19  18:00:00,1269.54134961,32.9100877268,463.584654131,0.0,249.203635341,299.044362409,8.74553991641,0.0,8.74553991641
 06/19  19:00:00,1256.62022548,30.3135917406,477.707173799,0.0,249.203635341,299.044362409,6.55034792495,0.0,6.55034792495
 06/19  20:00:00,1150.43844579,28.5580876832,488.627495996,0.0,149.522181205,249.203635341,6.55597492891,0.0,6.55597492891
 06/19  21:00:00,1140.7721277,28.4742721164,486.406184242,0.0,149.522181205,249.203635341,2.19170801806,0.0,2.19170801806
 06/19  22:00:00,349.356720353,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950637369,0.0,2.18950637369
 06/19  23:00:00,299.991961152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936210834,0.0,2.18936210834
 06/19  24:00:00,287.769763369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933451704,0.0,2.18933451704
 06/20  01:00:00,287.769760503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930187953,0.0,2.18930187953
 06/20  02:00:00,287.769760537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926987064,0.0,2.18926987064
 06/20  03:00:00,287.769760571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921500147,0.0,2.18921500147
 06/20  04:00:00,299.991958335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949269639,0.0,2.18949269639
 06/20  05:00:00,315.183425765,0.0,0.0,0.0,49.8407270682,199.362908273,4.362970302,0.0,4.362970302
 06/20  06:00:00,942.939137926,32.6126590737,464.324832562,0.0,49.8407270682,199.362908273,2.98900981153,0.798013346765,2.19099646477
 06/20  07:00:00,1065.44729608,28.554130943,463.354412878,0.0,149.522181205,199.362908273,10.0513127302,1.3116945714,8.73961815875
 06/20  08:00:00,1613.08862436,34.3232306544,456.82728888,0.0,448.566543614,448.566543614,13.168153474,0.0,13.168153474
 06/20  09:00:00,1556.31275711,38.1947850942,432.845098905,0.0,448.566543614,448.566543614,13.1843071593,0.0,13.1843071593
 06/20  10:00:00,1503.83666165,39.4007152168,428.051396342,0.0,448.566543614,448.566543614,15.3869173227,0.0,15.3869173227
 06/20  11:00:00,1520.93435723,39.2810316291,445.265112362,0.0,448.566543614,448.566543614,17.6329645007,0.0,17.6329645007
 06/20  12:00:00,1478.55962873,35.8040129576,456.203547591,0.0,448.566543614,398.725816546,22.1148485344,0.0,22.1148485344
 06/20  13:00:00,1520.24363991,40.9125409275,442.939676216,0.0,448.566543614,448.566543614,19.8851704825,0.0,19.8851704825
 06/20  14:00:00,1513.63944586,42.509274857,434.747919133,0.0,448.566543614,448.566543614,13.1679135159,0.0,13.1679135159
 06/20  15:00:00,1512.58300119,44.7319554513,431.469246522,0.0,448.566543614,448.566543614,13.1616292238,0.0,13.1616292238
 06/20  16:00:00,1560.65107299,47.0459238613,428.329515934,0.0,448.566543614,448.566543614,15.413664194,0.0,15.413664194
 06/20  17:00:00,1449.76691338,41.6629201557,435.692197885,0.0,348.885089477,398.725816546,10.9465722356,0.0,10.9465722356
 06/20  18:00:00,1262.28545974,33.1528642216,456.085999274,0.0,249.203635341,299.044362409,8.74527542443,0.0,8.74527542443
 06/20  19:00:00,1247.32921189,30.2670690162,468.462691123,0.0,249.203635341,299.044362409,4.37381180452,0.0,4.37381180452
 06/20  20:00:00,1133.54051078,28.6113565667,471.676301133,0.0,149.522181205,249.203635341,6.55583392886,0.0,6.55583392886
 06/20  21:00:00,1111.77572369,28.4742721164,457.409784441,0.0,149.522181205,249.203635341,4.36337677003,0.0,4.36337677003
 06/20  22:00:00,349.356717372,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935466976,0.0,2.18935466976
 06/20  23:00:00,299.991958305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932190314,0.0,2.18932190314
 06/20  24:00:00,287.76976054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928916412,0.0,2.18928916412
 06/21  01:00:00,287.769757718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924925329,0.0,2.18924925329
 06/21  02:00:00,287.769757733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949845376,0.0,2.18949845376
 06/21  03:00:00,287.769757688,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946092484,0.0,2.18946092484
 06/21  04:00:00,299.991955468,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894233047,0.0,2.1894233047
 06/21  05:00:00,315.183420373,0.0,0.0,0.0,49.8407270682,199.362908273,2.19142064581,0.0,2.19142064581
 06/21  06:00:00,930.858758058,35.7049046741,445.60243358,0.0,49.8407270682,199.362908273,4.36185453721,0.0,4.36185453721
 06/21  07:00:00,1039.93777499,29.8068739808,437.054660174,0.0,149.522181205,199.362908273,6.55974498475,0.0,6.55974498475
 06/21  08:00:00,1593.44539695,39.7889064908,431.718414404,0.0,448.566543614,448.566543614,13.1718134742,0.0,13.1718134742
 06/21  09:00:00,1565.26908523,44.2448928281,435.767257805,0.0,448.566543614,448.566543614,15.3816865514,0.0,15.3816865514
 06/21  10:00:00,1522.92860074,44.7810214266,442.831857141,0.0,448.566543614,448.566543614,13.1892013971,0.0,13.1892013971
 06/21  11:00:00,1529.51976923,44.1225321603,451.781634237,0.0,448.566543614,448.566543614,17.6325728688,0.0,17.6325728688
 06/21  12:00:00,1479.12096719,39.7225520893,456.184908934,0.0,448.566543614,398.725816546,22.1137360527,0.0,22.1137360527
 06/21  13:00:00,1538.10741324,45.5447011258,459.911788202,0.0,448.566543614,448.566543614,19.8833886248,0.0,19.8833886248
 06/21  14:00:00,1543.18831942,48.3414688294,463.723077173,0.0,448.566543614,448.566543614,13.1706278821,0.0,13.1706278821
 06/21  15:00:00,1545.92210815,50.9022196263,462.335001372,0.0,448.566543614,448.566543614,13.1640298278,0.0,13.1640298278
 06/21  16:00:00,1598.687217,52.2744419308,461.389436761,0.0,448.566543614,448.566543614,17.6133499709,0.0,17.6133499709
 06/21  17:00:00,1474.21011056,45.6563518215,459.258257783,0.0,348.885089477,398.725816546,8.76089162055,0.0,8.76089162055
 06/21  18:00:00,1257.95494654,36.0492488388,451.778230414,0.0,249.203635341,299.044362409,8.74543337336,0.0,8.74543337336
 06/21  19:00:00,1234.06298952,32.6206401534,452.842906809,0.0,249.203635341,299.044362409,6.55018410479,0.0,6.55018410479
 06/21  20:00:00,1124.19698384,28.9666982979,461.977441925,0.0,149.522181205,249.203635341,6.55452604381,0.0,6.55452604381
 06/21  21:00:00,1110.93405484,28.5035842002,457.278003818,0.0,149.522181205,249.203635341,2.19154336505,0.0,2.19154336505
 06/21  22:00:00,349.356714759,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936619101,0.0,2.18936619101
 06/21  23:00:00,299.991955539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932738978,0.0,2.18932738978
 06/21  24:00:00,287.769757758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928954656,0.0,2.18928954656
 06/22  01:00:00,492.965867509,1.15008856235,164.891667002,0.0,24.9203635341,199.362908273,2.1894754781,0.0,2.1894754781
 06/22  02:00:00,287.769754957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948855862,0.0,2.18948855862
 06/22  03:00:00,287.769754921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944602257,0.0,2.18944602257
 06/22  04:00:00,299.991952697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940338972,0.0,2.18940338972
 06/22  05:00:00,315.183416193,0.0,0.0,0.0,49.8407270682,199.362908273,2.19167495784,0.0,2.19167495784
 06/22  06:00:00,911.042076685,36.8294373371,425.303526122,0.0,49.8407270682,199.362908273,4.36165455289,0.0,4.36165455289
 06/22  07:00:00,1026.07453029,29.2405082091,426.358328669,0.0,149.522181205,199.362908273,6.55936834277,0.0,6.55936834277
 06/22  08:00:00,1601.30741756,41.2444969583,438.12486366,0.0,448.566543614,448.566543614,13.1726687381,0.0,13.1726687381
 06/22  09:00:00,1574.53023294,46.1464721688,444.639467041,0.0,448.566543614,448.566543614,15.3803396669,0.0,15.3803396669
 06/22  10:00:00,1533.91493434,47.3940033245,453.888113021,0.0,448.566543614,448.566543614,13.1895489516,0.0,13.1895489516
 06/22  11:00:00,1532.10881189,47.0866673277,452.329055679,0.0,448.566543614,448.566543614,17.6324917965,0.0,17.6324917965
 06/22  12:00:00,1478.51494844,42.2111963101,453.053998675,0.0,448.566543614,398.725816546,22.1128228223,0.0,22.1128228223
 06/22  13:00:00,1537.57297258,48.1528573856,456.683716605,0.0,448.566543614,448.566543614,19.8821410898,0.0,19.8821410898
 06/22  14:00:00,1542.94957443,49.7647207795,461.611523373,0.0,448.566543614,448.566543614,13.1698260865,0.0,13.1698260865
 06/22  15:00:00,1544.94760135,52.3229079249,459.553013337,0.0,448.566543614,448.566543614,13.1630500368,0.0,13.1630500368
 06/22  16:00:00,1577.93716427,49.8652402327,446.820120029,0.0,448.566543614,448.566543614,17.6115107484,0.0,17.6115107484
 06/22  17:00:00,1452.07368392,43.5315038857,436.364440092,0.0,348.885089477,398.725816546,8.76001159678,0.0,8.76001159678
 06/22  18:00:00,1253.38669299,35.0844949441,445.255626424,0.0,249.203635341,299.044362409,8.74452432573,0.0,8.74452432573
 06/22  19:00:00,1234.31543481,31.9082919146,453.807708358,0.0,249.203635341,299.044362409,4.37318497432,0.0,4.37318497432
 06/22  20:00:00,1146.6158295,28.9516553547,484.411339252,0.0,149.522181205,249.203635341,6.55597083115,0.0,6.55597083115
 06/22  21:00:00,1133.56162115,28.4926172539,479.265117413,0.0,149.522181205,249.203635341,4.3635013601,0.0,4.3635013601
 06/22  22:00:00,349.356711617,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941633777,0.0,2.18941633777
 06/22  23:00:00,299.991952551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937336716,0.0,2.18937336716
 06/22  24:00:00,287.769754795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933042673,0.0,2.18933042673
 06/23  01:00:00,287.769752034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928048009,0.0,2.18928048009
 06/23  02:00:00,372.561857495,1.15008856235,44.8710250343,0.0,24.9203635341,199.362908273,2.18946254049,0.0,2.18946254049
 06/23  03:00:00,287.769752138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947040233,0.0,2.18947040233
 06/23  04:00:00,299.991949886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942276539,0.0,2.18942276539
 06/23  05:00:00,315.183411358,0.0,0.0,0.0,49.8407270682,199.362908273,2.1913961078,0.0,2.1913961078
 06/23  06:00:00,926.925569387,36.024511964,442.494469905,0.0,49.8407270682,199.362908273,4.36178015433,0.0,4.36178015433
 06/23  07:00:00,1067.78085782,30.8942617076,463.330384035,0.0,149.522181205,199.362908273,6.55936791384,0.0,6.55936791384
 06/23  08:00:00,1602.67347123,42.6738575376,438.061576634,0.0,448.566543614,448.566543614,13.1702554134,0.0,13.1702554134
 06/23  09:00:00,1560.2670487,46.0321808269,428.962044286,0.0,448.566543614,448.566543614,14.8847842934,0.0,14.8847842934
 06/23  10:00:00,1516.53542171,45.6023508887,434.54859325,0.0,448.566543614,448.566543614,13.68332878,0.0,13.68332878
 06/23  11:00:00,1514.53645919,44.8655559952,433.282767005,0.0,448.566543614,448.566543614,17.6281375576,0.0,17.6281375576
 06/23  12:00:00,1470.07141394,40.3903956233,443.129046369,0.0,448.566543614,398.725816546,22.1125099004,0.0,22.1125099004
 06/23  13:00:00,1517.60334885,45.43156432,435.780452426,0.0,448.566543614,448.566543614,19.8811142335,0.0,19.8811142335
 06/23  14:00:00,1514.28852202,46.4484117788,431.457916071,0.0,448.566543614,448.566543614,13.1657724342,0.0,13.1657724342
 06/23  15:00:00,1511.67887085,49.6038047596,425.693319816,0.0,448.566543614,448.566543614,13.1589468531,0.0,13.1589468531
 06/23  16:00:00,1561.33726505,49.0868706757,426.97483842,0.0,448.566543614,448.566543614,15.4113513901,0.0,15.4113513901
 06/23  17:00:00,1452.62420446,43.539634926,436.672817972,0.0,348.885089477,398.725816546,10.9448489745,0.0,10.9448489745
 06/23  18:00:00,1272.91208101,34.8668376247,464.998681882,0.0,249.203635341,299.044362409,6.56331577213,0.0,6.56331577213
 06/23  19:00:00,1256.17945211,32.9027411366,474.677285241,0.0,249.203635341,299.044362409,6.55024226875,0.0,6.55024226875
 06/23  20:00:00,1152.86890712,28.8940620073,490.722020028,0.0,149.522181205,249.203635341,6.55415222537,0.0,6.55415222537
 06/23  21:00:00,1137.63040849,28.475253691,483.263501168,0.0,149.522181205,249.203635341,4.36289323419,0.0,4.36289323419
 06/23  22:00:00,349.356708995,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924820867,0.0,2.18924820867
 06/23  23:00:00,299.991949932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920038698,0.0,2.18920038698
 06/23  24:00:00,287.769752113,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/24  01:00:00,237.929022201,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894324255,0.0,2.1894324255
 06/24  02:00:00,237.929022186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938026795,0.0,2.18938026795
 06/24  03:00:00,237.929022201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932795712,0.0,2.18932795712
 06/24  04:00:00,250.151220039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927554236,0.0,2.18927554236
 06/24  05:00:00,240.422317104,0.0,0.0,0.0,24.9203635341,149.522181205,4.36298793711,0.0,4.36298793711
 06/24  06:00:00,934.758111476,32.9783943574,455.2428912,0.0,49.8407270682,199.362908273,2.19097990116,0.0,2.19097990116
 06/24  07:00:00,954.230114484,28.4742721164,454.107219727,0.0,49.8407270682,199.362908273,4.68606935494,0.318071846834,4.36799750811
 06/24  08:00:00,1202.02147126,28.4742721164,451.591416564,0.0,249.203635341,249.203635341,6.55072545277,0.0,6.55072545277
 06/24  09:00:00,1191.28504411,28.4742721164,476.271543558,0.0,249.203635341,249.203635341,6.5636252088,0.0,6.5636252088
 06/24  10:00:00,1144.93559375,28.4935253784,478.792543571,0.0,249.203635341,249.203635341,8.73866942105,0.0,8.73866942105
 06/24  11:00:00,1144.99334146,28.6081237806,478.733868063,0.0,249.203635341,249.203635341,8.75160580649,0.0,8.75160580649
 06/24  12:00:00,1144.73444435,28.6980340959,478.386429081,0.0,249.203635341,249.203635341,6.56107263017,0.0,6.56107263017
 06/24  13:00:00,1149.38747257,28.7556027953,482.982344202,0.0,249.203635341,249.203635341,8.73859619503,0.0,8.73859619503
 06/24  14:00:00,903.123571439,28.4742721164,486.205227236,0.0,74.7610906023,174.442544739,4.38152734454,0.00815569913945,4.3733716454
 06/24  15:00:00,887.750603212,28.4742721164,470.919430508,0.0,74.7610906023,174.442544739,6.8843953401,0.338461993728,6.54593334638
 06/24  16:00:00,937.372898665,28.4742721164,471.565737135,0.0,74.7610906023,174.442544739,5.04513778491,0.672848797408,4.3722889875
 06/24  17:00:00,897.727500266,28.4742721164,470.016630095,0.0,24.9203635341,149.522181205,4.78917256675,2.59842820282,2.19074436392
 06/24  18:00:00,296.667714687,0.0,0.0,0.0,24.9203635341,149.522181205,4.36166609073,0.0,4.36166609073
 06/24  19:00:00,272.223318335,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084227114,0.0,2.19084227114
 06/24  20:00:00,306.397985471,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061872623,0.0,2.19061872623
 06/24  21:00:00,299.041835175,0.0,0.0,0.0,24.9203635341,149.522181205,4.36477898686,0.0,4.36477898686
 06/24  22:00:00,274.595615659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920788109,0.0,2.18920788109
 06/24  23:00:00,250.15122007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943895361,0.0,2.18943895361
 06/24  24:00:00,237.929022238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938611365,0.0,2.18938611365
 06/25  01:00:00,237.928564234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865192158,0.0,2.18865192158
 06/25  02:00:00,237.928563902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853126226,0.0,2.18853126226
 06/25  03:00:00,237.928563788,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  04:00:00,250.150761965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864363264,0.0,2.18864363264
 06/25  05:00:00,240.421857161,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071330189,0.0,2.19071330189
 06/25  06:00:00,578.273117275,10.8262589294,242.171302544,0.0,24.9203635341,149.522181205,2.18859435277,0.0,2.18859435277
 06/25  07:00:00,873.744439601,21.9906788504,456.130756902,0.0,24.9203635341,149.522181205,2.18866004066,0.0,2.18866004066
 06/25  08:00:00,859.009124581,19.0590275441,447.937398112,0.0,24.9203635341,149.522181205,2.1886786395,0.0,2.1886786395
 06/25  09:00:00,839.761666478,22.259287618,458.545907189,0.0,24.9203635341,149.522181205,2.18869716132,0.0,2.18869716132
 06/25  10:00:00,803.846727969,19.0515678821,478.730981079,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  11:00:00,849.538484697,21.259405869,519.101492067,0.0,24.9203635341,149.522181205,4.36026929779,0.0,4.36026929779
 06/25  12:00:00,735.042865208,16.243318914,414.98491289,0.0,24.9203635341,149.522181205,2.1901728085,0.0,2.1901728085
 06/25  13:00:00,730.272264244,16.3428859535,424.945740212,0.0,24.9203635341,149.522181205,2.19244308688,0.0,2.19244308688
 06/25  14:00:00,749.43075642,15.8034641794,430.275082441,0.0,24.9203635341,149.522181205,2.19016879139,0.0,2.19016879139
 06/25  15:00:00,784.881089277,19.8082357932,460.732980797,0.0,24.9203635341,149.522181205,2.18867060325,0.0,2.18867060325
 06/25  16:00:00,819.069106276,18.6266667166,445.961954299,0.0,24.9203635341,149.522181205,2.18868901672,0.0,2.18868901672
 06/25  17:00:00,929.992873019,22.5831983698,512.219463844,0.0,24.9203635341,149.522181205,2.18866091515,0.0,2.18866091515
 06/25  18:00:00,858.537284103,18.7138769659,448.676328146,0.0,24.9203635341,149.522181205,2.18869462318,0.0,2.18869462318
 06/25  19:00:00,904.01513882,22.5220991993,510.747225089,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  20:00:00,863.175783301,17.3821769027,445.389202149,0.0,24.9203635341,149.522181205,2.18865096105,0.0,2.18865096105
 06/25  21:00:00,428.411540618,1.15008856235,89.0664271374,0.0,24.9203635341,149.522181205,4.36187022997,0.0,4.36187022997
 06/25  22:00:00,274.595157284,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  23:00:00,517.213342546,5.71838470651,201.676676139,0.0,24.9203635341,149.522181205,2.1884757523,0.0,2.1884757523
 06/25  24:00:00,349.356508748,3.80691345347,90.5265311169,0.0,24.9203635341,149.522181205,2.18866601408,0.0,2.18866601408
 06/26  01:00:00,376.780481475,0.766725708231,62.1412696134,0.0,24.9203635341,199.362908273,2.18936576543,0.0,2.18936576543
 06/26  02:00:00,333.078024234,0.383362854115,31.8735440587,0.0,24.9203635341,199.362908273,2.18944579773,0.0,2.18944579773
 06/26  03:00:00,287.769743982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924188952,0.0,2.18924188952
 06/26  04:00:00,299.991941834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917984228,0.0,2.18917984228
 06/26  05:00:00,315.183398384,0.0,0.0,0.0,49.8407270682,199.362908273,2.1914009882,0.0,2.1914009882
 06/26  06:00:00,983.616290709,35.7502120285,498.314678125,0.0,49.8407270682,199.362908273,4.36167737106,0.0,4.36167737106
 06/26  07:00:00,1072.87080624,29.0095225046,470.178576122,0.0,149.522181205,199.362908273,6.55944516687,0.0,6.55944516687
 06/26  08:00:00,1612.53802747,33.979289313,456.620758192,0.0,448.566543614,448.566543614,13.1682428421,0.0,13.1682428421
 06/26  09:00:00,1566.08495032,37.2265298103,443.585663277,0.0,448.566543614,448.566543614,13.1835665266,0.0,13.1835665266
 06/26  10:00:00,1514.56281323,39.1195044815,439.05889042,0.0,448.566543614,448.566543614,15.3821776643,0.0,15.3821776643
 06/26  11:00:00,1516.44445434,40.2878232384,439.768572634,0.0,448.566543614,448.566543614,17.6268240735,0.0,17.6268240735
 06/26  12:00:00,1468.20697358,35.5704529316,446.084640839,0.0,448.566543614,398.725816546,22.1054443832,0.0,22.1054443832
 06/26  13:00:00,1511.09804156,38.5067900947,437.556446138,0.0,448.566543614,448.566543614,19.8742179,0.0,19.8742179
 06/26  14:00:00,1499.89114179,39.7522504355,424.3512326,0.0,448.566543614,448.566543614,10.9712302154,0.0,10.9712302154
 06/26  15:00:00,1511.53046125,48.5573513096,426.591428362,0.0,448.566543614,448.566543614,13.1625617449,0.0,13.1625617449
 06/26  16:00:00,1543.97978362,42.0716818767,418.312118392,0.0,448.566543614,448.566543614,17.6098468921,0.0,17.6098468921
 06/26  17:00:00,1431.63179497,32.4409026402,428.301842598,0.0,348.885089477,398.725816546,8.75879093124,0.0,8.75879093124
 06/26  18:00:00,1250.65104166,28.721298919,448.883217107,0.0,249.203635341,299.044362409,8.74424429482,0.0,8.74424429482
 06/26  19:00:00,1224.93975447,28.6245870827,447.715765823,0.0,249.203635341,299.044362409,4.37327172826,0.0,4.37327172826
 06/26  20:00:00,1112.89502442,28.4742721164,451.167956296,0.0,149.522181205,249.203635341,6.55467411343,0.0,6.55467411343
 06/26  21:00:00,1108.26626523,28.4742721164,453.895856099,0.0,149.522181205,249.203635341,10.559210689,6.19649444357,4.36271624547
 06/26  22:00:00,349.356700791,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930657317,0.0,2.18930657317
 06/26  23:00:00,299.991941706,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892441782,0.0,2.1892441782
 06/26  24:00:00,287.769743958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918181033,0.0,2.18918181033
 06/27  01:00:00,287.769741197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939363929,0.0,2.18939363929
 06/27  02:00:00,287.769741138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932702376,0.0,2.18932702376
 06/27  03:00:00,287.769741135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926029462,0.0,2.18926029462
 06/27  04:00:00,299.991938976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919349237,0.0,2.18919349237
 06/27  05:00:00,315.183394485,0.0,0.0,0.0,49.8407270682,199.362908273,2.19126823822,0.0,2.19126823822
 06/27  06:00:00,945.992333272,32.0744914512,468.068805582,0.0,49.8407270682,199.362908273,17.1959246328,15.0051187651,2.19080586773
 06/27  07:00:00,1054.95881208,28.4742721164,453.998841065,0.0,149.522181205,199.362908273,24.3775883509,15.6388976325,8.73869071832
 06/27  08:00:00,1614.64965042,30.8961207012,461.823495334,0.0,448.566543614,448.566543614,13.3442143121,0.179475407104,13.164738905
 06/27  09:00:00,1582.62952296,34.7346800918,462.622116327,0.0,448.566543614,448.566543614,13.1790679852,0.0,13.1790679852
 06/27  10:00:00,1508.02963329,36.636015337,435.009214454,0.0,448.566543614,448.566543614,15.3829034429,0.0,15.3829034429
 06/27  11:00:00,1528.66628795,37.7753653653,454.502893351,0.0,448.566543614,448.566543614,17.624981503,0.0,17.624981503
 06/27  12:00:00,1490.43980093,34.9638662105,468.924085805,0.0,448.566543614,398.725816546,19.8947130275,0.0,19.8947130275
 06/27  13:00:00,1527.75129327,40.0847043919,451.275378591,0.0,448.566543614,448.566543614,19.8738524107,0.0,19.8738524107
 06/27  14:00:00,1520.00857067,41.1472052906,442.479243315,0.0,448.566543614,448.566543614,13.1644584686,0.0,13.1644584686
 06/27  15:00:00,1514.51567151,43.354629403,434.77936657,0.0,448.566543614,448.566543614,13.1568973372,0.0,13.1568973372
 06/27  16:00:00,1558.89696609,45.3962761351,428.225229871,0.0,448.566543614,448.566543614,15.4071208202,0.0,15.4071208202
 06/27  17:00:00,1452.22865237,39.3143032345,440.502653345,0.0,348.885089477,398.725816546,10.9420637416,0.0,10.9420637416
 06/27  18:00:00,1262.2806569,31.1642863932,458.069855389,0.0,249.203635341,299.044362409,6.56261692244,0.0,6.56261692244
 06/27  19:00:00,1223.40633457,29.4555564666,445.351384865,0.0,249.203635341,299.044362409,6.5500024073,0.0,6.5500024073
 06/27  20:00:00,1090.56341304,28.48092291,428.829703809,0.0,149.522181205,249.203635341,6.55429356288,0.0,6.55429356288
 06/27  21:00:00,1059.46281377,28.4742721164,407.764893617,0.0,149.522181205,249.203635341,2.19167873666,0.0,2.19167873666
 06/27  22:00:00,349.35669828,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937166111,0.0,2.18937166111
 06/27  23:00:00,299.991939165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916298503,0.0,2.18916298503
 06/27  24:00:00,287.769741306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937740377,0.0,2.18937740377
 06/28  01:00:00,287.769738598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930436682,0.0,2.18930436682
 06/28  02:00:00,287.769738627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923322149,0.0,2.18923322149
 06/28  03:00:00,287.769738695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916194957,0.0,2.18916194957
 06/28  04:00:00,299.991936454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937129825,0.0,2.18937129825
 06/28  05:00:00,315.183390079,0.0,0.0,0.0,49.8407270682,199.362908273,2.1915687717,0.0,2.1915687717
 06/28  06:00:00,602.458496019,32.3767780807,143.060656716,0.0,49.8407270682,199.362908273,14.6884228485,10.3270446636,4.36137818482
 06/28  07:00:00,890.918851658,28.9192740746,306.681604754,0.0,149.522181205,199.362908273,21.2208205945,14.6616366696,6.55918392486
 06/28  08:00:00,1525.089687,34.0703847525,383.385207352,0.0,448.566543614,448.566543614,13.430407509,0.26245953768,13.1679479713
 06/28  09:00:00,1524.90034671,37.0893875221,410.963524118,0.0,448.566543614,448.566543614,13.1827855765,0.0,13.1827855765
 06/28  10:00:00,1515.01852005,37.9889114214,444.004472914,0.0,448.566543614,448.566543614,15.3807319507,0.0,15.3807319507
 06/28  11:00:00,1535.05010492,37.7969203996,460.928743938,0.0,448.566543614,448.566543614,17.62420315,0.0,17.62420315
 06/28  12:00:00,1488.46367072,34.7191323666,467.192720756,0.0,448.566543614,398.725816546,19.895635134,0.0,19.895635134
 06/28  13:00:00,1525.16031715,39.8767687916,448.892363751,0.0,448.566543614,448.566543614,19.8773280969,0.0,19.8773280969
 06/28  14:00:00,1518.92198464,40.9042352793,441.635641721,0.0,448.566543614,448.566543614,13.1667879439,0.0,13.1667879439
 06/28  15:00:00,1515.9792225,44.3073029829,435.290269906,0.0,448.566543614,448.566543614,13.1589445714,0.0,13.1589445714
 06/28  16:00:00,1562.26768558,47.5925933686,429.399653022,0.0,448.566543614,448.566543614,15.4069047854,0.0,15.4069047854
 06/28  17:00:00,1455.02949563,42.0389008055,440.578913302,0.0,348.885089477,398.725816546,10.943525754,0.0,10.943525754
 06/28  18:00:00,1276.87890179,33.8592714057,469.973125633,0.0,249.203635341,299.044362409,6.56237881247,0.0,6.56237881247
 06/28  19:00:00,1265.62842977,30.9963175482,486.032726499,0.0,249.203635341,299.044362409,6.54927359535,0.0,6.54927359535
 06/28  20:00:00,1127.01414037,28.6380710381,466.185141476,0.0,149.522181205,249.203635341,6.55507278791,0.0,6.55507278791
 06/28  21:00:00,1105.32157412,28.4773101524,452.200809928,0.0,149.522181205,249.203635341,2.19151287084,0.0,2.19151287084
 06/28  22:00:00,349.3566955,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938512441,0.0,2.18938512441
 06/28  23:00:00,299.991936405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914358544,0.0,2.18914358544
 06/28  24:00:00,287.769738554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935261131,0.0,2.18935261131
 06/29  01:00:00,287.769735912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927567776,0.0,2.18927567776
 06/29  02:00:00,287.769735973,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919999786,0.0,2.18919999786
 06/29  03:00:00,287.769736051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940400801,0.0,2.18940400801
 06/29  04:00:00,299.991933786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932802778,0.0,2.18932802778
 06/29  05:00:00,315.183386307,0.0,0.0,0.0,49.8407270682,199.362908273,4.36268298198,0.0,4.36268298198
 06/29  06:00:00,907.791787201,32.9221178631,432.54169339,0.0,49.8407270682,199.362908273,2.21522720675,0.0244781194923,2.19074908726
 06/29  07:00:00,1045.29976264,28.7934386161,444.575797041,0.0,149.522181205,199.362908273,6.70153959983,0.142789128328,6.5587504715
 06/29  08:00:00,1619.84680492,35.9044710131,462.004410348,0.0,448.566543614,448.566543614,13.1686904898,0.0,13.1686904898
 06/29  09:00:00,1564.54345702,40.450435444,438.820321361,0.0,448.566543614,448.566543614,13.1833032596,0.0,13.1833032596
 06/29  10:00:00,1516.69915204,41.7493350017,438.565464437,0.0,448.566543614,448.566543614,15.3790162056,0.0,15.3790162056
 06/29  11:00:00,1516.30508956,42.1009404856,437.816164286,0.0,448.566543614,448.566543614,17.6240868015,0.0,17.6240868015
 06/29  12:00:00,1470.28396746,39.3055550873,444.42662382,0.0,448.566543614,398.725816546,19.8931644415,0.0,19.8931644415
 06/29  13:00:00,1516.50871111,44.3199176056,435.797637429,0.0,448.566543614,448.566543614,19.8761670281,0.0,19.8761670281
 06/29  14:00:00,1515.91140884,44.2625680028,435.266751758,0.0,448.566543614,448.566543614,13.1660436867,0.0,13.1660436867
 06/29  15:00:00,1514.04272628,46.2228965962,431.438196141,0.0,448.566543614,448.566543614,13.1580437935,0.0,13.1580437935
 06/29  16:00:00,1560.70293579,47.1118975954,428.315622163,0.0,448.566543614,448.566543614,15.4076536625,0.0,15.4076536625
 06/29  17:00:00,1451.39524289,43.3209556445,435.662619258,0.0,348.885089477,398.725816546,10.9425091015,0.0,10.9425091015
 06/29  18:00:00,1264.24753552,34.6748071808,456.5262348,0.0,249.203635341,299.044362409,6.56282176347,0.0,6.56282176347
 06/29  19:00:00,1254.63027595,31.2971055507,474.733792412,0.0,249.203635341,299.044362409,6.54941067453,0.0,6.54941067453
 06/29  20:00:00,1154.04068822,28.8021136711,491.985805854,0.0,149.522181205,249.203635341,6.55435773007,0.0,6.55435773007
 06/29  21:00:00,1146.50990846,28.487497376,492.130783438,0.0,149.522181205,249.203635341,2.19129034255,0.0,2.19129034255
 06/29  22:00:00,349.356693043,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936951122,0.0,2.18936951122
 06/29  23:00:00,299.991933859,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919883576,0.0,2.18919883576
 06/29  24:00:00,287.769736119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940233723,0.0,2.18940233723
 06/30  01:00:00,287.769733422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932029946,0.0,2.18932029946
 06/30  02:00:00,287.769733424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924009879,0.0,2.18924009879
 06/30  03:00:00,287.769733486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915976666,0.0,2.18915976666
 06/30  04:00:00,299.991931281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935848368,0.0,2.18935848368
 06/30  05:00:00,315.183381791,0.0,0.0,0.0,49.8407270682,199.362908273,2.19153271318,0.0,2.19153271318
 06/30  06:00:00,953.05585535,33.9775654203,470.656828982,0.0,49.8407270682,199.362908273,4.36174361124,0.0,4.36174361124
 06/30  07:00:00,1076.41192498,28.8622286759,473.86702845,0.0,149.522181205,199.362908273,6.55879049106,0.0,6.55879049106
 06/30  08:00:00,1587.57169602,37.6790332117,427.954756695,0.0,448.566543614,448.566543614,13.1664613264,0.0,13.1664613264
 06/30  09:00:00,1546.2549479,42.3924150802,418.983779566,0.0,448.566543614,448.566543614,13.180788563,0.0,13.180788563
 06/30  10:00:00,1512.47628462,43.737068187,432.35487552,0.0,448.566543614,448.566543614,15.3799598078,0.0,15.3799598078
 06/30  11:00:00,1515.65676804,44.3921753397,434.876634837,0.0,448.566543614,448.566543614,17.6247981062,0.0,17.6247981062
 06/30  12:00:00,1468.59351005,40.216476184,441.825275018,0.0,448.566543614,398.725816546,19.8925601954,0.0,19.8925601954
 06/30  13:00:00,1515.91493347,45.2973921224,434.226415006,0.0,448.566543614,448.566543614,19.8705715078,0.0,19.8705715078
 06/30  14:00:00,1513.97613919,46.1441477104,431.449922826,0.0,448.566543614,448.566543614,13.1623645257,0.0,13.1623645257
 06/30  15:00:00,1512.61708539,49.7708390555,426.464618615,0.0,448.566543614,448.566543614,10.9655832848,0.0,10.9655832848
 06/30  16:00:00,1560.29074983,51.565997642,423.449363212,0.0,448.566543614,448.566543614,17.6055930355,0.0,17.6055930355
 06/30  17:00:00,1450.02614134,43.7455142883,433.86897273,0.0,348.885089477,398.725816546,8.75700344526,0.0,8.75700344526
 06/30  18:00:00,1265.37979826,34.9743998705,457.358917986,0.0,249.203635341,299.044362409,8.74386130985,0.0,8.74386130985
 06/30  19:00:00,1247.0046332,31.5205333845,466.884730075,0.0,249.203635341,299.044362409,4.3728249906,0.0,4.3728249906
 06/30  20:00:00,1137.29965137,28.8291476639,475.217742319,0.0,149.522181205,249.203635341,6.55495411032,0.0,6.55495411032
 06/30  21:00:00,1111.85039557,28.5025733834,457.456198579,0.0,149.522181205,249.203635341,4.36296440094,0.0,4.36296440094
 06/30  22:00:00,349.356690272,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914719619,0.0,2.18914719619
 06/30  23:00:00,299.991931155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934556534,0.0,2.18934556534
 06/30  24:00:00,287.769733318,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926478875,0.0,2.18926478875
 07/01  01:00:00,237.929003711,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891770909,0.0,2.1891770909
 07/01  02:00:00,237.929003755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937078847,0.0,2.18937078847
 07/01  03:00:00,237.929003652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928597088,0.0,2.18928597088
 07/01  04:00:00,250.151201446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920106388,0.0,2.18920106388
 07/01  05:00:00,240.422287103,0.0,0.0,0.0,24.9203635341,149.522181205,2.19123060853,0.0,2.19123060853
 07/01  06:00:00,896.910884266,32.5422332832,431.078709988,0.0,49.8407270682,199.362908273,2.31600107675,0.125246600078,2.19075447667
 07/01  07:00:00,892.676994346,28.478638973,402.289375645,0.0,49.8407270682,199.362908273,5.83358713459,1.46667138388,4.36691575071
 07/01  08:00:00,1151.92755397,29.4674074721,408.258058404,0.0,249.203635341,249.203635341,6.64303468445,0.0938340927275,6.54920059172
 07/01  09:00:00,1138.30964181,30.1437817957,426.400670671,0.0,249.203635341,249.203635341,6.56264896161,0.0,6.56264896161
 07/01  10:00:00,1123.87919844,29.6812459192,456.83331108,0.0,249.203635341,249.203635341,8.73698319763,0.0,8.73698319763
 07/01  11:00:00,1145.45684132,29.0878691241,478.717708728,0.0,249.203635341,249.203635341,8.74903291094,0.0,8.74903291094
 07/01  12:00:00,1148.80680156,29.7191780573,481.437715377,0.0,249.203635341,249.203635341,6.56097374018,0.0,6.56097374018
 07/01  13:00:00,1147.83437339,30.4329683734,479.751950805,0.0,249.203635341,249.203635341,6.55767192388,0.0,6.55767192388
 07/01  14:00:00,902.351190762,29.6315689918,484.275610142,0.0,74.7610906023,174.442544739,6.54895598018,0.0,6.54895598018
 07/01  15:00:00,908.730668326,29.1544705482,491.133092037,0.0,74.7610906023,174.442544739,4.37030890215,0.0,4.37030890215
 07/01  16:00:00,960.935746089,29.0948614024,494.508535055,0.0,74.7610906023,174.442544739,6.54761458988,0.0,6.54761458988
 07/01  17:00:00,921.363624073,29.5496111833,492.579326101,0.0,24.9203635341,149.522181205,2.19052490883,0.0,2.19052490883
 07/01  18:00:00,738.892536085,19.9754935806,347.348792722,0.0,24.9203635341,149.522181205,2.19064773752,0.0,2.19064773752
 07/01  19:00:00,671.864061546,18.149991688,313.430384436,0.0,24.9203635341,149.522181205,4.36166913017,0.0,4.36166913017
 07/01  20:00:00,409.677670318,1.15008856235,62.9755316171,0.0,24.9203635341,149.522181205,2.19086797552,0.0,2.19086797552
 07/01  21:00:00,299.041801376,0.0,0.0,0.0,24.9203635341,149.522181205,2.19207045359,0.0,2.19207045359
 07/01  22:00:00,274.595597197,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922895406,0.0,2.18922895406
 07/01  23:00:00,250.15120165,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914381206,0.0,2.18914381206
 07/01  24:00:00,237.929003836,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933704627,0.0,2.18933704627
 07/02  01:00:00,237.928549705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845589556,0.0,2.18845589556
 07/02  02:00:00,237.92854978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853457485,0.0,2.18853457485
 07/02  03:00:00,237.928549576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861281636,0.0,2.18861281636
 07/02  04:00:00,250.150746941,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  05:00:00,240.421831812,0.0,0.0,0.0,24.9203635341,149.522181205,4.36149357439,0.0,4.36149357439
 07/02  06:00:00,272.221933789,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  07:00:00,703.535085917,17.5245895459,310.318377104,0.0,24.9203635341,149.522181205,2.18857301556,0.0,2.18857301556
 07/02  08:00:00,823.913726482,22.6878073127,406.076304875,0.0,24.9203635341,149.522181205,2.18853647975,0.0,2.18853647975
 07/02  09:00:00,739.693240103,18.3244831106,366.963598643,0.0,24.9203635341,149.522181205,2.18861412446,0.0,2.18861412446
 07/02  10:00:00,761.825790304,22.820279547,429.571333334,0.0,24.9203635341,149.522181205,2.18857772201,0.0,2.18857772201
 07/02  11:00:00,668.995110424,16.8769139866,351.021915233,0.0,24.9203635341,149.522181205,2.19010209797,0.0,2.19010209797
 07/02  12:00:00,732.881066905,19.9619721293,411.247523685,0.0,24.9203635341,149.522181205,2.19004254622,0.0,2.19004254622
 07/02  13:00:00,587.387082127,12.2403935636,286.232112983,0.0,24.9203635341,149.522181205,2.19187619023,0.0,2.19187619023
 07/02  14:00:00,684.291934957,17.5580508229,374.600668882,0.0,24.9203635341,149.522181205,4.36016307573,0.0,4.36016307573
 07/02  15:00:00,644.499694933,15.0693746455,327.417270268,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  16:00:00,816.413217711,21.5301524468,437.589443389,0.0,24.9203635341,149.522181205,2.18862413934,0.0,2.18862413934
 07/02  17:00:00,783.769074781,18.5885874115,374.433970566,0.0,24.9203635341,149.522181205,2.18861033088,0.0,2.18861033088
 07/02  18:00:00,846.90108247,22.4189005294,429.936423389,0.0,24.9203635341,149.522181205,2.18859652235,0.0,2.18859652235
 07/02  19:00:00,713.116698122,17.7357623936,342.695615161,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,414.59188134,1.15008856235,67.8910976423,0.0,24.9203635341,149.522181205,2.18858252464,0.0,2.18858252464
 07/02  21:00:00,299.04089419,0.0,0.0,0.0,24.9203635341,149.522181205,4.36134447171,0.0,4.36134447171
 07/02  22:00:00,274.595142739,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  23:00:00,250.150747519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854084679,0.0,2.18854084679
 07/02  24:00:00,237.92854992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861840436,0.0,2.18861840436
 07/03  01:00:00,287.769726034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911915181,0.0,2.18911915181
 07/03  02:00:00,287.76972595,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893029813,0.0,2.1893029813
 07/03  03:00:00,287.769725888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920961224,0.0,2.18920961224
 07/03  04:00:00,299.991923728,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911614774,0.0,2.18911614774
 07/03  05:00:00,315.183369381,0.0,0.0,0.0,49.8407270682,199.362908273,2.19140193961,0.0,2.19140193961
 07/03  06:00:00,956.077627645,32.4680618472,474.058190932,0.0,49.8407270682,199.362908273,2.19082792685,0.0,2.19082792685
 07/03  07:00:00,1077.94591968,28.4799797805,475.783299999,0.0,149.522181205,199.362908273,8.73723572621,0.0,8.73723572621
 07/03  08:00:00,1595.10273065,30.6242986803,442.540568421,0.0,448.566543614,448.566543614,12.2863427107,0.0,12.2863427107
 07/03  09:00:00,1562.08363833,34.3648821614,442.525107004,0.0,448.566543614,448.566543614,14.0521933893,0.0,14.0521933893
 07/03  10:00:00,1515.45857508,37.3704200476,441.703880055,0.0,448.566543614,448.566543614,13.1838009972,0.0,13.1838009972
 07/03  11:00:00,1516.88103181,38.7977312686,441.695411886,0.0,448.566543614,448.566543614,17.6197526674,0.0,17.6197526674
 07/03  12:00:00,1472.13490261,35.7815942296,449.801633703,0.0,448.566543614,398.725816546,22.0975373232,0.0,22.0975373232
 07/03  13:00:00,1516.63945195,40.934817549,439.313587984,0.0,448.566543614,448.566543614,17.6646122956,0.0,17.6646122956
 07/03  14:00:00,1513.43825058,42.1201855918,434.936046418,0.0,448.566543614,448.566543614,13.1638399067,0.0,13.1638399067
 07/03  15:00:00,1514.90392078,42.8683852639,435.653965884,0.0,448.566543614,448.566543614,13.1552203285,0.0,13.1552203285
 07/03  16:00:00,1562.98880849,41.5871262768,436.126355386,0.0,448.566543614,448.566543614,15.4026782818,0.0,15.4026782818
 07/03  17:00:00,1452.89006869,35.276112523,445.202341057,0.0,348.885089477,398.725816546,8.75708763198,0.0,8.75708763198
 07/03  18:00:00,1264.85842831,29.7647005321,462.047278215,0.0,249.203635341,299.044362409,8.74275513288,0.0,8.74275513288
 07/03  19:00:00,1244.74648757,29.008494123,467.138646262,0.0,249.203635341,299.044362409,6.54883049453,0.0,6.54883049453
 07/03  20:00:00,1096.26292477,28.4751378626,437.685141333,0.0,149.522181205,249.203635341,4.37644888413,0.0,4.37644888413
 07/03  21:00:00,1072.24635764,28.4742721164,424.681744355,0.0,149.522181205,249.203635341,4.36287426987,0.0,4.36287426987
 07/03  22:00:00,349.356682706,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910178045,0.0,2.18910178045
 07/03  23:00:00,299.991923551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928501405,0.0,2.18928501405
 07/03  24:00:00,287.769725751,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919125651,0.0,2.18919125651
 07/04  01:00:00,237.928545278,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  02:00:00,237.928545267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861549931,0.0,2.18861549931
 07/04  03:00:00,237.928545688,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845718019,0.0,2.18845718019
 07/04  04:00:00,250.15074361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852642533,0.0,2.18852642533
 07/04  05:00:00,240.421824318,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078767698,0.0,2.19078767698
 07/04  06:00:00,272.221930476,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839251788,0.0,2.18839251788
 07/04  07:00:00,576.710666676,13.4480203697,215.541893619,0.0,24.9203635341,149.522181205,2.18859907741,0.0,2.18859907741
 07/04  08:00:00,663.396536086,14.505373493,284.493297358,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  09:00:00,793.660774595,22.6874896101,412.471913978,0.0,24.9203635341,149.522181205,2.18858815064,0.0,2.18858815064
 07/04  10:00:00,692.960167945,17.2632035684,373.568661711,0.0,24.9203635341,149.522181205,2.1885998429,0.0,2.1885998429
 07/04  11:00:00,732.177686679,19.2543533082,406.661430524,0.0,24.9203635341,149.522181205,2.19007666846,0.0,2.19007666846
 07/04  12:00:00,521.740433383,10.9825874433,244.12001112,0.0,24.9203635341,149.522181205,2.19007309363,0.0,2.19007309363
 07/04  13:00:00,568.93192606,13.4935032223,286.516045559,0.0,24.9203635341,149.522181205,4.36456580376,0.0,4.36456580376
 07/04  14:00:00,622.542987228,12.384700502,315.674682193,0.0,24.9203635341,149.522181205,2.19008480543,0.0,2.19008480543
 07/04  15:00:00,740.154159645,14.813858872,425.308575774,0.0,24.9203635341,149.522181205,2.1886008202,0.0,2.1886008202
 07/04  16:00:00,898.465718667,22.4068589853,517.253671157,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  17:00:00,891.815154509,18.2433702167,482.091284341,0.0,24.9203635341,149.522181205,2.18861257431,0.0,2.18861257431
 07/04  18:00:00,938.052826635,22.7799895703,519.964831259,0.0,24.9203635341,149.522181205,2.18860515879,0.0,2.18860515879
 07/04  19:00:00,761.377217779,15.031361638,393.045210885,0.0,24.9203635341,149.522181205,2.18857910584,0.0,2.18857910584
 07/04  20:00:00,567.145973026,8.53389775682,205.136631097,0.0,24.9203635341,149.522181205,2.18859046918,0.0,2.18859046918
 07/04  21:00:00,299.040886724,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076632805,0.0,2.19076632805
 07/04  22:00:00,274.59513899,0.0,0.0,0.0,24.9203635341,149.522181205,2.188455149,0.0,2.188455149
 07/04  23:00:00,250.150742956,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  24:00:00,237.928545343,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852380275,0.0,2.18852380275
 07/05  01:00:00,287.769720965,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891451471,0.0,2.1891451471
 07/05  02:00:00,287.769721045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931919743,0.0,2.18931919743
