Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/05  03:00:00,287.769721007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921758828,0.0,2.18921758828
 07/05  04:00:00,299.99191888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911586624,0.0,2.18911586624
 07/05  05:00:00,315.183362178,0.0,0.0,0.0,49.8407270682,199.362908273,2.19151114566,0.0,2.19151114566
 07/05  06:00:00,969.746933335,32.6754562668,487.52010849,0.0,49.8407270682,199.362908273,4.36157567168,0.0,4.36157567168
 07/05  07:00:00,1072.81609384,28.5068484073,470.626625146,0.0,149.522181205,199.362908273,6.55808338013,0.0,6.55808338013
 07/05  08:00:00,1604.24126659,32.4843974573,449.819047919,0.0,448.566543614,448.566543614,13.163352998,0.0,13.163352998
 07/05  09:00:00,1548.66846767,36.9904341847,426.405454996,0.0,448.566543614,448.566543614,13.1765069736,0.0,13.1765069736
 07/05  10:00:00,1494.47297352,38.539729451,419.661355357,0.0,448.566543614,448.566543614,15.3797217464,0.0,15.3797217464
 07/05  11:00:00,1517.96893264,38.3492683659,443.231826898,0.0,448.566543614,448.566543614,15.4180370229,0.0,15.4180370229
 07/05  12:00:00,1476.75044983,34.7555007864,455.443329345,0.0,448.566543614,398.725816546,22.0963644351,0.0,22.0963644351
 07/05  13:00:00,1522.59270428,39.625921266,446.575788083,0.0,448.566543614,448.566543614,17.6583890456,0.0,17.6583890456
 07/05  14:00:00,1520.1936103,40.4632178699,443.348406593,0.0,448.566543614,448.566543614,13.1633243281,0.0,13.1633243281
 07/05  15:00:00,1517.04356902,43.4735595132,437.188472358,0.0,448.566543614,448.566543614,13.1543869576,0.0,13.1543869576
 07/05  16:00:00,1560.46692856,46.4676950143,428.723949366,0.0,448.566543614,448.566543614,15.4031247798,0.0,15.4031247798
 07/05  17:00:00,1452.54099372,40.8847799765,439.244623626,0.0,348.885089477,398.725816546,8.75616698359,0.0,8.75616698359
 07/05  18:00:00,1267.15561663,32.9159637729,461.193224199,0.0,249.203635341,299.044362409,8.74281747587,0.0,8.74281747587
 07/05  19:00:00,1247.42827082,30.3793760622,468.449562039,0.0,249.203635341,299.044362409,4.37228978192,0.0,4.37228978192
 07/05  20:00:00,1139.52579194,28.5937104873,477.679363377,0.0,149.522181205,249.203635341,6.55388058544,0.0,6.55388058544
 07/05  21:00:00,1113.15384346,28.4782118573,458.784026913,0.0,149.522181205,249.203635341,4.3625968372,0.0,4.3625968372
 07/05  22:00:00,349.356677915,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910631302,0.0,2.18910631302
 07/05  23:00:00,299.991918747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927984196,0.0,2.18927984196
 07/05  24:00:00,287.769720875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917784516,0.0,2.18917784516
 07/06  01:00:00,287.769718535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906891718,0.0,2.18906891718
 07/06  02:00:00,287.769718527,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  03:00:00,287.769718493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923836623,0.0,2.18923836623
 07/06  04:00:00,299.99191637,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891326659,0.0,2.1891326659
 07/06  05:00:00,315.183358916,0.0,0.0,0.0,49.8407270682,199.362908273,4.36237482012,0.0,4.36237482012
 07/06  06:00:00,599.776090239,32.7437122709,164.455980476,0.0,49.8407270682,199.362908273,4.87561780276,2.68501105152,2.19060675124
 07/06  07:00:00,976.553505573,28.4742721164,388.919869239,0.0,149.522181205,199.362908273,13.212151114,6.6553756956,6.5567754184
 07/06  08:00:00,1579.90987408,33.2511692189,428.714357773,0.0,448.566543614,448.566543614,13.1656210331,0.0,13.1656210331
 07/06  09:00:00,1578.87858307,37.0290544067,456.576963597,0.0,448.566543614,448.566543614,13.1791831109,0.0,13.1791831109
 07/06  10:00:00,1538.41866915,38.3994252435,464.906597113,0.0,448.566543614,448.566543614,15.3765883414,0.0,15.3765883414
 07/06  11:00:00,1518.39537791,38.3301733486,448.665363824,0.0,448.566543614,448.566543614,17.4718969167,0.0,17.4718969167
 07/06  12:00:00,1462.40223425,35.0682960076,444.598645517,0.0,448.566543614,398.725816546,20.0314326355,0.0,20.0314326355
 07/06  13:00:00,1533.43644845,40.1601388149,458.635130912,0.0,448.566543614,448.566543614,19.8657404886,0.0,19.8657404886
 07/06  14:00:00,1539.27159269,41.3356886628,462.19665667,0.0,448.566543614,448.566543614,10.9703797555,0.0,10.9703797555
 07/06  15:00:00,1532.48927238,42.5934453463,453.514311683,0.0,448.566543614,448.566543614,13.155707537,0.0,13.155707537
 07/06  16:00:00,1574.43161068,41.6793734484,447.476974055,0.0,448.566543614,448.566543614,15.4021229079,0.0,15.4021229079
 07/06  17:00:00,1456.82810634,36.1832042168,450.115314297,0.0,348.885089477,398.725816546,8.75688949114,0.0,8.75688949114
 07/06  18:00:00,1233.711658,29.5986624738,434.615491953,0.0,249.203635341,299.044362409,8.74244065023,0.0,8.74244065023
 07/06  19:00:00,1183.37880795,29.0336674042,409.46937586,0.0,249.203635341,299.044362409,6.54855541273,0.0,6.54855541273
 07/06  20:00:00,1055.68930949,28.4938861123,400.240677778,0.0,149.522181205,249.203635341,4.37615988982,0.0,4.37615988982
 07/06  21:00:00,1051.68572755,28.4742721164,404.607406497,0.0,149.522181205,249.203635341,4.36264576891,0.0,4.36264576891
 07/06  22:00:00,349.356675497,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892621458,0.0,2.1892621458
 07/06  23:00:00,299.991916373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915613047,0.0,2.18915613047
 07/06  24:00:00,287.769718644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932479529,0.0,2.18932479529
 07/07  01:00:00,287.769716148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921202156,0.0,2.18921202156
 07/07  02:00:00,287.769716157,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910250828,0.0,2.18910250828
 07/07  03:00:00,287.769716186,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  04:00:00,299.991913969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926709813,0.0,2.18926709813
 07/07  05:00:00,315.183354715,0.0,0.0,0.0,49.8407270682,199.362908273,4.36261954451,0.0,4.36261954451
 07/07  06:00:00,667.041572592,32.8353426922,206.060826206,0.0,49.8407270682,199.362908273,10.3567534387,8.16602963706,2.19072380167
 07/07  07:00:00,945.903078751,28.483842252,360.098030946,0.0,149.522181205,199.362908273,18.0681845585,11.5111524074,6.55703215116
 07/07  08:00:00,1534.65986296,33.6592973766,391.853785808,0.0,448.566543614,448.566543614,13.165822355,0.0,13.165822355
 07/07  09:00:00,1518.42927435,37.3223872029,406.21609304,0.0,448.566543614,448.566543614,13.1791678672,0.0,13.1791678672
 07/07  10:00:00,1491.3938377,38.6113653758,422.809122303,0.0,448.566543614,448.566543614,15.3743761317,0.0,15.3743761317
 07/07  11:00:00,1492.23136743,37.0937278142,420.46532557,0.0,448.566543614,448.566543614,16.6904622374,0.0,16.6904622374
 07/07  12:00:00,1443.13193973,35.2739370164,421.306440616,0.0,448.566543614,398.725816546,20.814017314,0.0,20.814017314
 07/07  13:00:00,1509.60342901,40.798509596,432.413975386,0.0,448.566543614,448.566543614,19.8640474728,0.0,19.8640474728
 07/07  14:00:00,1510.35670479,41.3082702749,432.666475307,0.0,448.566543614,448.566543614,10.9711568908,0.0,10.9711568908
 07/07  15:00:00,1514.00765026,42.509164031,435.116983945,0.0,448.566543614,448.566543614,13.1544833025,0.0,13.1544833025
 07/07  16:00:00,1558.22830069,44.175092826,428.777964241,0.0,448.566543614,448.566543614,15.4003159815,0.0,15.4003159815
 07/07  17:00:00,1433.98218491,36.1080194401,425.462599683,0.0,348.885089477,398.725816546,8.75590604087,0.0,8.75590604087
 07/07  18:00:00,1207.87827501,29.26279655,405.569068989,0.0,249.203635341,299.044362409,8.7424850487,0.0,8.7424850487
 07/07  19:00:00,1166.24342005,28.7503432542,388.893758227,0.0,249.203635341,299.044362409,4.37211373052,0.0,4.37211373052
 07/07  20:00:00,1035.95094772,28.4742721164,376.955373616,0.0,149.522181205,249.203635341,6.55351583829,0.0,6.55351583829
 07/07  21:00:00,1012.28783271,28.4742721164,365.04400079,0.0,149.522181205,249.203635341,5.67903439247,1.31649578527,4.3625386072
 07/07  22:00:00,349.356673196,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927308307,0.0,2.18927308307
 07/07  23:00:00,299.991913991,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891631622,0.0,2.1891631622
 07/07  24:00:00,287.769716236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905321724,0.0,2.18905321724
 07/08  01:00:00,237.928986843,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  02:00:00,237.928986814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921037539,0.0,2.18921037539
 07/08  03:00:00,237.928986911,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909699839,0.0,2.18909699839
 07/08  04:00:00,250.15118476,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925706805,0.0,2.18925706805
 07/08  05:00:00,240.42226096,0.0,0.0,0.0,24.9203635341,149.522181205,4.36286322094,0.0,4.36286322094
 07/08  06:00:00,499.900927998,31.9912664954,53.0863971186,0.0,49.8407270682,199.362908273,25.517383616,23.326960349,2.19042326698
 07/08  07:00:00,732.568478484,28.4742721164,247.774604308,0.0,49.8407270682,199.362908273,31.5502152299,27.1837811543,4.36643407559
 07/08  08:00:00,1102.96299945,28.769394579,362.773203015,0.0,249.203635341,249.203635341,16.4938312436,12.1216528997,4.37217834394
 07/08  09:00:00,1091.77173991,29.3728287797,381.548549987,0.0,249.203635341,249.203635341,13.9644602198,5.22227277417,8.74218744565
 07/08  10:00:00,1059.60887501,29.0212313392,393.585749879,0.0,249.203635341,249.203635341,7.9653376907,1.40836402982,6.55697366088
 07/08  11:00:00,1073.31354494,28.4742721164,407.354271088,0.0,249.203635341,249.203635341,9.57688562369,0.828695888479,8.74818973521
 07/08  12:00:00,1086.83671539,28.538736314,421.196986734,0.0,249.203635341,249.203635341,6.93438226886,0.375568287563,6.55881398129
 07/08  13:00:00,1084.5987726,28.7842210145,418.165153391,0.0,249.203635341,249.203635341,8.74517881045,0.00816454020046,8.73701427025
 07/08  14:00:00,830.445984293,28.4742721164,413.527752752,0.0,74.7610906023,174.442544739,4.3726854607,0.0,4.3726854607
 07/08  15:00:00,845.985539897,28.4742721164,429.068205096,0.0,74.7610906023,174.442544739,4.36984328956,0.0,4.36984328956
 07/08  16:00:00,907.834554768,28.5136462854,441.98860584,0.0,74.7610906023,174.442544739,6.54654995274,0.0,6.54654995274
 07/08  17:00:00,869.790830608,28.9163209939,441.639846699,0.0,24.9203635341,149.522181205,2.19056579285,0.0,2.19056579285
 07/08  18:00:00,710.892873125,18.9393140914,310.529548093,0.0,24.9203635341,149.522181205,2.19065678063,0.0,2.19065678063
 07/08  19:00:00,605.263911503,14.9012597474,247.164415528,0.0,24.9203635341,149.522181205,4.36150914749,0.0,4.36150914749
 07/08  20:00:00,306.397936126,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055321003,0.0,2.19055321003
 07/08  21:00:00,299.041771117,0.0,0.0,0.0,24.9203635341,149.522181205,2.19192424307,0.0,2.19192424307
 07/08  22:00:00,274.595580398,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910704743,0.0,2.18910704743
 07/08  23:00:00,250.151184839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926675302,0.0,2.18926675302
 07/08  24:00:00,237.928987022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915300549,0.0,2.18915300549
 07/09  01:00:00,237.928536549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848455268,0.0,2.18848455268
 07/09  02:00:00,237.928536524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853299291,0.0,2.18853299291
 07/09  03:00:00,237.928536075,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835617685,0.0,2.18835617685
 07/09  04:00:00,250.150733832,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  05:00:00,240.421808768,0.0,0.0,0.0,24.9203635341,149.522181205,4.36117685061,0.0,4.36117685061
 07/09  06:00:00,272.221920679,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  07:00:00,296.666316727,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845364134,0.0,2.18845364134
 07/09  08:00:00,296.666316873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850152058,0.0,2.18850152058
 07/09  09:00:00,259.999723222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854988154,0.0,2.18854988154
 07/09  10:00:00,541.353019452,13.6673182315,241.011227991,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  11:00:00,515.572727025,12.3953975237,229.230918461,0.0,24.9203635341,149.522181205,2.19002055965,0.0,2.19002055965
 07/09  12:00:00,470.47466777,9.89469101517,199.928012234,0.0,24.9203635341,149.522181205,4.35994476033,0.0,4.35994476033
 07/09  13:00:00,549.880264544,12.9184589411,262.730209958,0.0,24.9203635341,149.522181205,2.19213846948,0.0,2.19213846948
 07/09  14:00:00,408.018417221,8.38055261517,154.507609627,0.0,24.9203635341,149.522181205,2.18974956114,0.0,2.18974956114
 07/09  15:00:00,309.707131903,4.19027630759,77.5766929569,0.0,24.9203635341,149.522181205,2.18854902493,0.0,2.18854902493
 07/09  16:00:00,366.211983134,1.15008856235,65.9080770103,0.0,24.9203635341,149.522181205,2.18855180007,0.0,2.18855180007
 07/09  17:00:00,296.666316361,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884636234,0.0,2.1884636234
 07/09  18:00:00,296.666316108,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  19:00:00,272.221920984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851128814,0.0,2.18851128814
 07/09  20:00:00,306.396587903,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885588768,0.0,2.1885588768
 07/09  21:00:00,299.040870449,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039843464,0.0,2.19039843464
 07/09  22:00:00,274.595129975,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883842065,0.0,2.1883842065
 07/09  23:00:00,250.150734195,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843200222,0.0,2.18843200222
 07/09  24:00:00,237.928535913,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/10  01:00:00,287.769709375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920272715,0.0,2.18920272715
 07/10  02:00:00,287.769709491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908203298,0.0,2.18908203298
 07/10  03:00:00,287.769709555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923351071,0.0,2.18923351071
 07/10  04:00:00,299.991907399,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911259108,0.0,2.18911259108
 07/10  05:00:00,315.183344181,0.0,0.0,0.0,49.8407270682,199.362908273,4.36252686362,0.0,4.36252686362
 07/10  06:00:00,895.722720037,36.5783564808,412.544585327,0.0,49.8407270682,199.362908273,2.23225502483,0.0416391622499,2.19061586258
 07/10  07:00:00,1023.48073074,28.4742721164,427.03716929,0.0,149.522181205,199.362908273,6.55721562013,0.0,6.55721562013
 07/10  08:00:00,1606.90730999,33.5975221532,451.372046527,0.0,448.566543614,448.566543614,13.1645913348,0.0,13.1645913348
 07/10  09:00:00,1564.21354166,39.3301711409,439.610879817,0.0,448.566543614,448.566543614,13.1740894564,0.0,13.1740894564
 07/10  10:00:00,1516.61522625,41.9301233826,438.300948112,0.0,448.566543614,448.566543614,13.1817600215,0.0,13.1817600215
 07/10  11:00:00,1515.52203261,42.5555667208,436.578730665,0.0,448.566543614,448.566543614,17.6165142248,0.0,17.6165142248
 07/10  12:00:00,1466.23491231,39.1087686432,440.57465645,0.0,448.566543614,398.725816546,19.8798314903,0.0,19.8798314903
 07/10  13:00:00,1517.15489339,45.2840726713,435.479948264,0.0,448.566543614,448.566543614,19.8601768669,0.0,19.8601768669
 07/10  14:00:00,1517.12830892,46.5313274845,434.215070982,0.0,448.566543614,448.566543614,13.1557368059,0.0,13.1557368059
 07/10  15:00:00,1516.86485177,47.121822859,433.361567883,0.0,448.566543614,448.566543614,10.9670328553,0.0,10.9670328553
 07/10  16:00:00,1563.9352727,46.1807867756,432.479304746,0.0,448.566543614,448.566543614,15.3999046302,0.0,15.3999046302
 07/10  17:00:00,1453.05102064,38.7044843391,441.935004379,0.0,348.885089477,398.725816546,8.75573107994,0.0,8.75573107994
 07/10  18:00:00,1269.8356648,30.9967267461,465.792556068,0.0,249.203635341,299.044362409,8.74244401461,0.0,8.74244401461
 07/10  19:00:00,1259.69085668,29.669434629,481.422123562,0.0,249.203635341,299.044362409,6.54850062529,0.0,6.54850062529
 07/10  20:00:00,1154.68533814,28.4985547264,492.934102491,0.0,149.522181205,249.203635341,4.37514500135,0.0,4.37514500135
 07/10  21:00:00,1140.41712728,28.4742721164,486.051269629,0.0,149.522181205,249.203635341,4.36255439767,0.0,4.36255439767
 07/10  22:00:00,349.356666411,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921345915,0.0,2.18921345915
 07/10  23:00:00,299.991907313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909224643,0.0,2.18909224643
 07/10  24:00:00,287.769709503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924323517,0.0,2.18924323517
 07/11  01:00:00,287.769707243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911583534,0.0,2.18911583534
 07/11  02:00:00,287.769707292,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  03:00:00,287.769707284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926302507,0.0,2.18926302507
 07/11  04:00:00,299.991905107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913855085,0.0,2.18913855085
 07/11  05:00:00,323.727007604,0.0,0.0,0.0,49.8407270682,199.362908273,4.36227096686,0.0,4.36227096686
 07/11  06:00:00,933.621311929,33.3132025125,454.118547685,0.0,49.8407270682,199.362908273,3.68683812821,1.49630693452,2.19053119368
 07/11  07:00:00,1035.71065465,28.4742721164,438.354310528,0.0,149.522181205,199.362908273,9.68993599639,3.13384744269,6.5560885537
 07/11  08:00:00,1591.16413038,34.8934817465,438.065188937,0.0,448.566543614,448.566543614,13.1626617828,0.0,13.1626617828
 07/11  09:00:00,1574.78083815,39.663324011,453.072814136,0.0,448.566543614,448.566543614,13.1751944684,0.0,13.1751944684
 07/11  10:00:00,1531.75052472,41.0075696476,456.575455209,0.0,448.566543614,448.566543614,13.7382856435,0.0,13.7382856435
 07/11  11:00:00,1525.02159239,40.8757968036,447.758085793,0.0,448.566543614,448.566543614,17.0570605582,0.0,17.0570605582
 07/11  12:00:00,1481.10774342,37.1467146159,457.409565705,0.0,448.566543614,398.725816546,19.880267875,0.0,19.880267875
 07/11  13:00:00,1527.95655617,42.2000557914,449.365652046,0.0,448.566543614,448.566543614,19.8602751113,0.0,19.8602751113
 07/11  14:00:00,1522.06285342,43.0187555986,442.662202218,0.0,448.566543614,448.566543614,13.1558295942,0.0,13.1558295942
 07/11  15:00:00,1515.91492249,45.6738162507,433.859657768,0.0,448.566543614,448.566543614,10.965365631,0.0,10.965365631
 07/11  16:00:00,1563.58845948,48.0134602802,430.299837243,0.0,448.566543614,448.566543614,15.3995227026,0.0,15.3995227026
 07/11  17:00:00,1459.22252838,41.8304783328,444.980529312,0.0,348.885089477,398.725816546,8.75555028089,0.0,8.75555028089
 07/11  18:00:00,1279.94785081,33.4723841543,473.4290936,0.0,249.203635341,299.044362409,8.74222201755,0.0,8.74222201755
 07/11  19:00:00,1256.18839074,30.5912621426,476.997836551,0.0,249.203635341,299.044362409,6.54832709286,0.0,6.54832709286
 07/11  20:00:00,1121.86149612,28.5728754424,460.035947541,0.0,149.522181205,249.203635341,4.37584780846,0.0,4.37584780846
 07/11  21:00:00,1094.67288296,28.4742721164,440.435414728,0.0,149.522181205,249.203635341,4.3624242521,0.0,4.3624242521
 07/11  22:00:00,349.356664274,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914788107,0.0,2.18914788107
 07/11  23:00:00,299.991905244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902307085,0.0,2.18902307085
 07/11  24:00:00,287.769707289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917004635,0.0,2.18917004635
 07/12  01:00:00,287.76970517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903918897,0.0,2.18903918897
 07/12  02:00:00,287.76970518,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  03:00:00,287.769705174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918247296,0.0,2.18918247296
 07/12  04:00:00,299.991903094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905446695,0.0,2.18905446695
 07/12  05:00:00,323.727004383,0.0,0.0,0.0,49.8407270682,199.362908273,4.36249500753,0.0,4.36249500753
 07/12  06:00:00,822.2931769,33.1131143888,357.705032812,0.0,49.8407270682,199.362908273,2.6644009324,0.473969159283,2.19043177312
 07/12  07:00:00,973.847987055,28.4868000584,386.948767268,0.0,149.522181205,199.362908273,7.51241649648,0.955291565823,6.55712493066
 07/12  08:00:00,1535.67870861,34.8167396184,392.501567421,0.0,448.566543614,448.566543614,13.1621462429,0.0,13.1621462429
 07/12  09:00:00,1540.02641651,39.0292661903,421.860020817,0.0,448.566543614,448.566543614,13.173921713,0.0,13.173921713
 07/12  10:00:00,1532.11933154,40.5119944386,457.589132027,0.0,448.566543614,448.566543614,13.1812251304,0.0,13.1812251304
 07/12  11:00:00,1530.70264641,40.5311713406,454.064637955,0.0,448.566543614,448.566543614,17.6150615784,0.0,17.6150615784
 07/12  12:00:00,1481.7270449,36.9154761478,458.260129474,0.0,448.566543614,398.725816546,19.8772162346,0.0,19.8772162346
 07/12  13:00:00,1524.85615093,42.458924018,446.006400995,0.0,448.566543614,448.566543614,19.8595985317,0.0,19.8595985317
 07/12  14:00:00,1518.64079071,43.3484252632,438.910479784,0.0,448.566543614,448.566543614,10.9650409624,0.0,10.9650409624
 07/12  15:00:00,1514.65110076,46.3488858742,431.920787267,0.0,448.566543614,448.566543614,13.1545694104,0.0,13.1545694104
 07/12  16:00:00,1561.890486,48.8212365634,427.794103205,0.0,448.566543614,448.566543614,15.398668818,0.0,15.398668818
 07/12  17:00:00,1455.50399365,42.4608707093,440.631613411,0.0,348.885089477,398.725816546,8.75514489849,0.0,8.75514489849
 07/12  18:00:00,1276.83853581,33.6907003649,470.101472074,0.0,249.203635341,299.044362409,8.74153710535,0.0,8.74153710535
 07/12  19:00:00,1265.1215037,30.7145823909,485.807635663,0.0,249.203635341,299.044362409,4.37238167792,0.0,4.37238167792
 07/12  20:00:00,1143.29543335,28.6441363558,481.398631914,0.0,149.522181205,249.203635341,6.55256146717,0.0,6.55256146717
 07/12  21:00:00,1122.53349187,28.4746380804,468.622946552,0.0,149.522181205,249.203635341,4.3623807189,0.0,4.3623807189
 07/12  22:00:00,349.356662268,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/12  23:00:00,299.991903111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925471476,0.0,2.18925471476
 07/12  24:00:00,287.769705298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912649291,0.0,2.18912649291
 07/13  01:00:00,287.769703358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926515046,0.0,2.18926515046
 07/13  02:00:00,287.769703313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913398365,0.0,2.18913398365
 07/13  03:00:00,287.769703448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900263142,0.0,2.18900263142
 07/13  04:00:00,299.991901171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914186878,0.0,2.18914186878
 07/13  05:00:00,323.727000705,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104295628,0.0,2.19104295628
 07/13  06:00:00,903.503598015,33.2676350581,428.604216546,0.0,49.8407270682,199.362908273,4.65451692196,0.293120694138,4.36139622782
 07/13  07:00:00,1048.53672097,28.5115713861,447.674764007,0.0,149.522181205,199.362908273,7.32860777212,0.771588133823,6.55701963829
 07/13  08:00:00,1618.42794163,35.5151046953,460.975134666,0.0,448.566543614,448.566543614,13.1586682443,0.0,13.1586682443
 07/13  09:00:00,1555.43961366,40.2558267121,429.911341893,0.0,448.566543614,448.566543614,13.1704122505,0.0,13.1704122505
 07/13  10:00:00,1509.06094968,41.9518090753,430.725044342,0.0,448.566543614,448.566543614,13.1774795312,0.0,13.1774795312
 07/13  11:00:00,1516.57665749,42.480103248,437.708873218,0.0,448.566543614,448.566543614,17.6145603189,0.0,17.6145603189
 07/13  12:00:00,1471.16011059,39.1798611774,445.428835804,0.0,448.566543614,398.725816546,19.8792449244,0.0,19.8792449244
 07/13  13:00:00,1516.48768683,45.0395942017,435.057287822,0.0,448.566543614,448.566543614,19.8582730185,0.0,19.8582730185
 07/13  14:00:00,1514.00861384,45.1427151515,432.484032855,0.0,448.566543614,448.566543614,10.9697376302,0.0,10.9697376302
 07/13  15:00:00,1513.57285589,47.1187815367,430.072649621,0.0,448.566543614,448.566543614,10.9622003069,0.0,10.9622003069
 07/13  16:00:00,1559.63125739,49.0050171373,425.351114594,0.0,448.566543614,448.566543614,17.5967639086,0.0,17.5967639086
 07/13  17:00:00,1455.48910423,39.9812283255,443.096380272,0.0,348.885089477,398.725816546,8.7557968168,0.0,8.7557968168
 07/13  18:00:00,1279.23770235,31.6766510726,474.514695592,0.0,249.203635341,299.044362409,6.56091428143,0.0,6.56091428143
 07/13  19:00:00,1265.62936262,30.0949000569,486.935182778,0.0,249.203635341,299.044362409,6.54847349475,0.0,6.54847349475
 07/13  20:00:00,1149.87967508,28.5826187828,488.044398782,0.0,149.522181205,249.203635341,6.55265659386,0.0,6.55265659386
 07/13  21:00:00,1127.8577708,28.4742721164,473.491923259,0.0,149.522181205,249.203635341,2.19127114965,0.0,2.19127114965
 07/13  22:00:00,349.356660511,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926614549,0.0,2.18926614549
 07/13  23:00:00,299.991901366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899853616,0.0,2.18899853616
 07/13  24:00:00,287.769703427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913749432,0.0,2.18913749432
 07/14  01:00:00,287.769701465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900100595,0.0,2.18900100595
 07/14  02:00:00,287.769701316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913653198,0.0,2.18913653198
 07/14  03:00:00,287.769701356,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900181362,0.0,2.18900181362
 07/14  04:00:00,299.991898974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913710826,0.0,2.18913710826
 07/14  05:00:00,323.72699708,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910418015,0.0,2.1910418015
 07/14  06:00:00,956.102328049,34.309041821,472.241946302,0.0,49.8407270682,199.362908273,2.1905279105,0.0,2.1905279105
 07/14  07:00:00,1080.91864603,28.4742721164,478.761828043,0.0,149.522181205,199.362908273,6.55692925181,0.0,6.55692925181
 07/14  08:00:00,1597.67527929,35.2525985713,440.484997557,0.0,448.566543614,448.566543614,13.1635256124,0.0,13.1635256124
 07/14  09:00:00,1538.12853661,40.7611499031,412.981116502,0.0,448.566543614,448.566543614,13.1754954805,0.0,13.1754954805
 07/14  10:00:00,1486.46528104,42.7451074178,410.970997316,0.0,448.566543614,448.566543614,15.3745363896,0.0,15.3745363896
 07/14  11:00:00,1513.87434563,43.1552018066,434.331494549,0.0,448.566543614,448.566543614,15.4118650268,0.0,15.4118650268
 07/14  12:00:00,1467.91630664,39.4275962403,441.937317568,0.0,448.566543614,398.725816546,19.8773754447,0.0,19.8773754447
 07/14  13:00:00,1514.72813492,44.8561372145,433.481214135,0.0,448.566543614,448.566543614,19.8591635981,0.0,19.8591635981
 07/14  14:00:00,1511.68168843,45.2970843341,430.002747501,0.0,448.566543614,448.566543614,10.9648400493,0.0,10.9648400493
 07/14  15:00:00,1511.5778589,47.2276074146,427.968849795,0.0,448.566543614,448.566543614,13.1540709355,0.0,13.1540709355
 07/14  16:00:00,1560.40201408,48.7796089214,426.347294383,0.0,448.566543614,448.566543614,15.39744096,0.0,15.39744096
 07/14  17:00:00,1447.12628636,41.1667407886,433.54805694,0.0,348.885089477,398.725816546,8.75451337473,0.0,8.75451337473
 07/14  18:00:00,1233.0139904,31.0491410903,430.305857269,0.0,249.203635341,299.044362409,8.74084086152,0.0,8.74084086152
 07/14  19:00:00,1219.74738974,29.1526854751,442.190086855,0.0,249.203635341,299.044362409,4.37202703415,0.0,4.37202703415
 07/14  20:00:00,1118.88962529,28.4800505758,448.613256557,0.0,149.522181205,249.203635341,6.55194399892,0.0,6.55194399892
 07/14  21:00:00,1103.30976963,28.4742721164,448.943925075,0.0,149.522181205,249.203635341,2.1910547896,0.0,2.1910547896
 07/14  22:00:00,349.356658161,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925399255,0.0,2.18925399255
 07/14  23:00:00,299.991899045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906376276,0.0,2.18906376276
 07/14  24:00:00,287.769701317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919864378,0.0,2.18919864378
 07/15  01:00:00,237.928972312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905991788,0.0,2.18905991788
 07/15  02:00:00,237.928972361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919153319,0.0,2.18919153319
 07/15  03:00:00,237.928972379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905364661,0.0,2.18905364661
 07/15  04:00:00,250.151170188,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918503591,0.0,2.18918503591
 07/15  05:00:00,248.965903182,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121105677,0.0,2.19121105677
 07/15  06:00:00,928.320302702,33.2258448686,445.541919455,0.0,49.8407270682,199.362908273,6.01711061413,1.65600068313,4.36110993099
 07/15  07:00:00,956.1380909,28.4742721164,453.65128732,0.0,49.8407270682,199.362908273,22.91093761,20.7179188799,2.19301873011
 07/15  08:00:00,1202.11508166,28.4742721164,450.434704925,0.0,249.203635341,249.203635341,10.9208338947,4.37265438288,6.54817951185
 07/15  09:00:00,1160.00074889,28.4742721164,444.986834167,0.0,249.203635341,249.203635341,7.42188110839,0.861589817861,6.56029129052
 07/15  10:00:00,1109.12912263,28.4742721164,443.005168121,0.0,249.203635341,249.203635341,9.21327136507,0.477744888912,8.73552647616
 07/15  11:00:00,1115.12204902,28.4742721164,448.99640378,0.0,249.203635341,249.203635341,6.91660851144,0.351164021689,6.56544448975
 07/15  12:00:00,1111.00814992,28.4742721164,444.983358373,0.0,249.203635341,249.203635341,8.92630053778,0.18783231002,8.73846822776
 07/15  13:00:00,1101.85001331,28.4742721164,436.856229123,0.0,249.203635341,249.203635341,6.56081172526,0.00408331417382,6.55672841109
 07/15  14:00:00,854.09550581,28.4742721164,437.970652469,0.0,74.7610906023,174.442544739,6.49158224948,2.1198297832,4.37175246628
 07/15  15:00:00,854.460056263,28.4742721164,438.498126474,0.0,74.7610906023,174.442544739,15.3032131688,8.75907430584,6.54413886298
 07/15  16:00:00,904.461377643,28.4742721164,439.360707212,0.0,74.7610906023,174.442544739,29.8403458888,25.4698299053,4.37051598356
 07/15  17:00:00,873.267614462,28.4742721164,445.543361422,0.0,24.9203635341,149.522181205,54.1242227372,51.9338305961,2.19039214113
 07/15  18:00:00,296.667644358,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063628129,0.0,2.19063628129
 07/15  19:00:00,272.223249036,0.0,0.0,0.0,24.9203635341,149.522181205,4.36108760466,0.0,4.36108760466
 07/15  20:00:00,314.941582019,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063462862,0.0,2.19063462862
 07/15  21:00:00,299.041744806,0.0,0.0,0.0,24.9203635341,149.522181205,2.19195459453,0.0,2.19195459453
 07/15  22:00:00,274.595565629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915771966,0.0,2.18915771966
 07/15  23:00:00,250.151170125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901952238,0.0,2.18901952238
 07/15  24:00:00,237.928972325,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915074285,0.0,2.18915074285
 07/16  01:00:00,237.928525084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846837865,0.0,2.18846837865
 07/16  02:00:00,237.928525066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849125392,0.0,2.18849125392
 07/16  03:00:00,237.928524551,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  04:00:00,250.15072235,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851391943,0.0,2.18851391943
 07/16  05:00:00,248.965455272,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906014323,0.0,2.1906014323
 07/16  06:00:00,272.221909288,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851242413,0.0,2.18851242413
 07/16  07:00:00,296.66630539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842471686,0.0,2.18842471686
 07/16  08:00:00,491.696317086,8.34481977941,152.496192488,0.0,24.9203635341,149.522181205,2.18833569223,0.0,2.18833569223
 07/16  09:00:00,741.979619837,17.2164020118,371.760001592,0.0,24.9203635341,149.522181205,2.18849214183,0.0,2.18849214183
 07/16  10:00:00,521.487288993,10.0702530719,239.342866605,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  11:00:00,211.111811651,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990401665,0.0,2.18990401665
 07/16  12:00:00,634.646490844,12.5708289228,320.611679904,0.0,24.9203635341,149.522181205,2.1899188476,0.0,2.1899188476
 07/16  13:00:00,551.046868086,11.4544997127,263.432574031,0.0,24.9203635341,149.522181205,4.36380536195,0.0,4.36380536195
 07/16  14:00:00,683.151380289,13.1556232207,368.277742869,0.0,24.9203635341,149.522181205,2.18947366044,0.0,2.18947366044
 07/16  15:00:00,805.34401507,20.4614895615,476.765812369,0.0,24.9203635341,149.522181205,2.18850992839,0.0,2.18850992839
 07/16  16:00:00,824.318346084,18.9780225289,450.584219228,0.0,24.9203635341,149.522181205,2.18848789628,0.0,2.18848789628
 07/16  17:00:00,909.742291554,22.056927942,493.182255682,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  18:00:00,859.500407167,18.6064538294,449.798350944,0.0,24.9203635341,149.522181205,2.18851011491,0.0,2.18851011491
 07/16  19:00:00,684.914403884,12.5166625868,318.808012412,0.0,24.9203635341,149.522181205,2.18848809443,0.0,2.18848809443
 07/16  20:00:00,511.126237563,7.61382690694,154.383168392,0.0,24.9203635341,149.522181205,2.18844353834,0.0,2.18844353834
 07/16  21:00:00,299.040850339,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061726404,0.0,2.19061726404
 07/16  22:00:00,274.595118216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832939206,0.0,2.18832939206
 07/16  23:00:00,250.150722076,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  24:00:00,237.928524699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835174706,0.0,2.18835174706
 07/17  01:00:00,287.769695609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917837696,0.0,2.18917837696
 07/17  02:00:00,287.769695647,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903439965,0.0,2.18903439965
 07/17  03:00:00,287.769695654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915865849,0.0,2.18915865849
 07/17  04:00:00,299.991893476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901448873,0.0,2.18901448873
 07/17  05:00:00,323.726987695,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102429937,0.0,2.19102429937
 07/17  06:00:00,930.210089033,32.8490936262,447.808692872,0.0,49.8407270682,199.362908273,3.52960960874,1.33905702907,2.19055257967
 07/17  07:00:00,1053.83908579,28.4742721164,451.682288777,0.0,149.522181205,199.362908273,8.73451365565,0.0,8.73451365565
 07/17  08:00:00,1585.52282538,29.2352164733,434.903335715,0.0,448.566543614,448.566543614,10.9730926411,0.0,10.9730926411
 07/17  09:00:00,1534.75158169,33.0601587769,420.251875605,0.0,448.566543614,448.566543614,13.1761597061,0.0,13.1761597061
 07/17  10:00:00,1482.2837312,35.515540705,415.447077423,0.0,448.566543614,448.566543614,15.3708510561,0.0,15.3708510561
 07/17  11:00:00,1502.63214024,36.661562556,431.565837662,0.0,448.566543614,448.566543614,15.4112439406,0.0,15.4112439406
 07/17  12:00:00,1469.62884146,34.4051053023,448.67240841,0.0,448.566543614,398.725816546,19.8752634719,0.0,19.8752634719
 07/17  13:00:00,1516.99793083,39.3053401876,441.301869436,0.0,448.566543614,448.566543614,19.8562120435,0.0,19.8562120435
 07/17  14:00:00,1514.77940825,40.8378409341,437.559748101,0.0,448.566543614,448.566543614,10.9649798374,0.0,10.9649798374
 07/17  15:00:00,1514.13143286,43.0086411208,434.741428167,0.0,448.566543614,448.566543614,13.1518284647,0.0,13.1518284647
 07/17  16:00:00,1563.51229525,44.410359925,433.826873254,0.0,448.566543614,448.566543614,15.3960966476,0.0,15.3960966476
 07/17  17:00:00,1452.1545665,38.4996450071,441.243465336,0.0,348.885089477,398.725816546,8.75514600118,0.0,8.75514600118
 07/17  18:00:00,1249.1896616,31.0299007121,446.263912129,0.0,249.203635341,299.044362409,6.56027816923,0.0,6.56027816923
 07/17  19:00:00,1196.90530017,29.2173397524,424.116023778,0.0,249.203635341,299.044362409,6.5480999154,0.0,6.5480999154
 07/17  20:00:00,1096.18791772,28.4812004097,429.46048602,0.0,149.522181205,249.203635341,6.55285119063,0.0,6.55285119063
 07/17  21:00:00,1093.61863612,28.4742721164,440.084348197,0.0,149.522181205,249.203635341,2.19136125734,0.0,2.19136125734
 07/17  22:00:00,349.356652595,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922597698,0.0,2.18922597698
 07/17  23:00:00,299.991893428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908088665,0.0,2.18908088665
 07/17  24:00:00,287.769695709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920468756,0.0,2.18920468756
 07/18  01:00:00,287.769693827,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890560675,0.0,2.1890560675
 07/18  02:00:00,287.769693836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917690061,0.0,2.18917690061
 07/18  03:00:00,287.76969377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902985677,0.0,2.18902985677
 07/18  04:00:00,299.991891488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915055616,0.0,2.18915055616
 07/18  05:00:00,323.726984933,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102440545,0.0,2.19102440545
 07/18  06:00:00,915.72500867,35.1231798801,431.77098541,0.0,49.8407270682,199.362908273,2.93816777379,0.747666644133,2.19050112966
 07/18  07:00:00,1028.0102153,28.4742721164,429.367784233,0.0,149.522181205,199.362908273,6.55653735435,0.0,6.55653735435
 07/18  08:00:00,1574.1618343,33.3467980794,423.093542447,0.0,448.566543614,448.566543614,13.1617039543,0.0,13.1617039543
 07/18  09:00:00,1549.55521965,39.0919481732,427.858119455,0.0,448.566543614,448.566543614,13.1730079899,0.0,13.1730079899
 07/18  10:00:00,1515.92309348,41.3878528604,438.15120793,0.0,448.566543614,448.566543614,13.1793482607,0.0,13.1793482607
 07/18  11:00:00,1517.01669307,42.3615799051,438.267527276,0.0,448.566543614,448.566543614,17.6106231282,0.0,17.6106231282
 07/18  12:00:00,1468.15097105,38.3393714608,443.281423591,0.0,448.566543614,398.725816546,19.8778256524,0.0,19.8778256524
 07/18  13:00:00,1526.32227031,43.7552905247,447.508561441,0.0,448.566543614,448.566543614,19.8554157461,0.0,19.8554157461
 07/18  14:00:00,1523.89153123,45.3415521861,443.933527604,0.0,448.566543614,448.566543614,10.9682583588,0.0,10.9682583588
 07/18  15:00:00,1518.71913291,47.8614481175,434.556587958,0.0,448.566543614,448.566543614,10.9619403798,0.0,10.9619403798
 07/18  16:00:00,1563.52296021,50.2177577564,428.030163221,0.0,448.566543614,448.566543614,15.3951087378,0.0,15.3951087378
 07/18  17:00:00,1449.3070442,42.0962873021,434.799308756,0.0,348.885089477,398.725816546,10.9376744762,0.0,10.9376744762
 07/18  18:00:00,1260.35166182,31.4274543663,455.877891332,0.0,249.203635341,299.044362409,6.56012752878,0.0,6.56012752878
 07/18  19:00:00,1246.89759225,29.6100361451,468.688305238,0.0,249.203635341,299.044362409,6.54819132752,0.0,6.54819132752
 07/18  20:00:00,1152.70671191,28.4864397421,482.724067925,0.0,149.522181205,249.203635341,4.37473089908,0.0,4.37473089908
 07/18  21:00:00,1086.09961965,28.4742721164,437.88590209,0.0,149.522181205,249.203635341,4.36225187356,0.0,4.36225187356
 07/18  22:00:00,349.356650544,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905729713,0.0,2.18905729713
 07/18  23:00:00,299.991891436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917768206,0.0,2.18917768206
 07/18  24:00:00,287.769693535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903037212,0.0,2.18903037212
 07/19  01:00:00,287.769691784,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  02:00:00,287.769691803,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891454553,0.0,2.1891454553
 07/19  03:00:00,287.769691949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899558622,0.0,2.18899558622
 07/19  04:00:00,299.991889796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911306062,0.0,2.18911306062
 07/19  05:00:00,323.726982777,0.0,0.0,0.0,49.8407270682,199.362908273,4.36234347495,0.0,4.36234347495
 07/19  06:00:00,857.110299727,33.1228301166,391.845131742,0.0,49.8407270682,199.362908273,3.93738689436,1.7468981489,2.19048874546
 07/19  07:00:00,968.763738296,28.4742721164,383.23146268,0.0,149.522181205,199.362908273,12.6257923244,6.06876105666,6.55703126778
 07/19  08:00:00,1528.72011503,31.8645155292,388.755762512,0.0,448.566543614,448.566543614,13.1574051304,0.0,13.1574051304
 07/19  09:00:00,1506.49270016,33.7728475504,399.184062271,0.0,448.566543614,448.566543614,13.1679872837,0.0,13.1679872837
 07/19  10:00:00,1458.27550249,34.6316301015,399.324794455,0.0,448.566543614,448.566543614,13.1741036492,0.0,13.1741036492
 07/19  11:00:00,1463.91453796,34.9394250953,403.110610703,0.0,448.566543614,448.566543614,15.4114780513,0.0,15.4114780513
 07/19  12:00:00,1418.38996194,31.7849677132,409.478893229,0.0,448.566543614,398.725816546,19.8775761367,0.0,19.8775761367
 07/19  13:00:00,1484.46076008,35.2517262248,420.206162774,0.0,448.566543614,448.566543614,19.8552796914,0.0,19.8552796914
 07/19  14:00:00,1504.23614346,35.5023126702,437.615422018,0.0,448.566543614,448.566543614,13.1527263788,0.0,13.1527263788
 07/19  15:00:00,1509.83148613,36.5348564598,442.330280906,0.0,448.566543614,448.566543614,10.9635009321,0.0,10.9635009321
 07/19  16:00:00,1544.41494151,36.3784207316,430.632412843,0.0,448.566543614,448.566543614,15.3945515437,0.0,15.3945515437
 07/19  17:00:00,1409.64008839,32.0365477679,414.53719442,0.0,348.885089477,398.725816546,8.75427233675,0.0,8.75427233675
 07/19  18:00:00,1209.46092387,28.4742721164,415.302911712,0.0,249.203635341,299.044362409,9.48396270149,0.743737688309,8.74022501318
 07/19  19:00:00,1199.66918361,28.4742721164,427.811917287,0.0,249.203635341,299.044362409,15.4840661289,11.1121398202,4.37192630872
 07/19  20:00:00,1099.04089673,28.4742721164,433.573586403,0.0,149.522181205,249.203635341,51.255953814,44.7038844008,6.55206941315
 07/19  21:00:00,1077.03880676,28.4742721164,429.035597198,0.0,149.522181205,249.203635341,61.3273356589,59.1363186794,2.19101697945
 07/19  22:00:00,349.356648937,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915850951,0.0,2.18915850951
 07/19  23:00:00,299.991889836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914111346,0.0,2.18914111346
 07/19  24:00:00,287.769692115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899093517,0.0,2.18899093517
 07/20  01:00:00,287.769690366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910414402,0.0,2.18910414402
 07/20  02:00:00,287.769690458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895153395,0.0,2.18895153395
 07/20  03:00:00,287.769690303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906591646,0.0,2.18906591646
 07/20  04:00:00,299.9918881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917993785,0.0,2.18917993785
 07/20  05:00:00,323.726979297,0.0,0.0,0.0,49.8407270682,199.362908273,2.19103985435,0.0,2.19103985435
 07/20  06:00:00,863.918768195,32.1429999354,398.366027729,0.0,49.8407270682,199.362908273,38.9394828126,36.7489705349,2.19051227768
 07/20  07:00:00,979.737264377,28.4742721164,391.921865524,0.0,149.522181205,199.362908273,40.9888873361,34.432447854,6.5564394821
 07/20  08:00:00,1529.97564034,30.467489039,391.78380785,0.0,448.566543614,448.566543614,17.131419008,3.97040321666,13.1610157913
 07/20  09:00:00,1502.3140533,33.4269384926,396.067400792,0.0,448.566543614,448.566543614,14.2719883196,1.09996872247,13.1720195972
 07/20  10:00:00,1470.97875601,34.4569034958,408.946751874,0.0,448.566543614,448.566543614,13.4643077181,0.28623852483,13.1780691933
 07/20  11:00:00,1485.18631979,34.8563920904,420.723999878,0.0,448.566543614,448.566543614,17.6084185455,0.0,17.6084185455
 07/20  12:00:00,1453.25607704,32.695132258,437.694978376,0.0,448.566543614,398.725816546,19.8744550834,0.0,19.8744550834
 07/20  13:00:00,1517.02296075,37.2856454702,446.839739055,0.0,448.566543614,448.566543614,17.6481197051,0.0,17.6481197051
 07/20  14:00:00,1518.26870645,38.2882272745,446.636619398,0.0,448.566543614,448.566543614,13.1559883091,0.0,13.1559883091
 07/20  15:00:00,1521.22393242,39.3424899624,448.982416483,0.0,448.566543614,448.566543614,10.9638083062,0.0,10.9638083062
 07/20  16:00:00,1583.16767235,41.8002104882,458.139843326,0.0,448.566543614,448.566543614,15.3958163965,0.0,15.3958163965
 07/20  17:00:00,1469.10460804,37.1361787793,460.243823864,0.0,348.885089477,398.725816546,8.75372430708,0.0,8.75372430708
 07/20  18:00:00,1253.58756289,30.2517463053,451.061098383,0.0,249.203635341,299.044362409,8.74011866655,0.0,8.74011866655
 07/20  19:00:00,1215.62398463,28.6541968539,440.54740378,0.0,249.203635341,299.044362409,4.3721517517,0.0,4.3721517517
 07/20  20:00:00,1095.56470807,28.4742721164,430.181373104,0.0,149.522181205,249.203635341,6.55192474557,0.0,6.55192474557
 07/20  21:00:00,1068.99788224,28.4742721164,421.972650201,0.0,149.522181205,249.203635341,8.8664084471,4.50437460353,4.36203384357
 07/20  22:00:00,349.356647224,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/20  23:00:00,299.991888096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907522651,0.0,2.18907522651
 07/20  24:00:00,287.76969043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918904207,0.0,2.18918904207
 07/21  01:00:00,287.76968877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903306862,0.0,2.18903306862
 07/21  02:00:00,287.769688829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914427751,0.0,2.18914427751
 07/21  03:00:00,287.769688864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898897923,0.0,2.18898897923
 07/21  04:00:00,299.991886619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910008886,0.0,2.18910008886
 07/21  05:00:00,323.726976715,0.0,0.0,0.0,49.8407270682,199.362908273,2.19108119816,0.0,2.19108119816
 07/21  06:00:00,875.044115619,32.447265269,404.893781882,0.0,49.8407270682,199.362908273,15.7483201746,11.3874419697,4.36087820493
 07/21  07:00:00,1012.2245883,28.4742721164,416.822127267,0.0,149.522181205,199.362908273,20.9001288066,14.3449643282,6.55516447847
 07/21  08:00:00,1603.44673945,31.5714102845,450.923352753,0.0,448.566543614,448.566543614,11.1560360342,0.185407688491,10.9706283457
 07/21  09:00:00,1566.07471864,34.8206995219,445.981686463,0.0,448.566543614,448.566543614,13.1743621831,0.0,13.1743621831
 07/21  10:00:00,1496.69720574,36.5563062315,423.756904654,0.0,448.566543614,448.566543614,15.3719582754,0.0,15.3719582754
 07/21  11:00:00,1509.54329705,37.4141694824,435.741596839,0.0,448.566543614,448.566543614,15.4074763434,0.0,15.4074763434
 07/21  12:00:00,1483.37798802,34.6041069454,462.22262969,0.0,448.566543614,398.725816546,19.8689284645,0.0,19.8689284645
 07/21  13:00:00,1523.54283136,39.8352453597,447.316943034,0.0,448.566543614,448.566543614,19.8540488506,0.0,19.8540488506
 07/21  14:00:00,1515.94514067,40.990540262,438.572833769,0.0,448.566543614,448.566543614,10.9675603695,0.0,10.9675603695
 07/21  15:00:00,1514.86265798,42.3400259273,436.141303087,0.0,448.566543614,448.566543614,10.9610198233,0.0,10.9610198233
 07/21  16:00:00,1563.94626001,42.5957669554,436.07549934,0.0,448.566543614,448.566543614,15.3951634815,0.0,15.3951634815
 07/21  17:00:00,1457.23183847,35.8561679545,448.964247712,0.0,348.885089477,398.725816546,10.937542406,0.0,10.937542406
 07/21  18:00:00,1266.16615265,29.4676476863,463.652211134,0.0,249.203635341,299.044362409,6.56032718696,0.0,6.56032718696
 07/21  19:00:00,1231.35998381,28.7673368882,453.993411037,0.0,249.203635341,299.044362409,4.37182210686,0.0,4.37182210686
 07/21  20:00:00,1125.79336405,28.4742721164,455.522816879,0.0,149.522181205,249.203635341,6.55249847214,0.0,6.55249847214
 07/21  21:00:00,1131.06185534,28.4742721164,476.695551571,0.0,149.522181205,249.203635341,5.02441655538,0.661991977568,4.36242457781
 07/21  22:00:00,349.356645537,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900258663,0.0,2.18900258663
 07/21  23:00:00,299.991886392,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  24:00:00,287.769688581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911344746,0.0,2.18911344746
 07/22  01:00:00,237.928960071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895522839,0.0,2.18895522839
 07/22  02:00:00,237.928960071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906362162,0.0,2.18906362162
 07/22  03:00:00,237.928960188,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917163518,0.0,2.18917163518
 07/22  04:00:00,250.151157972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901373469,0.0,2.18901373469
 07/22  05:00:00,248.965883909,0.0,0.0,0.0,24.9203635341,149.522181205,2.19125463423,0.0,2.19125463423
 07/22  06:00:00,943.63039514,32.2562028521,461.818161361,0.0,49.8407270682,199.362908273,10.8715295465,6.51052523852,4.36100430795
