Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/22  07:00:00,961.126077311,28.4742721164,458.645791277,0.0,49.8407270682,199.362908273,13.9761883253,11.7832206237,2.19296770155
 07/22  08:00:00,1218.83360392,28.4742721164,467.155703271,0.0,249.203635341,249.203635341,7.55560527206,1.00784476635,6.54776050571
 07/22  09:00:00,1176.40727964,28.6506845148,461.217373857,0.0,249.203635341,249.203635341,6.9112509251,0.351774254722,6.55947667038
 07/22  10:00:00,1115.59326441,28.605763764,449.338205112,0.0,249.203635341,249.203635341,6.56509645826,0.00818080715466,6.5569156511
 07/22  11:00:00,1131.38844345,28.9636079226,464.773773176,0.0,249.203635341,249.203635341,8.74599197063,0.0,8.74599197063
 07/22  12:00:00,1148.2035682,29.764702401,480.789133572,0.0,249.203635341,249.203635341,6.55850121735,0.0,6.55850121735
 07/22  13:00:00,1151.18059539,30.0200476063,483.511258301,0.0,249.203635341,249.203635341,8.73405032852,0.0,8.73405032852
 07/22  14:00:00,910.05357325,29.1444988815,492.46519577,0.0,74.7610906023,174.442544739,4.3719963663,0.0,4.3719963663
 07/22  15:00:00,913.856561416,28.858518304,496.555050483,0.0,74.7610906023,174.442544739,4.36903535953,0.0,4.36903535953
 07/22  16:00:00,961.769991911,28.5391985228,495.898566202,0.0,74.7610906023,174.442544739,6.54557901133,0.0,6.54557901133
 07/22  17:00:00,915.64561583,28.4743379483,487.936652176,0.0,24.9203635341,149.522181205,2.19042668118,0.0,2.19042668118
 07/22  18:00:00,616.606361578,14.1747535782,249.510802918,0.0,24.9203635341,149.522181205,2.19046393142,0.0,2.19046393142
 07/22  19:00:00,501.164167359,9.49490834176,172.331704602,0.0,24.9203635341,149.522181205,2.19057567648,0.0,2.19057567648
 07/22  20:00:00,373.663228436,0.766725708231,32.0125051848,0.0,24.9203635341,149.522181205,2.19054014282,0.0,2.19054014282
 07/22  21:00:00,299.041723226,0.0,0.0,0.0,24.9203635341,149.522181205,4.36357634569,0.0,4.36357634569
 07/22  22:00:00,274.595553458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915336674,0.0,2.18915336674
 07/22  23:00:00,250.151157856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899524268,0.0,2.18899524268
 07/22  24:00:00,237.928960012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910308305,0.0,2.18910308305
 07/23  01:00:00,237.928515023,0.0,0.0,0.0,24.9203635341,149.522181205,0.441223229727,0.0,0.441223229727
 07/23  02:00:00,237.928514994,0.0,0.0,0.0,24.9203635341,149.522181205,1.76694326041,0.0,1.76694326041
 07/23  03:00:00,237.928515571,0.0,0.0,0.0,24.9203635341,149.522181205,2.188272407,0.0,2.188272407
 07/23  04:00:00,250.15071341,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827458245,0.0,2.18827458245
 07/23  05:00:00,257.509104644,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036957543,0.0,2.19036957543
 07/23  06:00:00,272.221900136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845010024,0.0,2.18845010024
 07/23  07:00:00,559.299643019,12.5172296691,204.820828932,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,383.645669914,4.10288388604,67.8072798003,0.0,24.9203635341,149.522181205,2.18845231999,0.0,2.18845231999
 07/23  09:00:00,715.577140079,22.7021911483,351.389239827,0.0,24.9203635341,149.522181205,2.18845414996,0.0,2.18845414996
 07/23  10:00:00,598.718156839,17.8504479719,301.527061123,0.0,24.9203635341,149.522181205,2.1884559587,0.0,2.1884559587
 07/23  11:00:00,551.597687221,14.8219156679,267.461002086,0.0,24.9203635341,149.522181205,2.18979898972,0.0,2.18979898972
 07/23  12:00:00,556.754847468,11.8094462321,249.25333367,0.0,24.9203635341,149.522181205,2.18975908188,0.0,2.18975908188
 07/23  13:00:00,547.173941617,11.8066728485,241.93714824,0.0,24.9203635341,149.522181205,2.19191782826,0.0,2.19191782826
 07/23  14:00:00,566.108380082,14.3404576632,269.973749582,0.0,24.9203635341,149.522181205,2.18985485939,0.0,2.18985485939
 07/23  15:00:00,557.068359912,13.9597153805,257.864210443,0.0,24.9203635341,149.522181205,2.18847865964,0.0,2.18847865964
 07/23  16:00:00,778.848950125,22.7990889202,398.273401863,0.0,24.9203635341,149.522181205,2.18848042373,0.0,2.18848042373
 07/23  17:00:00,745.992211902,18.2757509416,337.894011308,0.0,24.9203635341,149.522181205,2.18848217718,0.0,2.18848217718
 07/23  18:00:00,811.786460665,22.8126808526,394.799614915,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  19:00:00,609.06985469,15.0700324733,261.439065473,0.0,24.9203635341,149.522181205,2.18848391637,0.0,2.18848391637
 07/23  20:00:00,314.940233599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844091296,0.0,2.18844091296
 07/23  21:00:00,299.040833758,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039679376,0.0,2.19039679376
 07/23  22:00:00,274.595109073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839637268,0.0,2.18839637268
 07/23  23:00:00,250.150713372,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839809095,0.0,2.18839809095
 07/23  24:00:00,237.928514987,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/24  01:00:00,287.769683911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910211159,0.0,2.18910211159
 07/24  02:00:00,287.7696841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893948504,0.0,2.18893948504
 07/24  03:00:00,287.769684115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904210705,0.0,2.18904210705
 07/24  04:00:00,299.991882031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914440956,0.0,2.18914440956
 07/24  05:00:00,332.270636649,0.0,0.0,0.0,49.8407270682,199.362908273,2.19096806945,0.0,2.19096806945
 07/24  06:00:00,913.675968903,31.423315538,438.700513023,0.0,49.8407270682,199.362908273,13.8384775695,9.47778743659,4.36069013291
 07/24  07:00:00,1043.49345548,28.4742721164,444.607306737,0.0,149.522181205,199.362908273,14.7605149625,8.20469386902,6.55582109345
 07/24  08:00:00,1617.29877917,28.4742721164,467.032694533,0.0,448.566543614,448.566543614,10.9676466162,0.0,10.9676466162
 07/24  09:00:00,1583.98342283,29.2026377188,469.508484865,0.0,448.566543614,448.566543614,13.1747501162,0.0,13.1747501162
 07/24  10:00:00,1516.43658992,31.5496762917,448.502959482,0.0,448.566543614,448.566543614,15.3681194155,0.0,15.3681194155
 07/24  11:00:00,1499.16515309,33.8557236663,429.16318035,0.0,448.566543614,448.566543614,15.406812999,0.0,15.406812999
 07/24  12:00:00,1470.1993197,32.3829639023,451.486630993,0.0,448.566543614,398.725816546,19.868011117,0.0,19.868011117
 07/24  13:00:00,1527.02529929,37.0361669451,453.598538347,0.0,448.566543614,448.566543614,17.6480252289,0.0,17.6480252289
 07/24  14:00:00,1524.40681521,37.5683182409,450.456763061,0.0,448.566543614,448.566543614,13.1560143952,0.0,13.1560143952
 07/24  15:00:00,1523.51344475,39.0272448031,448.104901324,0.0,448.566543614,448.566543614,10.9618938356,0.0,10.9618938356
 07/24  16:00:00,1566.32479867,38.6945637726,442.35528052,0.0,448.566543614,448.566543614,15.3923429054,0.0,15.3923429054
 07/24  17:00:00,1444.47350158,33.3936098867,438.673680296,0.0,348.885089477,398.725816546,8.7530614989,0.0,8.7530614989
 07/24  18:00:00,1260.06920441,29.0046862006,458.018243203,0.0,249.203635341,299.044362409,8.74037086139,0.0,8.74037086139
 07/24  19:00:00,1240.04205585,28.5809999166,462.861834188,0.0,249.203635341,299.044362409,4.37175418928,0.0,4.37175418928
 07/24  20:00:00,1142.29620506,28.4742721164,472.025672785,0.0,149.522181205,249.203635341,6.55120478729,0.0,6.55120478729
 07/24  21:00:00,1142.10732836,28.4742721164,487.737018729,0.0,149.522181205,249.203635341,8.40320451551,6.21193314,2.19127137551
 07/24  22:00:00,349.356640987,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917681091,0.0,2.18917681091
 07/24  23:00:00,299.991881906,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911858082,0.0,2.18911858082
 07/24  24:00:00,287.769684216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895563384,0.0,2.18895563384
 07/25  01:00:00,287.769682785,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890549391,0.0,2.1890549391
 07/25  02:00:00,287.769682873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915469538,0.0,2.18915469538
 07/25  03:00:00,287.769682814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898973643,0.0,2.18898973643
 07/25  04:00:00,299.991880559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908947368,0.0,2.18908947368
 07/25  05:00:00,332.270633686,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118381303,0.0,2.19118381303
 07/25  06:00:00,937.843827644,32.704727703,459.149485562,0.0,49.8407270682,199.362908273,8.63055665476,6.44002680213,2.19052985263
 07/25  07:00:00,1046.5313774,28.4742721164,447.921849093,0.0,149.522181205,199.362908273,16.2959011512,9.73937252438,6.55652862678
 07/25  08:00:00,1604.71622238,30.1033749224,453.73994896,0.0,448.566543614,448.566543614,13.1602187983,0.0,13.1602187983
 07/25  09:00:00,1589.71173639,33.5391201789,470.900330696,0.0,448.566543614,448.566543614,13.1705304939,0.0,13.1705304939
 07/25  10:00:00,1527.81221713,36.2808148106,455.147460766,0.0,448.566543614,448.566543614,13.1759457185,0.0,13.1759457185
 07/25  11:00:00,1513.13501461,37.3372715603,439.410256173,0.0,448.566543614,448.566543614,17.6088981998,0.0,17.6088981998
 07/25  12:00:00,1465.62491666,34.0767667138,444.996969873,0.0,448.566543614,398.725816546,19.868106276,0.0,19.868106276
 07/25  13:00:00,1513.91473733,38.7091528382,438.815005481,0.0,448.566543614,448.566543614,17.6467076042,0.0,17.6467076042
 07/25  14:00:00,1516.94728257,39.5326203025,441.032931605,0.0,448.566543614,448.566543614,10.9631130809,0.0,10.9631130809
 07/25  15:00:00,1523.45989626,39.997151017,447.081464167,0.0,448.566543614,448.566543614,13.1507597956,0.0,13.1507597956
 07/25  16:00:00,1587.54235953,39.3538542598,462.913555577,0.0,448.566543614,448.566543614,15.3928179959,0.0,15.3928179959
 07/25  17:00:00,1475.39026147,33.5177402167,470.875641798,0.0,348.885089477,398.725816546,8.75361874374,0.0,8.75361874374
 07/25  18:00:00,1267.39287335,28.6387613439,465.997897939,0.0,249.203635341,299.044362409,6.55992780767,0.0,6.55992780767
 07/25  19:00:00,1251.93033243,28.5138321301,474.817282548,0.0,249.203635341,299.044362409,6.54742436841,0.0,6.54742436841
 07/25  20:00:00,1146.31282404,28.4742721164,476.033408698,0.0,149.522181205,249.203635341,18.8427629781,12.2916150628,6.55114791528
 07/25  21:00:00,1113.50931791,28.4742721164,461.405191685,0.0,149.522181205,249.203635341,29.4506809144,27.2594351387,2.19124577563
 07/25  22:00:00,349.356639754,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898012119,0.0,2.18898012119
 07/25  23:00:00,299.991880568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907969895,0.0,2.18907969895
 07/25  24:00:00,287.76968278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917906327,0.0,2.18917906327
 07/26  01:00:00,287.769681174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901014315,0.0,2.18901014315
 07/26  02:00:00,287.769681156,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  03:00:00,287.76968117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910740066,0.0,2.18910740066
 07/26  04:00:00,299.99187914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894020455,0.0,2.18894020455
 07/26  05:00:00,332.270632634,0.0,0.0,0.0,49.8407270682,199.362908273,4.36236064597,0.0,4.36236064597
 07/26  06:00:00,949.890262644,32.5985777247,467.721822715,0.0,49.8407270682,199.362908273,27.8490746396,25.6585702023,2.19050443731
 07/26  07:00:00,1077.85989366,28.4742721164,475.674923725,0.0,149.522181205,199.362908273,45.607519843,39.050883262,6.55663658102
 07/26  08:00:00,1628.70940792,29.9935453642,476.777189463,0.0,448.566543614,448.566543614,14.711423249,1.55617581379,13.1552474352
 07/26  09:00:00,1585.26969507,31.5440891443,468.452835935,0.0,448.566543614,448.566543614,13.8363103792,0.671382199898,13.1649281793
 07/26  10:00:00,1529.65636758,32.1920700996,461.080109488,0.0,448.566543614,448.566543614,13.5345038268,0.364348906414,13.1701549204
 07/26  11:00:00,1523.94810553,32.7972973864,454.763328033,0.0,448.566543614,448.566543614,15.4280017104,0.0204690667848,15.4075326436
 07/26  12:00:00,1478.42248757,30.3135558,461.557539353,0.0,448.566543614,398.725816546,20.1784338117,0.311130171532,19.8673036402
 07/26  13:00:00,1515.91664662,33.5608397556,445.965240824,0.0,448.566543614,448.566543614,19.8513514422,0.0,19.8513514422
 07/26  14:00:00,1510.6098121,33.8200344241,440.408061867,0.0,448.566543614,448.566543614,10.9661137606,0.0,10.9661137606
 07/26  15:00:00,1504.44369349,34.0778412727,433.984572044,0.0,448.566543614,448.566543614,10.9608502697,0.0,10.9608502697
 07/26  16:00:00,1551.53074789,34.2483500709,432.007464836,0.0,448.566543614,448.566543614,15.3956897452,0.00409382251075,15.3915959227
 07/26  17:00:00,1452.19643943,30.740459673,449.043438077,0.0,348.885089477,398.725816546,10.3529501903,1.60027151739,8.75267867289
 07/26  18:00:00,1273.88581323,28.4742721164,472.349793883,0.0,249.203635341,299.044362409,30.1654242357,21.4254834043,8.73994083137
 07/26  19:00:00,1256.63774272,28.4742721164,479.540094033,0.0,249.203635341,299.044362409,37.8117250138,33.4401898392,4.37153517459
 07/26  20:00:00,1158.54743361,28.4742721164,488.233537206,0.0,149.522181205,249.203635341,66.5880892973,60.037263438,6.55082585932
 07/26  21:00:00,1132.76014448,28.4742721164,478.343121296,0.0,149.522181205,249.203635341,73.0938614091,70.9027078924,2.19115351671
 07/26  22:00:00,349.356638196,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916601161,0.0,2.18916601161
 07/26  23:00:00,299.99187912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899791944,0.0,2.18899791944
 07/26  24:00:00,287.769681405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909490214,0.0,2.18909490214
 07/27  01:00:00,287.769680212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892479311,0.0,2.18892479311
 07/27  02:00:00,287.769680133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901984376,0.0,2.18901984376
 07/27  03:00:00,287.769680138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911459557,0.0,2.18911459557
 07/27  04:00:00,299.991877887,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889453109,0.0,2.1889453109
 07/27  05:00:00,332.270629463,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102802361,0.0,2.19102802361
 07/27  06:00:00,948.034751554,31.978906607,467.278044507,0.0,49.8407270682,199.362908273,75.2832784339,73.0927905775,2.19048785642
 07/27  07:00:00,1064.89460666,28.4742721164,463.535786535,0.0,149.522181205,199.362908273,86.8796276406,80.3236880354,6.55593960522
 07/27  08:00:00,1612.56171557,28.8755073494,462.582264635,0.0,448.566543614,448.566543614,41.5673956594,28.4087468801,13.1586487793
 07/27  09:00:00,1585.60519181,30.0947114461,470.291336383,0.0,448.566543614,448.566543614,31.6244584225,18.4556901788,13.1687682437
 07/27  10:00:00,1541.62136812,30.7651043867,474.668514255,0.0,448.566543614,448.566543614,19.3886886168,6.21472898248,13.1739596343
 07/27  11:00:00,1541.74751062,31.2754773145,474.145151065,0.0,448.566543614,448.566543614,18.1997944727,2.79249306514,15.4073014075
 07/27  12:00:00,1495.00320316,29.1942130737,479.251819192,0.0,448.566543614,398.725816546,28.2131799061,8.3408515895,19.8723283166
 07/27  13:00:00,1527.64879315,31.7969604722,459.460545283,0.0,448.566543614,448.566543614,20.8701501117,1.01915155298,19.8509985587
 07/27  14:00:00,1526.79343118,32.1413288086,458.269839739,0.0,448.566543614,448.566543614,11.7264676989,0.76252690167,10.9639407972
 07/27  15:00:00,1525.90957188,32.3998937146,457.12793872,0.0,448.566543614,448.566543614,13.0911792792,0.655939914214,12.435239365
 07/27  16:00:00,1569.45864867,32.7659362164,451.417543296,0.0,448.566543614,448.566543614,14.2544707155,0.344369517552,13.9101011979
 07/27  17:00:00,1470.35419218,29.9286175303,468.013474419,0.0,348.885089477,398.725816546,11.9390542517,1.00268022383,10.9363740279
 07/27  18:00:00,1281.08991923,28.4742721164,479.55080521,0.0,249.203635341,299.044362409,32.3120830891,25.7518069642,6.5602761249
 07/27  19:00:00,1262.9633528,28.4742721164,485.859987781,0.0,249.203635341,299.044362409,45.7874691932,41.4156840951,4.3717850981
 07/27  20:00:00,1155.20440247,28.4742721164,484.884244434,0.0,149.522181205,249.203635341,75.3629156608,68.8106464996,6.55226916117
 07/27  21:00:00,1131.39783669,28.4742721164,476.974670707,0.0,149.522181205,249.203635341,83.8805489512,79.5182342444,4.36231470679
 07/27  22:00:00,349.356636859,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894638651,0.0,2.18894638651
 07/27  23:00:00,299.991877716,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  24:00:00,287.769679942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904108789,0.0,2.18904108789
 07/28  01:00:00,287.76967887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913327322,0.0,2.18913327322
 07/28  02:00:00,287.769678931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896219214,0.0,2.18896219214
 07/28  03:00:00,287.769678957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905478877,0.0,2.18905478877
 07/28  04:00:00,299.991876852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914712337,0.0,2.18914712337
 07/28  05:00:00,332.270627663,0.0,0.0,0.0,49.8407270682,199.362908273,2.19108753618,0.0,2.19108753618
 07/28  06:00:00,929.583499584,31.8316331124,452.292839188,0.0,49.8407270682,199.362908273,74.5511844729,70.190403218,4.36078125488
 07/28  07:00:00,1046.32733082,28.4742721164,447.080497777,0.0,149.522181205,199.362908273,89.7080710547,83.153364933,6.55470612173
 07/28  08:00:00,1600.14355051,28.5548647926,451.714927165,0.0,448.566543614,448.566543614,36.0276435423,25.0574332051,10.9702103371
 07/28  09:00:00,1581.0665085,29.4691235044,466.499003004,0.0,448.566543614,448.566543614,18.2409278717,5.06962136131,13.1713065104
 07/28  10:00:00,1542.58077885,30.2429678163,475.952694003,0.0,448.566543614,448.566543614,14.8456180025,1.66918390066,13.1764341018
 07/28  11:00:00,1532.24163118,30.8209637319,465.032680592,0.0,448.566543614,448.566543614,18.3533093805,0.746704689951,17.6066046906
 07/28  12:00:00,1474.37946182,29.0581427077,458.769953924,0.0,448.566543614,398.725816546,20.1872885861,0.320111386563,19.8671771995
 07/28  13:00:00,1504.47819618,32.9948775814,435.092780718,0.0,448.566543614,448.566543614,17.6454269181,0.0,17.6454269181
 07/28  14:00:00,1499.63385942,34.1577280954,429.101579782,0.0,448.566543614,448.566543614,10.96238494,0.0,10.96238494
 07/28  15:00:00,1488.0313364,35.0651402898,418.902797409,0.0,448.566543614,448.566543614,13.1496246939,0.0,13.1496246939
 07/28  16:00:00,1530.63230368,35.8791860622,414.452080391,0.0,448.566543614,448.566543614,15.3930028115,0.0,15.3930028115
 07/28  17:00:00,1422.0877623,31.7366455102,421.578526488,0.0,348.885089477,398.725816546,8.75366049569,0.0,8.75366049569
 07/28  18:00:00,1229.83419344,28.5755950315,431.083783197,0.0,249.203635341,299.044362409,6.56012975683,0.0,6.56012975683
 07/28  19:00:00,1214.48701271,28.4742721164,438.634946658,0.0,249.203635341,299.044362409,6.54732972719,0.0,6.54732972719
 07/28  20:00:00,1124.05364444,28.4742721164,445.274354997,0.0,149.522181205,249.203635341,21.5235347398,17.1490832825,4.37445145726
 07/28  21:00:00,1112.06459534,28.4742721164,457.667440625,0.0,149.522181205,249.203635341,47.8495746008,43.4875014167,4.36207318416
 07/28  22:00:00,349.356635672,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896314381,0.0,2.18896314381
 07/28  23:00:00,299.991876443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905548219,0.0,2.18905548219
 07/28  24:00:00,287.769678617,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/29  01:00:00,237.92895037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914570195,0.0,2.18914570195
 07/29  02:00:00,237.928950473,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897277128,0.0,2.18897277128
 07/29  03:00:00,237.928950586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906315365,0.0,2.18906315365
 07/29  04:00:00,250.151148555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915328672,0.0,2.18915328672
 07/29  05:00:00,257.509535736,0.0,0.0,0.0,24.9203635341,149.522181205,2.19095142747,0.0,2.19095142747
 07/29  06:00:00,943.305481714,31.5711479507,462.161776709,0.0,49.8407270682,199.362908273,33.8447833827,29.4837603484,4.36102303434
 07/29  07:00:00,957.291416954,28.4742721164,454.797993019,0.0,49.8407270682,199.362908273,34.4546986479,30.088853638,4.36584500993
 07/29  08:00:00,1198.70229069,28.4742721164,447.01636636,0.0,249.203635341,249.203635341,16.5580210956,12.1865829682,4.37143812737
 07/29  09:00:00,1160.24822667,28.4742721164,445.22930335,0.0,249.203635341,249.203635341,14.5033894214,7.94432642867,6.55906299276
 07/29  10:00:00,1109.48506303,28.4742721164,443.494023581,0.0,249.203635341,249.203635341,13.0752007559,6.51883859997,6.55636215596
 07/29  11:00:00,1109.02014795,28.4742721164,443.226919892,0.0,249.203635341,249.203635341,11.7223166063,2.97743256404,8.74488404222
 07/29  12:00:00,1106.6557409,28.4742721164,441.20580852,0.0,249.203635341,249.203635341,12.7058357625,6.14829842529,6.55753733717
 07/29  13:00:00,1104.88698703,28.4742721164,439.73717104,0.0,249.203635341,249.203635341,10.8137651999,4.2573647008,6.55640049913
 07/29  14:00:00,857.366321321,28.4742721164,440.977321042,0.0,74.7610906023,174.442544739,31.7666237434,25.2189735864,6.54765015707
 07/29  15:00:00,857.615720059,28.4742721164,441.359878513,0.0,74.7610906023,174.442544739,38.2459195213,33.8770917516,4.36882776969
 07/29  16:00:00,909.028549418,28.4742721164,443.561739518,0.0,74.7610906023,174.442544739,40.0437974702,35.6734932282,4.37030424196
 07/29  17:00:00,873.057180637,28.4742721164,445.360812989,0.0,24.9203635341,149.522181205,60.6063159334,56.2456726123,4.36064332111
 07/29  18:00:00,296.667614085,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035113537,0.0,2.19035113537
 07/29  19:00:00,272.223218158,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037080423,0.0,2.19037080423
 07/29  20:00:00,323.485218188,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039045152,0.0,2.19039045152
 07/29  21:00:00,299.041706937,0.0,0.0,0.0,24.9203635341,149.522181205,4.36383142187,0.0,4.36383142187
 07/29  22:00:00,274.595544001,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914027308,0.0,2.18914027308
 07/29  23:00:00,250.151148198,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896707493,0.0,2.18896707493
 07/29  24:00:00,237.928950379,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  01:00:00,237.928507988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835751189,0.0,2.18835751189
 07/30  02:00:00,237.928508453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834426007,0.0,2.18834426007
 07/30  03:00:00,237.928508313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833090882,0.0,2.18833090882
 07/30  04:00:00,250.150705501,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  05:00:00,257.509092581,0.0,0.0,0.0,24.9203635341,149.522181205,4.36083994754,0.0,4.36083994754
 07/30  06:00:00,272.221892277,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  07:00:00,296.666288438,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845646319,0.0,2.18845646319
 07/30  08:00:00,296.666288729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844281505,0.0,2.18844281505
 07/30  09:00:00,259.999694993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842914909,0.0,2.18842914909
 07/30  10:00:00,211.110903243,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  11:00:00,211.111786568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959340996,0.0,2.18959340996
 07/30  12:00:00,211.11178657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969210091,0.0,2.18969210091
 07/30  13:00:00,211.113110705,0.0,0.0,0.0,24.9203635341,149.522181205,4.36379942242,0.0,4.36379942242
 07/30  14:00:00,211.111786307,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957057559,0.0,2.18957057559
 07/30  15:00:00,211.110903897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830866402,0.0,2.18830866402
 07/30  16:00:00,259.999694638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829499702,0.0,2.18829499702
 07/30  17:00:00,296.666287886,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  18:00:00,296.666288512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828135349,0.0,2.18828135349
 07/30  19:00:00,272.22189301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826773053,0.0,2.18826773053
 07/30  20:00:00,323.483892465,0.0,0.0,0.0,24.9203635341,149.522181205,2.188254126,0.0,2.188254126
 07/30  21:00:00,299.040821404,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022907387,0.0,2.19022907387
 07/30  22:00:00,274.595101022,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  23:00:00,250.150705589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839474306,0.0,2.18839474306
 07/30  24:00:00,237.928508326,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838100589,0.0,2.18838100589
 07/31  01:00:00,287.769675606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898211256,0.0,2.18898211256
 07/31  02:00:00,287.769675572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906848486,0.0,2.18906848486
 07/31  03:00:00,287.769675579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881579648,0.0,2.18881579648
 07/31  04:00:00,299.991873133,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889784002,0.0,2.1889784002
 07/31  05:00:00,332.27062258,0.0,0.0,0.0,49.8407270682,199.362908273,2.19117858018,0.0,2.19117858018
 07/31  06:00:00,921.920636483,32.6813095855,439.676097724,0.0,49.8407270682,199.362908273,18.7534565739,16.5632240212,2.19023255269
 07/31  07:00:00,1048.46594589,28.4742721164,446.288621941,0.0,149.522181205,199.362908273,35.1749964148,28.6200104509,6.55498596383
 07/31  08:00:00,1582.98077017,30.0316944149,432.592218651,0.0,448.566543614,448.566543614,13.7748921206,0.618838975641,13.156053145
 07/31  09:00:00,1539.59284939,31.4130089248,425.708724842,0.0,448.566543614,448.566543614,13.2110908369,0.0452102390975,13.1658805978
 07/31  10:00:00,1505.55363379,32.0100562896,437.159694804,0.0,448.566543614,448.566543614,13.17067818,0.0,13.17067818
 07/31  11:00:00,1503.35543353,32.5342712125,434.433746707,0.0,448.566543614,448.566543614,15.4050659179,0.0,15.4050659179
 07/31  12:00:00,1459.71802415,30.156450126,443.010322247,0.0,448.566543614,398.725816546,20.0752680138,0.209611262014,19.8656567518
 07/31  13:00:00,1507.52086781,33.1718315218,437.958532122,0.0,448.566543614,448.566543614,17.7944673851,0.0,17.7944673851
 07/31  14:00:00,1510.07873018,33.5263467321,440.170708002,0.0,448.566543614,448.566543614,13.0064367004,0.0,13.0064367004
 07/31  15:00:00,1508.80179402,33.7565224274,438.664030533,0.0,448.566543614,448.566543614,10.9608767654,0.0,10.9608767654
 07/31  16:00:00,1551.46951728,34.0336440985,432.160992117,0.0,448.566543614,448.566543614,15.3906767316,0.0,15.3906767316
 07/31  17:00:00,1449.32755979,30.5562589118,446.359807687,0.0,348.885089477,398.725816546,8.94668974454,0.193171384788,8.75351835975
 07/31  18:00:00,1269.33379932,28.4742721164,467.807469035,0.0,249.203635341,299.044362409,16.823416876,8.0842082936,8.73920858241
 07/31  19:00:00,1252.43918727,28.4742721164,475.348743918,0.0,249.203635341,299.044362409,27.9543682504,23.5829859547,4.3713822957
 07/31  20:00:00,1157.20705082,28.4742721164,478.354378675,0.0,149.522181205,249.203635341,60.0505505037,53.4987010115,6.55184949215
 07/31  21:00:00,1141.43685515,28.4742721164,487.025007367,0.0,149.522181205,249.203635341,66.1786242829,63.9875267643,2.19109751861
 07/31  22:00:00,349.356632685,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910703789,0.0,2.18910703789
 07/31  23:00:00,299.991873494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906098965,0.0,2.18906098965
 07/31  24:00:00,287.769675741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914697622,0.0,2.18914697622
 08/01  01:00:00,287.769674577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896790757,0.0,2.18896790757
 08/01  02:00:00,287.769674448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905247382,0.0,2.18905247382
 08/01  03:00:00,287.769674388,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  04:00:00,299.991872171,0.0,0.0,0.0,24.9203635341,199.362908273,2.189136812,0.0,2.189136812
 08/01  05:00:00,332.270621544,0.0,0.0,0.0,49.8407270682,199.362908273,4.36193823967,0.0,4.36193823967
 08/01  06:00:00,920.109779716,31.9291717996,445.450224036,0.0,49.8407270682,199.362908273,52.7231008998,50.5328031807,2.19029771905
 08/01  07:00:00,1056.67905189,28.4742721164,455.435179078,0.0,149.522181205,199.362908273,40.3386195444,33.7836301394,6.55498940497
 08/01  08:00:00,1625.45067314,29.2455096325,474.265903596,0.0,448.566543614,448.566543614,15.6052422076,2.44801585999,13.1572263476
 08/01  09:00:00,1596.7017292,32.2790793903,479.150300821,0.0,448.566543614,448.566543614,13.324224333,0.160393475123,13.1638308579
 08/01  10:00:00,1537.85218944,34.9271221202,466.541193631,0.0,448.566543614,448.566543614,13.168524398,0.0,13.168524398
 08/01  11:00:00,1530.64478276,36.6987278553,457.558654447,0.0,448.566543614,448.566543614,15.4046218038,0.0,15.4046218038
 08/01  12:00:00,1485.34132347,34.3201298725,464.47010408,0.0,448.566543614,398.725816546,19.868369972,0.0,19.868369972
 08/01  13:00:00,1528.85090397,39.4456596277,453.014752856,0.0,448.566543614,448.566543614,17.6449598375,0.0,17.6449598375
 08/01  14:00:00,1521.17994808,40.7611837459,444.037093981,0.0,448.566543614,448.566543614,13.1519146714,0.0,13.1519146714
 08/01  15:00:00,1516.24603381,42.8332411429,437.031560949,0.0,448.566543614,448.566543614,10.9603327113,0.0,10.9603327113
 08/01  16:00:00,1565.57264372,43.7717663484,436.525999623,0.0,448.566543614,448.566543614,15.3918198894,0.0,15.3918198894
 08/01  17:00:00,1462.59525053,37.3834747109,452.800429316,0.0,348.885089477,398.725816546,8.75300340067,0.0,8.75300340067
 08/01  18:00:00,1281.40425478,30.3776226055,477.980397791,0.0,249.203635341,299.044362409,6.55951449365,0.0,6.55951449365
 08/01  19:00:00,1266.08699868,29.1048273266,488.38297796,0.0,249.203635341,299.044362409,6.54698637525,0.0,6.54698637525
 08/01  20:00:00,1174.89104616,28.4742721164,496.076879948,0.0,149.522181205,249.203635341,4.37383000672,0.0,4.37383000672
 08/01  21:00:00,1145.44720643,28.4742721164,491.081404534,0.0,149.522181205,249.203635341,4.36229881631,0.0,4.36229881631
 08/01  22:00:00,349.356631528,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907391672,0.0,2.18907391672
 08/01  23:00:00,299.991872404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889570599,0.0,2.18889570599
 08/01  24:00:00,287.769674364,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898020604,0.0,2.18898020604
 08/02  01:00:00,287.769673412,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  02:00:00,287.769673446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906178445,0.0,2.18906178445
 08/02  03:00:00,287.769673671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890158605,0.0,2.18890158605
 08/02  04:00:00,299.991871491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896501884,0.0,2.18896501884
 08/02  05:00:00,332.270620016,0.0,0.0,0.0,49.8407270682,199.362908273,4.36185936408,0.0,4.36185936408
 08/02  06:00:00,945.525502299,33.8119552101,462.161483546,0.0,49.8407270682,199.362908273,3.24860301814,1.05839199465,2.19021102349
 08/02  07:00:00,1078.62401995,28.4742721164,476.467230844,0.0,149.522181205,199.362908273,6.66235768799,0.106929354395,6.55542833359
 08/02  08:00:00,1610.04412542,31.285890104,456.820738357,0.0,448.566543614,448.566543614,10.967557504,0.0,10.967557504
 08/02  09:00:00,1573.82133178,34.6397842044,453.909330719,0.0,448.566543614,448.566543614,13.1716900458,0.0,13.1716900458
 08/02  10:00:00,1524.43987438,37.3563534204,450.699647883,0.0,448.566543614,448.566543614,13.1763917236,0.0,13.1763917236
 08/02  11:00:00,1519.63602024,39.6383641716,443.610259663,0.0,448.566543614,448.566543614,17.6034201942,0.0,17.6034201942
 08/02  12:00:00,1470.87512881,37.058450032,447.265603486,0.0,448.566543614,398.725816546,19.8649688757,0.0,19.8649688757
 08/02  13:00:00,1515.34473106,42.0951732432,436.859075561,0.0,448.566543614,448.566543614,17.6428367248,0.0,17.6428367248
 08/02  14:00:00,1513.90373557,43.8448864295,433.677179464,0.0,448.566543614,448.566543614,10.9624895164,0.0,10.9624895164
 08/02  15:00:00,1514.32508136,43.0186260572,434.925233303,0.0,448.566543614,448.566543614,13.1482525531,0.0,13.1482525531
 08/02  16:00:00,1561.38726022,47.3213553788,428.791039307,0.0,448.566543614,448.566543614,13.193364181,0.0,13.193364181
 08/02  17:00:00,1448.99286572,42.3032643204,434.278257968,0.0,348.885089477,398.725816546,10.9356491279,0.0,10.9356491279
 08/02  18:00:00,1265.29081875,31.2285510025,461.016037176,0.0,249.203635341,299.044362409,6.55975785433,0.0,6.55975785433
 08/02  19:00:00,1251.18225779,29.7239172374,472.859149982,0.0,249.203635341,299.044362409,4.3714425265,0.0,4.3714425265
 08/02  20:00:00,1159.21697616,28.4948848617,480.382200827,0.0,149.522181205,249.203635341,6.55163205268,0.0,6.55163205268
 08/02  21:00:00,1110.63483256,28.4742721164,456.440770333,0.0,149.522181205,249.203635341,4.36192157006,0.0,4.36192157006
 08/02  22:00:00,349.35663051,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/02  23:00:00,299.991871416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901176184,0.0,2.18901176184
 08/02  24:00:00,287.769673756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909435517,0.0,2.18909435517
 08/03  01:00:00,287.769672988,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891316112,0.0,2.18891316112
 08/03  02:00:00,287.769672969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899458694,0.0,2.18899458694
 08/03  03:00:00,287.769672999,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890757806,0.0,2.1890757806
 08/03  04:00:00,299.991870816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889489801,0.0,2.18889489801
 08/03  05:00:00,340.814284645,0.0,0.0,0.0,49.8407270682,199.362908273,2.19120927855,0.0,2.19120927855
 08/03  06:00:00,939.76211808,33.8897946627,456.321022799,0.0,49.8407270682,199.362908273,2.19048589144,0.0,2.19048589144
 08/03  07:00:00,1057.71485408,28.508178999,455.524236755,0.0,149.522181205,199.362908273,6.55617905548,0.0,6.55617905548
 08/03  08:00:00,1577.19148599,34.7515995836,422.163327343,0.0,448.566543614,448.566543614,13.1581462232,0.0,13.1581462232
 08/03  09:00:00,1550.76294773,40.5519733526,426.460395062,0.0,448.566543614,448.566543614,13.1676427602,0.0,13.1676427602
 08/03  10:00:00,1513.73202278,42.996626142,434.351533407,0.0,448.566543614,448.566543614,13.1722577114,0.0,13.1722577114
 08/03  11:00:00,1513.96470667,43.2198351888,434.357478127,0.0,448.566543614,448.566543614,15.4065060034,0.0,15.4065060034
 08/03  12:00:00,1466.24473008,39.8789154868,439.814746737,0.0,448.566543614,398.725816546,19.8668215423,0.0,19.8668215423
 08/03  13:00:00,1516.31104226,46.0321630981,433.888404339,0.0,448.566543614,448.566543614,19.8470800092,0.0,19.8470800092
 08/03  14:00:00,1517.08972214,47.3447400166,433.363323401,0.0,448.566543614,448.566543614,10.9652437337,0.0,10.9652437337
 08/03  15:00:00,1517.65144049,50.3881422401,430.882075546,0.0,448.566543614,448.566543614,10.9595848681,0.0,10.9595848681
 08/03  16:00:00,1563.717176,46.4638141164,431.978506129,0.0,448.566543614,448.566543614,15.3906567104,0.0,15.3906567104
 08/03  17:00:00,1422.26444519,37.2189464174,416.043562882,0.0,348.885089477,398.725816546,8.7535497302,0.0,8.7535497302
 08/03  18:00:00,1237.1342485,29.5363704299,435.771531952,0.0,249.203635341,299.044362409,8.73919197722,0.0,8.73919197722
 08/03  19:00:00,1219.11265454,28.8758882802,441.816411202,0.0,249.203635341,299.044362409,4.37136795483,0.0,4.37136795483
 08/03  20:00:00,1122.16665294,28.4952130944,443.399446426,0.0,149.522181205,249.203635341,6.55177306401,0.0,6.55177306401
 08/03  21:00:00,1106.96983343,28.4742721164,452.603948965,0.0,149.522181205,249.203635341,2.31049805224,0.119417025185,2.19108102705
 08/03  22:00:00,349.356629965,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909192438,0.0,2.18909192438
 08/03  23:00:00,299.991870768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904118264,0.0,2.18904118264
 08/03  24:00:00,287.769672993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912213007,0.0,2.18912213007
 08/04  01:00:00,287.769672053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893921791,0.0,2.18893921791
 08/04  02:00:00,287.769671886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901908403,0.0,2.18901908403
 08/04  03:00:00,287.769671827,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  04:00:00,299.991869629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909874392,0.0,2.18909874392
 08/04  05:00:00,340.814284303,0.0,0.0,0.0,49.8407270682,199.362908273,4.36183716999,0.0,4.36183716999
 08/04  06:00:00,956.42126926,33.4756533695,473.904603411,0.0,49.8407270682,199.362908273,5.64738816081,3.45714594004,2.19024222077
 08/04  07:00:00,1064.96308176,28.4742721164,463.040203084,0.0,149.522181205,199.362908273,16.8009875467,10.244454344,6.55653320264
 08/04  08:00:00,1625.44469906,31.8566694456,471.650547547,0.0,448.566543614,448.566543614,13.1538421487,0.0,13.1538421487
 08/04  09:00:00,1582.95568943,33.9535354,463.729938538,0.0,448.566543614,448.566543614,10.9784655492,0.0,10.9784655492
 08/04  10:00:00,1518.60155696,35.2202186141,446.997482227,0.0,448.566543614,448.566543614,15.3638244048,0.0,15.3638244048
 08/04  11:00:00,1510.27748934,36.2783168643,437.611798622,0.0,448.566543614,448.566543614,15.4048814101,0.0,15.4048814101
 08/04  12:00:00,1464.54929134,33.2514122971,444.746821797,0.0,448.566543614,398.725816546,19.8670573082,0.0,19.8670573082
 08/04  13:00:00,1502.90843877,37.9067417016,428.611232424,0.0,448.566543614,448.566543614,17.6419383753,0.0,17.6419383753
 08/04  14:00:00,1492.47877793,39.9605409682,416.425975264,0.0,448.566543614,448.566543614,10.9619126063,0.0,10.9619126063
 08/04  15:00:00,1485.60137276,41.0312887231,410.304645834,0.0,448.566543614,448.566543614,13.1486211581,0.0,13.1486211581
 08/04  16:00:00,1533.27751389,40.1030971223,410.707947852,0.0,448.566543614,448.566543614,15.3907580422,0.0,15.3907580422
 08/04  17:00:00,1426.4176773,34.8897647557,420.979055782,0.0,348.885089477,398.725816546,8.75248594749,0.0,8.75248594749
 08/04  18:00:00,1251.42283025,28.7190289203,449.657576486,0.0,249.203635341,299.044362409,6.56019289879,0.0,6.56019289879
 08/04  19:00:00,1239.33690977,28.4861207032,462.25159745,0.0,249.203635341,299.044362409,4.37995094076,0.00822587074292,4.37172507002
 08/04  20:00:00,1163.65818266,28.4742721164,484.828761141,0.0,149.522181205,249.203635341,27.7728950676,21.2208769119,6.55201815572
 08/04  21:00:00,1140.40175783,28.4742721164,486.008599403,0.0,149.522181205,249.203635341,42.4032273723,38.0410399345,4.36218743781
 08/04  22:00:00,349.356628776,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888162243,0.0,2.18888162243
 08/04  23:00:00,299.991869636,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  24:00:00,287.769671909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896143673,0.0,2.18896143673
 08/05  01:00:00,237.928944243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903974543,0.0,2.18903974543
 08/05  02:00:00,237.928944391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911810072,0.0,2.18911810072
 08/05  03:00:00,237.928944392,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893491216,0.0,2.18893491216
 08/05  04:00:00,250.151142167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901338364,0.0,2.18901338364
 08/05  05:00:00,266.053191605,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092253232,0.0,2.19092253232
 08/05  06:00:00,765.744915119,31.8734493642,304.123927911,0.0,49.8407270682,199.362908273,62.4478755806,60.257456371,2.19041920966
 08/05  07:00:00,719.504973384,28.4742721164,236.863194631,0.0,49.8407270682,199.362908273,81.7172143227,77.3509611578,4.36625316489
 08/05  08:00:00,1011.79902571,28.4742721164,277.913491471,0.0,249.203635341,249.203635341,43.8895291484,37.342036933,6.54749221542
 08/05  09:00:00,997.68925962,28.4742721164,297.943964453,0.0,249.203635341,249.203635341,23.5381957786,16.9789197838,6.55927599483
 08/05  10:00:00,964.474025584,28.4742721164,310.717848661,0.0,249.203635341,249.203635341,16.0880396977,9.53357302193,6.55446667578
 08/05  11:00:00,975.802244212,28.4742721164,320.59306207,0.0,249.203635341,249.203635341,11.4757172428,2.73142587596,8.7442913668
 08/05  12:00:00,987.932093683,28.4742721164,330.778214013,0.0,249.203635341,249.203635341,13.183639139,6.62539704708,6.55824209189
 08/05  13:00:00,1007.27725329,28.5911975552,347.973254392,0.0,249.203635341,249.203635341,7.42548886218,0.87135683873,6.55413202345
 08/05  14:00:00,767.463307894,28.4742721164,356.84554849,0.0,74.7610906023,174.442544739,6.89285592592,0.345720086851,6.54713583907
 08/05  15:00:00,769.852753623,28.4742721164,359.29478186,0.0,74.7610906023,174.442544739,4.36851128995,0.0,4.36851128995
 08/05  16:00:00,820.348793548,28.4742721164,360.918219459,0.0,74.7610906023,174.442544739,4.56654163102,0.196522626941,4.37001900408
 08/05  17:00:00,778.271453383,28.4742721164,357.527426037,0.0,24.9203635341,149.522181205,14.6803100977,12.4899102961,2.19039980152
 08/05  18:00:00,296.66760502,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046697971,0.0,2.19046697971
 08/05  19:00:00,272.223209829,0.0,0.0,0.0,24.9203635341,149.522181205,4.36048270658,0.0,4.36048270658
 08/05  20:00:00,323.485209687,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025325036,0.0,2.19025325036
 08/05  21:00:00,299.041694153,0.0,0.0,0.0,24.9203635341,149.522181205,2.1914784603,0.0,2.1914784603
 08/05  22:00:00,274.595537613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898240264,0.0,2.18898240264
 08/05  23:00:00,250.15114212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906067067,0.0,2.18906067067
 08/05  24:00:00,237.928944436,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887730628,0.0,2.18887730628
 08/06  01:00:00,237.92850352,0.0,0.0,0.0,24.9203635341,149.522181205,2.188341276,0.0,2.188341276
 08/06  02:00:00,237.928502903,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  03:00:00,237.928503228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831778782,0.0,2.18831778782
 08/06  04:00:00,250.150701498,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882942669,0.0,2.1882942669
 08/06  05:00:00,266.052750597,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018988731,0.0,2.19018988731
 08/06  06:00:00,272.221888331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841349847,0.0,2.18841349847
 08/06  07:00:00,364.189492705,4.35515810783,43.1880328482,0.0,24.9203635341,149.522181205,2.18843386047,0.0,2.18843386047
 08/06  08:00:00,623.759421089,21.8766592871,223.339198598,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  09:00:00,575.530973214,19.0026732709,213.529169166,0.0,24.9203635341,149.522181205,2.18841028325,0.0,2.18841028325
 08/06  10:00:00,590.936823939,21.7233141455,271.274391228,0.0,24.9203635341,149.522181205,2.18842976849,0.0,2.18842976849
 08/06  11:00:00,450.375818842,10.9184949175,168.960209557,0.0,24.9203635341,149.522181205,2.1897509729,0.0,2.1897509729
 08/06  12:00:00,441.830959671,9.63911577909,177.529561476,0.0,24.9203635341,149.522181205,2.18963186297,0.0,2.18963186297
 08/06  13:00:00,509.753041118,10.6289678515,219.068062635,0.0,24.9203635341,149.522181205,2.1918588129,0.0,2.1918588129
 08/06  14:00:00,299.681768376,3.80691345347,69.3186819973,0.0,24.9203635341,149.522181205,2.18980479343,0.0,2.18980479343
 08/06  15:00:00,618.837735544,20.1220726436,300.187008382,0.0,24.9203635341,149.522181205,2.18840342912,0.0,2.18840342912
 08/06  16:00:00,646.975892538,18.2230909753,274.046951375,0.0,24.9203635341,149.522181205,2.18842296435,0.0,2.18842296435
 08/06  17:00:00,736.817645776,22.7788637191,318.737880973,0.0,24.9203635341,149.522181205,2.1883994051,0.0,2.1883994051
 08/06  18:00:00,606.512106396,14.2699789473,217.987877196,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  19:00:00,540.075139231,12.3791474957,187.565766469,0.0,24.9203635341,149.522181205,2.18841891963,0.0,2.18841891963
 08/06  20:00:00,323.483888382,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883080427,0.0,2.1883080427
 08/06  21:00:00,299.040812958,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020337484,0.0,2.19020337484
 08/06  22:00:00,274.595097196,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842706776,0.0,2.18842706776
 08/06  23:00:00,250.150701238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840335285,0.0,2.18840335285
 08/06  24:00:00,237.928502899,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/07  01:00:00,287.76967007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911652887,0.0,2.18911652887
 08/07  02:00:00,287.769670129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893142491,0.0,2.18893142491
 08/07  03:00:00,287.769670175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900763232,0.0,2.18900763232
 08/07  04:00:00,299.991868046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908366289,0.0,2.18908366289
 08/07  05:00:00,340.814280235,0.0,0.0,0.0,49.8407270682,199.362908273,2.19098791708,0.0,2.19098791708
 08/07  06:00:00,475.258014056,30.4500588039,43.7337370282,0.0,49.8407270682,199.362908273,51.3586539684,49.1681712118,2.19048275662
 08/07  07:00:00,913.010197711,28.4742721164,327.320282109,0.0,149.522181205,199.362908273,40.5443226727,31.811244218,8.7330784547
 08/07  08:00:00,1536.84369236,28.562690986,397.038178365,0.0,448.566543614,448.566543614,12.6361339871,1.66761153336,10.9685224538
 08/07  09:00:00,1513.07749031,29.3865498157,407.794202893,0.0,448.566543614,448.566543614,13.3861256932,0.218172736815,13.1679529564
 08/07  10:00:00,1478.84832514,30.0883450178,419.480564181,0.0,448.566543614,448.566543614,13.172359526,0.0,13.172359526
 08/07  11:00:00,1491.60271452,31.510410035,429.749363777,0.0,448.566543614,448.566543614,15.4040244259,0.0,15.4040244259
 08/07  12:00:00,1468.85947473,30.5584153699,452.8597402,0.0,448.566543614,398.725816546,19.8951758779,0.0293017260165,19.8658741519
 08/07  13:00:00,1538.2513627,34.9574141762,466.903502985,0.0,448.566543614,448.566543614,19.8457506548,0.0,19.8457506548
 08/07  14:00:00,1533.6100114,36.0839289642,461.144442989,0.0,448.566543614,448.566543614,10.9645219428,0.0,10.9645219428
 08/07  15:00:00,1537.28499496,36.9386395763,463.965150608,0.0,448.566543614,448.566543614,10.9591775372,0.0,10.9591775372
 08/07  16:00:00,1579.9994528,39.2807519582,455.443867449,0.0,448.566543614,448.566543614,15.3890938112,0.0,15.3890938112
 08/07  17:00:00,1457.47170504,34.4833819337,450.672738375,0.0,348.885089477,398.725816546,8.75268219303,0.0,8.75268219303
 08/07  18:00:00,1222.50473631,29.2201119819,420.23840864,0.0,249.203635341,299.044362409,6.55914987913,0.0,6.55914987913
 08/07  19:00:00,1153.2498055,28.5408809921,372.898217998,0.0,249.203635341,299.044362409,6.54760516366,0.0,6.54760516366
 08/07  20:00:00,1005.4851366,28.4742721164,338.213485499,0.0,149.522181205,249.203635341,6.55104847421,0.0,6.55104847421
 08/07  21:00:00,950.517316964,28.4742721164,311.731134127,0.0,149.522181205,249.203635341,8.111600486,5.92074936762,2.19085111838
 08/07  22:00:00,349.356627175,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899378305,0.0,2.18899378305
 08/07  23:00:00,299.991868033,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906977363,0.0,2.18906977363
 08/07  24:00:00,287.769670167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888449666,0.0,2.18888449666
 08/08  01:00:00,287.769669393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895927132,0.0,2.18895927132
 08/08  02:00:00,287.769669344,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  03:00:00,287.769669381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903447504,0.0,2.18903447504
 08/08  04:00:00,299.991867393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910950803,0.0,2.18910950803
 08/08  05:00:00,340.814280264,0.0,0.0,0.0,49.8407270682,199.362908273,4.36210723322,0.0,4.36210723322
 08/08  06:00:00,460.932072758,32.0687335803,15.7901216539,0.0,49.8407270682,199.362908273,33.917562691,31.7272359197,2.19032677131
 08/08  07:00:00,677.048352594,28.4742721164,98.114145865,0.0,149.522181205,199.362908273,36.8056527891,30.2500388694,6.55561391963
 08/08  08:00:00,1319.24439815,29.627035255,188.30041345,0.0,448.566543614,448.566543614,12.9499287914,1.98247994024,10.9674488512
