Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/08  09:00:00,1378.12777405,31.6640349898,278.99408654,0.0,448.566543614,448.566543614,13.5829289285,0.411719059598,13.1712098689
 08/08  10:00:00,1349.3366792,33.1103245655,296.151716066,0.0,448.566543614,448.566543614,13.175572095,0.0,13.175572095
 08/08  11:00:00,1361.03204592,34.4184444559,304.384928709,0.0,448.566543614,448.566543614,17.6039059044,0.0,17.6039059044
 08/08  12:00:00,1325.68997013,32.59139367,318.13257482,0.0,448.566543614,398.725816546,17.8864275196,0.0,17.8864275196
 08/08  13:00:00,1397.4734491,37.4096282248,333.830238288,0.0,448.566543614,448.566543614,19.6182554862,0.0,19.6182554862
 08/08  14:00:00,1409.99513246,37.6198192153,345.354136695,0.0,448.566543614,448.566543614,10.9622304894,0.0,10.9622304894
 08/08  15:00:00,1466.19850803,37.8187066056,394.580494905,0.0,448.566543614,448.566543614,10.9580983135,0.0,10.9580983135
 08/08  16:00:00,1543.06003983,39.0484627688,418.736752652,0.0,448.566543614,448.566543614,15.3883343103,0.0,15.3883343103
 08/08  17:00:00,1446.45802977,34.4226472053,439.624058907,0.0,348.885089477,398.725816546,8.7521809756,0.0,8.7521809756
 08/08  18:00:00,1243.57785666,28.7807401158,445.940549087,0.0,249.203635341,299.044362409,8.73924420538,0.0,8.73924420538
 08/08  19:00:00,1128.52791962,28.6018022024,353.005631645,0.0,249.203635341,299.044362409,4.37116334749,0.0,4.37116334749
 08/08  20:00:00,992.489562997,28.4742721164,325.581644378,0.0,149.522181205,249.203635341,6.73909397689,0.187822233929,6.55127174297
 08/08  21:00:00,951.987645334,28.4742721164,312.434862909,0.0,149.522181205,249.203635341,10.4117349818,8.22080664734,2.19092833444
 08/08  22:00:00,349.356626458,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907749846,0.0,2.18907749846
 08/08  23:00:00,299.991867373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902117127,0.0,2.18902117127
 08/08  24:00:00,287.769669679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909612916,0.0,2.18909612916
 08/09  01:00:00,287.769669201,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889090188,0.0,2.1889090188
 08/09  02:00:00,287.769669093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898347426,0.0,2.18898347426
 08/09  03:00:00,287.769669006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905775825,0.0,2.18905775825
 08/09  04:00:00,299.991866711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887098528,0.0,2.18887098528
 08/09  05:00:00,340.814279014,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104255888,0.0,2.19104255888
 08/09  06:00:00,766.783690685,32.5366547039,302.740569736,0.0,49.8407270682,199.362908273,15.5014779305,13.3110340599,2.19044387053
 08/09  07:00:00,890.124211336,28.4798347194,305.015213079,0.0,149.522181205,199.362908273,23.1060066809,16.5503209361,6.5556857448
 08/09  08:00:00,1454.97447434,32.061541867,315.134070242,0.0,448.566543614,448.566543614,13.3617213174,0.207262910149,13.1544584073
 08/09  09:00:00,1448.24446897,32.8474966724,340.672546069,0.0,448.566543614,448.566543614,13.1631379582,0.0,13.1631379582
 08/09  10:00:00,1453.09567532,35.9202235053,386.934926255,0.0,448.566543614,448.566543614,13.1674032799,0.0,13.1674032799
 08/09  11:00:00,1504.16670239,37.3734613812,431.065971887,0.0,448.566543614,448.566543614,15.4025179147,0.0,15.4025179147
 08/09  12:00:00,1471.97816751,35.3500696993,450.077073152,0.0,448.566543614,398.725816546,19.866195567,0.0,19.866195567
 08/09  13:00:00,1514.03379958,41.0321123398,436.611254144,0.0,448.566543614,448.566543614,17.6408219353,0.0,17.6408219353
 08/09  14:00:00,1518.54363178,42.2994241763,439.862568994,0.0,448.566543614,448.566543614,10.9612695382,0.0,10.9612695382
 08/09  15:00:00,1518.00049814,43.9624302381,437.65687581,0.0,448.566543614,448.566543614,13.1476551353,0.0,13.1476551353
 08/09  16:00:00,1560.78675326,42.1235419389,433.722527084,0.0,448.566543614,448.566543614,13.1929969595,0.0,13.1929969595
 08/09  17:00:00,1419.64998819,36.213170893,416.982753965,0.0,348.885089477,398.725816546,10.9353972188,0.0,10.9353972188
 08/09  18:00:00,1236.52927376,31.0080961599,435.165346245,0.0,249.203635341,299.044362409,6.55955118538,0.0,6.55955118538
 08/09  19:00:00,1244.06347779,29.1793391757,457.741295185,0.0,249.203635341,299.044362409,4.37130487788,0.0,4.37130487788
 08/09  20:00:00,1107.39596658,28.4879158027,431.687560146,0.0,149.522181205,249.203635341,6.5513356042,0.0,6.5513356042
 08/09  21:00:00,1081.87408469,28.4742721164,430.847740109,0.0,149.522181205,249.203635341,2.19095728494,0.0,2.19095728494
 08/09  22:00:00,349.356626,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911249326,0.0,2.18911249326
 08/09  23:00:00,299.991866951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892444823,0.0,2.18892444823
 08/09  24:00:00,287.769669219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899880277,0.0,2.18899880277
 08/10  01:00:00,287.769668933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907221271,0.0,2.18907221271
 08/10  02:00:00,287.769668987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888490781,0.0,2.18888490781
 08/10  03:00:00,287.769668891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895869325,0.0,2.18895869325
 08/10  04:00:00,299.991866628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903230911,0.0,2.18903230911
 08/10  05:00:00,340.814278011,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106682323,0.0,2.19106682323
 08/10  06:00:00,963.579449632,33.3021493039,480.725766885,0.0,49.8407270682,199.362908273,2.52247419356,0.332135269877,2.19033892368
 08/10  07:00:00,1076.64182324,28.481990058,474.476983827,0.0,149.522181205,199.362908273,7.15001977887,0.594438699597,6.55558107927
 08/10  08:00:00,1591.24110688,34.2731403609,435.045059231,0.0,448.566543614,448.566543614,13.1563907704,0.0,13.1563907704
 08/10  09:00:00,1546.21559471,39.3512561698,422.465518124,0.0,448.566543614,448.566543614,13.1655603644,0.0,13.1655603644
 08/10  10:00:00,1514.38648123,41.8236739511,436.17897625,0.0,448.566543614,448.566543614,13.1698352302,0.0,13.1698352302
 08/10  11:00:00,1514.71145388,42.7756220797,435.548479244,0.0,448.566543614,448.566543614,15.4031104505,0.0,15.4031104505
 08/10  12:00:00,1467.83231718,39.4994562459,441.78183546,0.0,448.566543614,398.725816546,19.8621157202,0.0,19.8621157202
 08/10  13:00:00,1516.73561501,45.8179272375,434.527260555,0.0,448.566543614,448.566543614,17.6413001178,0.0,17.6413001178
 08/10  14:00:00,1515.79268643,46.1113732853,433.29968255,0.0,448.566543614,448.566543614,13.1511774422,0.0,13.1511774422
 08/10  15:00:00,1515.67284779,48.374744954,430.916909696,0.0,448.566543614,448.566543614,10.9594118637,0.0,10.9594118637
 08/10  16:00:00,1563.58496416,50.1072186509,428.202918331,0.0,448.566543614,448.566543614,15.3896733865,0.0,15.3896733865
 08/10  17:00:00,1454.48288303,42.7509189675,439.32064912,0.0,348.885089477,398.725816546,8.75308851604,0.0,8.75308851604
 08/10  18:00:00,1268.17532842,32.6470688027,462.482048825,0.0,249.203635341,299.044362409,6.55960801202,0.0,6.55960801202
 08/10  19:00:00,1253.56272531,29.5449897819,466.874893564,0.0,249.203635341,299.044362409,6.54678173183,0.0,6.54678173183
 08/10  20:00:00,1135.74306741,28.5178164018,456.885376606,0.0,149.522181205,249.203635341,4.37395262769,0.0,4.37395262769
 08/10  21:00:00,1107.94143445,28.4742721164,453.575641733,0.0,149.522181205,249.203635341,4.36204256995,0.0,4.36204256995
 08/10  22:00:00,349.356625409,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900708932,0.0,2.18900708932
 08/10  23:00:00,299.991866255,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  24:00:00,287.769668475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908054682,0.0,2.18908054682
 08/11  01:00:00,287.769668348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889263974,0.0,2.18889263974
 08/11  02:00:00,287.769668423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896582808,0.0,2.18896582808
 08/11  03:00:00,287.769668519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903885065,0.0,2.18903885065
 08/11  04:00:00,299.991866427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911172632,0.0,2.18911172632
 08/11  05:00:00,340.814277594,0.0,0.0,0.0,49.8407270682,199.362908273,2.19100922755,0.0,2.19100922755
 08/11  06:00:00,959.921403234,33.6996760752,476.820536595,0.0,49.8407270682,199.362908273,2.20285598999,0.0123534815404,2.19050250845
 08/11  07:00:00,1068.73247804,28.5681583825,466.553302947,0.0,149.522181205,199.362908273,8.97048378012,0.236775212491,8.73370856763
 08/11  08:00:00,1606.97500005,36.0981204039,448.939427429,0.0,448.566543614,448.566543614,10.968322899,0.0,10.968322899
 08/11  09:00:00,1546.24987043,41.1748716834,419.931423184,0.0,448.566543614,448.566543614,13.167566564,0.0,13.167566564
 08/11  10:00:00,1513.02047906,43.1966942369,433.439955699,0.0,448.566543614,448.566543614,13.1718453384,0.0,13.1718453384
 08/11  11:00:00,1515.39609465,43.6569034461,435.351839235,0.0,448.566543614,448.566543614,15.405398028,0.0,15.405398028
 08/11  12:00:00,1467.96925852,39.9066257937,441.511614545,0.0,448.566543614,398.725816546,19.8644330521,0.0,19.8644330521
 08/11  13:00:00,1516.48511179,45.8670030637,434.227680545,0.0,448.566543614,448.566543614,17.9894869614,0.0,17.9894869614
 08/11  14:00:00,1517.67878566,46.2937650212,435.003393567,0.0,448.566543614,448.566543614,12.8066245202,0.0,12.8066245202
 08/11  15:00:00,1520.81517844,48.7393732379,435.826166002,0.0,448.566543614,448.566543614,10.9593662135,0.0,10.9593662135
 08/11  16:00:00,1570.37398954,50.6974337778,434.657849922,0.0,448.566543614,448.566543614,15.3896269892,0.0,15.3896269892
 08/11  17:00:00,1452.88470671,43.5293339279,436.944057751,0.0,348.885089477,398.725816546,8.75180825748,0.0,8.75180825748
 08/11  18:00:00,1261.38223991,33.3663607796,454.969670413,0.0,249.203635341,299.044362409,6.55848883111,0.0,6.55848883111
 08/11  19:00:00,1253.21567374,29.6920452884,466.380786761,0.0,249.203635341,299.044362409,6.54730451614,0.0,6.54730451614
 08/11  20:00:00,1126.78281623,28.4949087546,447.993714191,0.0,149.522181205,249.203635341,4.37372013721,0.0,4.37372013721
 08/11  21:00:00,1100.77016181,28.4742721164,446.404369665,0.0,149.522181205,249.203635341,4.36222402382,0.0,4.36222402382
 08/11  22:00:00,349.356625402,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903459946,0.0,2.18903459946
 08/11  23:00:00,299.991866254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910744417,0.0,2.18910744417
 08/11  24:00:00,287.769668217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891960531,0.0,2.18891960531
 08/12  01:00:00,237.928940864,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  02:00:00,237.928940931,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899192651,0.0,2.18899192651
 08/12  03:00:00,237.92894111,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906444219,0.0,2.18906444219
 08/12  04:00:00,250.151139059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887619166,0.0,2.18887619166
 08/12  05:00:00,266.053187194,0.0,0.0,0.0,24.9203635341,149.522181205,2.19089768704,0.0,2.19089768704
 08/12  06:00:00,940.308095712,34.7089741428,456.047826996,0.0,49.8407270682,199.362908273,4.36064911719,0.0,4.36064911719
 08/12  07:00:00,986.108433095,28.875307689,483.23567709,0.0,49.8407270682,199.362908273,2.19313605759,0.0,2.19313605759
 08/12  08:00:00,1227.87247605,30.6923111195,473.977321933,0.0,249.203635341,249.203635341,6.5470367085,0.0,6.5470367085
 08/12  09:00:00,1184.54168538,30.9338660297,467.0689322,0.0,249.203635341,249.203635341,6.55916011468,0.0,6.55916011468
 08/12  10:00:00,1129.16178897,30.3927009521,461.119872185,0.0,249.203635341,249.203635341,6.55532017432,0.0,6.55532017432
 08/12  11:00:00,1125.74203215,29.911421262,458.179634784,0.0,249.203635341,249.203635341,8.74421746147,0.0,8.74421746147
 08/12  12:00:00,1131.99608269,30.5967149296,463.749710436,0.0,249.203635341,249.203635341,6.5562179353,0.0,6.5562179353
 08/12  13:00:00,1143.25858274,31.2440496107,474.365317328,0.0,249.203635341,249.203635341,6.55479735234,0.0,6.55479735234
 08/12  14:00:00,897.858994297,30.1074206602,479.307750447,0.0,74.7610906023,174.442544739,6.54742014047,0.0,6.54742014047
 08/12  15:00:00,902.736749711,29.4928528089,484.800953427,0.0,74.7610906023,174.442544739,4.36892117072,0.0,4.36892117072
 08/12  16:00:00,950.606259249,30.3078048697,482.966280438,0.0,74.7610906023,174.442544739,4.36972073412,0.0,4.36972073412
 08/12  17:00:00,909.304472485,30.5637888554,479.506084899,0.0,24.9203635341,149.522181205,2.19041608765,0.0,2.19041608765
 08/12  18:00:00,755.218542416,20.0573496938,363.399296258,0.0,24.9203635341,149.522181205,2.19002977424,0.0,2.19002977424
 08/12  19:00:00,720.25817036,18.0403427572,340.04387043,0.0,24.9203635341,149.522181205,4.36091688636,0.0,4.36091688636
 08/12  20:00:00,323.485204958,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042417113,0.0,2.19042417113
 08/12  21:00:00,299.04168847,0.0,0.0,0.0,24.9203635341,149.522181205,2.19163914007,0.0,2.19163914007
 08/12  22:00:00,274.595534559,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888506807,0.0,2.18888506807
 08/12  23:00:00,250.151138996,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889577546,0.0,2.1889577546
 08/12  24:00:00,237.928941263,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903029384,0.0,2.18903029384
 08/13  01:00:00,237.928501577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827609421,0.0,2.18827609421
 08/13  02:00:00,237.928501043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824803276,0.0,2.18824803276
 08/13  03:00:00,237.92850091,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  04:00:00,250.150699362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821997722,0.0,2.18821997722
 08/13  05:00:00,274.596413469,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032050193,0.0,2.19032050193
 08/13  06:00:00,272.221886204,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883293637,0.0,2.1883293637
 08/13  07:00:00,296.66628167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830123411,0.0,2.18830123411
 08/13  08:00:00,296.666281025,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  09:00:00,259.999688034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827311673,0.0,2.18827311673
 08/13  10:00:00,211.110897248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824501456,0.0,2.18824501456
 08/13  11:00:00,211.111776178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965419267,0.0,2.18965419267
 08/13  12:00:00,211.111776193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973638257,0.0,2.18973638257
 08/13  13:00:00,211.113095585,0.0,0.0,0.0,24.9203635341,149.522181205,2.19185892673,0.0,2.19185892673
 08/13  14:00:00,211.111776435,0.0,0.0,0.0,24.9203635341,149.522181205,4.35936631396,0.0,4.35936631396
 08/13  15:00:00,211.110896616,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  16:00:00,259.999688439,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825128856,0.0,2.18825128856
 08/13  17:00:00,296.666281913,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822322661,0.0,2.18822322661
 08/13  18:00:00,296.666281258,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  19:00:00,280.76555232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841048548,0.0,2.18841048548
 08/13  20:00:00,323.483886214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838231422,0.0,2.18838231422
 08/13  21:00:00,299.040809134,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026716802,0.0,2.19026716802
 08/13  22:00:00,274.595095038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827621877,0.0,2.18827621877
 08/13  23:00:00,250.15069922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824809264,0.0,2.18824809264
 08/13  24:00:00,237.928500775,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/14  01:00:00,287.769667807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891025703,0.0,2.18891025703
 08/14  02:00:00,558.927635793,11.4207403604,215.188300307,0.0,24.9203635341,199.362908273,2.18898237598,0.0,2.18898237598
 08/14  03:00:00,287.769668004,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905427457,0.0,2.18905427457
 08/14  04:00:00,299.991865925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886554457,0.0,2.18886554457
 08/14  05:00:00,510.624734771,7.61382690694,125.535568068,0.0,49.8407270682,199.362908273,2.19102169936,0.0,2.19102169936
 08/14  06:00:00,810.518708286,29.7680989892,346.412774153,0.0,49.8407270682,199.362908273,8.35462014685,3.99401320007,4.36060694679
 08/14  07:00:00,947.016489756,28.4742721164,352.947852145,0.0,149.522181205,199.362908273,11.8353260904,5.28134203197,6.55398405844
 08/14  08:00:00,1533.07646538,35.7286651663,381.449768916,0.0,448.566543614,448.566543614,10.9683224162,0.0,10.9683224162
 08/14  09:00:00,1518.6323881,40.2413462034,397.343144526,0.0,448.566543614,448.566543614,13.1675311287,0.0,13.1675311287
 08/14  10:00:00,1513.54589927,42.6712907137,434.953143664,0.0,448.566543614,448.566543614,13.1717662096,0.0,13.1717662096
 08/14  11:00:00,1518.70802224,43.6315476886,438.689127653,0.0,448.566543614,448.566543614,15.4052297192,0.0,15.4052297192
 08/14  12:00:00,1475.12937748,40.0039439195,448.574421452,0.0,448.566543614,398.725816546,19.8641015074,0.0,19.8641015074
 08/14  13:00:00,1521.25600316,44.4194179409,440.446163017,0.0,448.566543614,448.566543614,17.6409098116,0.0,17.6409098116
 08/14  14:00:00,1514.01082601,45.7958430122,431.833359529,0.0,448.566543614,448.566543614,13.1527514296,0.0,13.1527514296
 08/14  15:00:00,1514.25821019,47.3196756946,430.557345239,0.0,448.566543614,448.566543614,10.9591291398,0.0,10.9591291398
 08/14  16:00:00,1565.36945276,47.3576019377,432.737033533,0.0,448.566543614,448.566543614,15.3892232397,0.0,15.3892232397
 08/14  17:00:00,1461.53111131,40.1501679015,448.969631285,0.0,348.885089477,398.725816546,8.7515835562,0.0,8.7515835562
 08/14  18:00:00,1282.05306132,31.1280454848,477.878809321,0.0,249.203635341,299.044362409,6.55822700837,0.0,6.55822700837
 08/14  19:00:00,1253.73118334,29.0110819175,460.169669277,0.0,249.203635341,299.044362409,6.54676549001,0.0,6.54676549001
 08/14  20:00:00,1129.9993978,28.4742721164,452.045372899,0.0,149.522181205,249.203635341,4.37359809908,0.0,4.37359809908
 08/14  21:00:00,1115.91797918,28.4742721164,461.552188021,0.0,149.522181205,249.203635341,4.36210598724,0.0,4.36210598724
 08/14  22:00:00,349.356624781,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897573138,0.0,2.18897573138
 08/14  23:00:00,299.991865575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904769043,0.0,2.18904769043
 08/14  24:00:00,287.769667682,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  01:00:00,287.769667616,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911945577,0.0,2.18911945577
 08/15  02:00:00,287.76966772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893073794,0.0,2.18893073794
 08/15  03:00:00,287.769667841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900271606,0.0,2.18900271606
 08/15  04:00:00,299.991865777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907455954,0.0,2.18907455954
 08/15  05:00:00,349.357943885,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083362856,0.0,2.19083362856
 08/15  06:00:00,883.495675767,33.3763785883,412.86591607,0.0,49.8407270682,199.362908273,8.33686878563,3.97605449154,4.36081429409
 08/15  07:00:00,992.812492601,28.4742721164,402.896781735,0.0,149.522181205,199.362908273,20.3407939379,13.786181697,6.55461224086
 08/15  08:00:00,1548.88053845,31.9858468296,404.64258638,0.0,448.566543614,448.566543614,10.9962684007,0.0288283180501,10.9674400826
 08/15  09:00:00,1566.84282646,34.8494440618,447.86172455,0.0,448.566543614,448.566543614,13.1687946221,0.0,13.1687946221
 08/15  10:00:00,1534.63790162,36.4836503737,461.770426292,0.0,448.566543614,448.566543614,13.1730380646,0.0,13.1730380646
 08/15  11:00:00,1512.09131235,39.3298174778,436.374148055,0.0,448.566543614,448.566543614,15.4044865989,0.0,15.4044865989
 08/15  12:00:00,1444.81577259,37.1276217457,421.192341287,0.0,448.566543614,398.725816546,19.8659562365,0.0,19.8659562365
 08/15  13:00:00,1495.90829647,41.5882530844,418.824108966,0.0,448.566543614,448.566543614,19.8455066274,0.0,19.8455066274
 08/15  14:00:00,1485.07983548,40.6779892308,410.687031392,0.0,448.566543614,448.566543614,10.9644090173,0.0,10.9644090173
 08/15  15:00:00,1486.41726131,41.7605215131,412.970843582,0.0,448.566543614,448.566543614,10.9585337319,0.0,10.9585337319
 08/15  16:00:00,1559.8557843,42.0182606919,432.671388449,0.0,448.566543614,448.566543614,15.3884681627,0.0,15.3884681627
 08/15  17:00:00,1430.28856783,36.009068703,423.60326665,0.0,348.885089477,398.725816546,8.75235257543,0.0,8.75235257543
 08/15  18:00:00,1247.63153238,29.2310347625,445.430137317,0.0,249.203635341,299.044362409,6.5593915342,0.0,6.5593915342
 08/15  19:00:00,1258.05718067,28.565574788,463.80509906,0.0,249.203635341,299.044362409,6.54733151565,0.0,6.54733151565
 08/15  20:00:00,1145.82683412,28.4742721164,467.012691147,0.0,149.522181205,249.203635341,6.55072817481,0.0,6.55072817481
 08/15  21:00:00,1133.15425031,28.4742721164,478.783884833,0.0,149.522181205,249.203635341,8.55842898293,6.36727949822,2.19114948471
 08/15  22:00:00,349.356624966,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889573487,0.0,2.18889573487
 08/15  23:00:00,299.991865707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896778666,0.0,2.18896778666
 08/15  24:00:00,287.769667778,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890396964,0.0,2.1890396964
 08/16  01:00:00,287.769667704,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  02:00:00,287.769667676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911155524,0.0,2.18911155524
 08/16  03:00:00,287.769667787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892285997,0.0,2.18892285997
 08/16  04:00:00,299.991865694,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899489515,0.0,2.18899489515
 08/16  05:00:00,349.357944129,0.0,0.0,0.0,49.8407270682,199.362908273,4.36186036618,0.0,4.36186036618
 08/16  06:00:00,948.100659082,34.4999988389,464.049315998,0.0,49.8407270682,199.362908273,2.26021415625,0.070013760364,2.19020039589
 08/16  07:00:00,1057.75258728,28.5970020207,455.472917697,0.0,149.522181205,199.362908273,6.90158085138,0.345950703134,6.55563014825
 08/16  08:00:00,1604.95346783,36.5814195517,446.443424095,0.0,448.566543614,448.566543614,10.9664936217,0.0,10.9664936217
 08/16  09:00:00,1574.19376682,41.6436141203,448.658505012,0.0,448.566543614,448.566543614,13.1699221194,0.0,13.1699221194
 08/16  10:00:00,1529.38984832,43.8727024051,452.008922897,0.0,448.566543614,448.566543614,13.1741648726,0.0,13.1741648726
 08/16  11:00:00,1528.09893705,45.0912859751,449.377027451,0.0,448.566543614,448.566543614,17.6040326543,0.0,17.6040326543
 08/16  12:00:00,1476.131667,41.755719717,450.175068634,0.0,448.566543614,398.725816546,17.6587328109,0.0,17.6587328109
 08/16  13:00:00,1540.41032714,47.6888846177,460.107503643,0.0,448.566543614,448.566543614,19.8446874278,0.0,19.8446874278
 08/16  14:00:00,1549.15575309,48.5042060103,467.814090254,0.0,448.566543614,448.566543614,10.9637854052,0.0,10.9637854052
 08/16  15:00:00,1555.33435523,53.1694032307,465.849306645,0.0,448.566543614,448.566543614,10.959502333,0.0,10.959502333
 08/16  16:00:00,1609.16992347,57.9913604667,465.903751527,0.0,448.566543614,448.566543614,15.3898005887,0.0,15.3898005887
 08/16  17:00:00,1484.43381287,46.1222997613,465.90019817,0.0,348.885089477,398.725816546,8.75312815036,0.0,8.75312815036
 08/16  18:00:00,1272.99878385,33.791253179,470.665306436,0.0,249.203635341,299.044362409,8.73869847084,0.0,8.73869847084
 08/16  19:00:00,1254.80076246,30.6209438616,461.332260794,0.0,249.203635341,299.044362409,4.37111128817,0.0,4.37111128817
 08/16  20:00:00,1143.63528135,28.7380160237,464.557394822,0.0,149.522181205,249.203635341,6.55128717641,0.0,6.55128717641
 08/16  21:00:00,1126.47099183,28.4773900326,472.102083102,0.0,149.522181205,249.203635341,2.19093722869,0.0,2.19093722869
 08/16  22:00:00,349.356625022,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908032269,0.0,2.18908032269
 08/16  23:00:00,299.991865878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889159578,0.0,2.18889159578
 08/16  24:00:00,287.769667921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896370265,0.0,2.18896370265
 08/17  01:00:00,396.074449719,0.766725708231,81.4352827951,0.0,24.9203635341,199.362908273,2.1890368687,0.0,2.1890368687
 08/17  02:00:00,340.491989388,0.383362854115,39.2875734067,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  03:00:00,287.769667766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910797582,0.0,2.18910797582
 08/17  04:00:00,299.991865687,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889194153,0.0,2.1889194153
 08/17  05:00:00,499.911902092,1.15008856235,110.249716278,0.0,49.8407270682,199.362908273,4.36199749236,0.0,4.36199749236
 08/17  06:00:00,900.788041973,38.4607074096,415.990099453,0.0,49.8407270682,199.362908273,2.19038646892,0.0,2.19038646892
 08/17  07:00:00,1022.81432531,29.0920627647,425.306953535,0.0,149.522181205,199.362908273,6.55573841555,0.0,6.55573841555
 08/17  08:00:00,1591.58848396,40.516126103,431.695082063,0.0,448.566543614,448.566543614,10.9658049949,0.0,10.9658049949
 08/17  09:00:00,1566.89625799,45.2161344903,436.407949015,0.0,448.566543614,448.566543614,13.171116184,0.0,13.171116184
 08/17  10:00:00,1520.41019519,46.7275486638,437.5886253,0.0,448.566543614,448.566543614,13.1753469182,0.0,13.1753469182
 08/17  11:00:00,1525.93684772,47.1315639606,444.188967316,0.0,448.566543614,448.566543614,17.6033469013,0.0,17.6033469013
 08/17  12:00:00,1476.73442336,42.6426304373,450.322210877,0.0,448.566543614,398.725816546,17.6563544129,0.0,17.6563544129
 08/17  13:00:00,1534.83704573,48.7116496843,452.768403284,0.0,448.566543614,448.566543614,19.8464980694,0.0,19.8464980694
 08/17  14:00:00,1544.39035302,49.6736963801,462.89949085,0.0,448.566543614,448.566543614,10.9631938728,0.0,10.9631938728
 08/17  15:00:00,1535.93613684,46.5800940631,457.766140029,0.0,448.566543614,448.566543614,10.9589447103,0.0,10.9589447103
 08/17  16:00:00,1573.88029019,46.4491647533,444.920903197,0.0,448.566543614,448.566543614,15.3891506318,0.0,15.3891506318
 08/17  17:00:00,1454.59200286,37.5659958884,445.252309077,0.0,348.885089477,398.725816546,8.75149005597,0.0,8.75149005597
 08/17  18:00:00,1247.03288064,30.027286034,445.409281995,0.0,249.203635341,299.044362409,8.73852534687,0.0,8.73852534687
 08/17  19:00:00,1239.78792743,28.7622052496,446.343733724,0.0,249.203635341,299.044362409,4.37151999863,0.0,4.37151999863
 08/17  20:00:00,1155.13505186,28.4746994639,476.320480394,0.0,149.522181205,249.203635341,6.55109489525,0.0,6.55109489525
 08/17  21:00:00,1128.24132342,28.4742721164,473.875191203,0.0,149.522181205,249.203635341,2.66668664565,0.475546065186,2.19114058046
 08/17  22:00:00,349.356624982,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902355866,0.0,2.18902355866
 08/17  23:00:00,299.99186589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909472805,0.0,2.18909472805
 08/17  24:00:00,287.769668054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890614825,0.0,2.18890614825
 08/18  01:00:00,287.76966811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897879451,0.0,2.18897879451
 08/18  02:00:00,287.769668017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905115671,0.0,2.18905115671
 08/18  03:00:00,287.769667924,0.0,0.0,0.0,24.9203635341,199.362908273,2.04247719684,0.0,2.04247719684
 08/18  04:00:00,299.991865703,0.0,0.0,0.0,24.9203635341,199.362908273,0.166290359121,0.0,0.166290359121
 08/18  05:00:00,349.357944575,0.0,0.0,0.0,49.8407270682,199.362908273,4.36184832133,0.0,4.36184832133
 08/18  06:00:00,908.112176017,33.0079101607,437.013904361,0.0,49.8407270682,199.362908273,19.4939909186,17.3037507784,2.19024014019
 08/18  07:00:00,985.043015342,28.4742721164,397.804212327,0.0,149.522181205,199.362908273,40.985886043,34.4295226552,6.55636338784
 08/18  08:00:00,1530.03204615,31.9786152154,390.607993438,0.0,448.566543614,448.566543614,11.9696947962,1.00421247651,10.9654823197
 08/18  09:00:00,1505.25918565,33.8990044896,398.020074887,0.0,448.566543614,448.566543614,13.1724816539,0.0,13.1724816539
 08/18  10:00:00,1471.42223449,35.6129039695,409.054663127,0.0,448.566543614,448.566543614,14.4911548295,0.0,14.4911548295
 08/18  11:00:00,1491.5548242,38.3139601554,424.295328417,0.0,448.566543614,448.566543614,16.2834593281,0.0,16.2834593281
 08/18  12:00:00,1460.939024,36.4038686259,441.796883981,0.0,448.566543614,398.725816546,19.8631385909,0.0,19.8631385909
 08/18  13:00:00,1530.95367569,42.1812579728,455.607604372,0.0,448.566543614,448.566543614,17.640546795,0.0,17.640546795
 08/18  14:00:00,1530.70356308,42.5005697041,455.315757269,0.0,448.566543614,448.566543614,10.9627480066,0.0,10.9627480066
 08/18  15:00:00,1539.03201214,42.7366385443,461.039542309,0.0,448.566543614,448.566543614,10.958526127,0.0,10.958526127
 08/18  16:00:00,1576.00703044,41.3886948038,449.343522785,0.0,448.566543614,448.566543614,15.3897882873,0.0,15.3897882873
 08/18  17:00:00,1474.29610388,36.3557056105,465.767987347,0.0,348.885089477,398.725816546,8.75242046694,0.0,8.75242046694
 08/18  18:00:00,1246.07181599,29.3981051424,443.662242345,0.0,249.203635341,299.044362409,8.73846317976,0.0,8.73846317976
 08/18  19:00:00,1210.97017648,28.6182418944,417.405740069,0.0,249.203635341,299.044362409,4.37126833987,0.0,4.37126833987
 08/18  20:00:00,1081.4166673,28.4742721164,407.961585806,0.0,149.522181205,249.203635341,7.56572831474,1.01473965253,6.55098866221
 08/18  21:00:00,1052.99827638,28.4742721164,405.918755253,0.0,149.522181205,249.203635341,9.9878509278,7.79687531537,2.19097561243
 08/18  22:00:00,349.356625048,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899488851,0.0,2.18899488851
 08/18  23:00:00,299.991865972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906636312,0.0,2.18906636312
 08/18  24:00:00,287.769668271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887799865,0.0,2.18887799865
 08/19  01:00:00,237.928941363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895112068,0.0,2.18895112068
 08/19  02:00:00,237.928941312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902394019,0.0,2.18902394019
 08/19  03:00:00,237.92894127,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909664506,0.0,2.18909664506
 08/19  04:00:00,250.15113887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890866828,0.0,2.18890866828
 08/19  05:00:00,274.596853828,0.0,0.0,0.0,24.9203635341,149.522181205,2.19107672333,0.0,2.19107672333
 08/19  06:00:00,510.46540412,32.0458317189,54.2097068977,0.0,49.8407270682,199.362908273,35.8690617802,33.6785846371,2.19047714307
 08/19  07:00:00,665.185673746,28.4758144334,183.807751979,0.0,49.8407270682,199.362908273,40.3776363489,36.0113658521,4.36627049679
 08/19  08:00:00,1096.01967823,29.5640907729,359.237007203,0.0,249.203635341,249.203635341,25.2137582208,20.8426647622,4.37109345865
 08/19  09:00:00,1091.80037686,30.0540843182,388.797269742,0.0,249.203635341,249.203635341,22.9910197988,14.2520038193,8.7390159795
 08/19  10:00:00,1057.31657327,29.3553460916,400.053808062,0.0,249.203635341,249.203635341,15.8467775444,9.29181202312,6.55496552123
 08/19  11:00:00,1069.53988676,28.6810262047,407.741323262,0.0,249.203635341,249.203635341,11.9144235184,5.35137713942,6.56304637894
 08/19  12:00:00,1076.21768791,29.6657746012,413.016732106,0.0,249.203635341,249.203635341,10.512733318,1.7765431909,8.73619012709
 08/19  13:00:00,1084.68329609,30.2068169597,417.926359866,0.0,249.203635341,249.203635341,7.04480341326,0.49034400854,6.55445940472
 08/19  14:00:00,833.488246372,29.5160322026,415.528305534,0.0,74.7610906023,174.442544739,4.49109143855,0.11949576589,4.37159567266
 08/19  15:00:00,837.243776889,28.7878937464,420.012939258,0.0,74.7610906023,174.442544739,4.36918499343,0.0,4.36918499343
 08/19  16:00:00,890.888165419,28.9420933144,424.61389719,0.0,74.7610906023,174.442544739,4.36989449825,0.0,4.36989449825
 08/19  17:00:00,859.669131605,28.5201198423,431.914411927,0.0,24.9203635341,149.522181205,4.36093984019,0.0,4.36093984019
 08/19  18:00:00,296.66760092,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047256891,0.0,2.19047256891
 08/19  19:00:00,289.310538495,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047480505,0.0,2.19047480505
 08/19  20:00:00,323.485205298,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047703889,0.0,2.19047703889
 08/19  21:00:00,299.041689915,0.0,0.0,0.0,24.9203635341,149.522181205,4.36303433505,0.0,4.36303433505
 08/19  22:00:00,274.595534644,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892892946,0.0,2.18892892946
 08/19  23:00:00,250.151138888,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900184237,0.0,2.18900184237
 08/19  24:00:00,237.928941031,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  01:00:00,237.928501585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838427434,0.0,2.18838427434
 08/20  02:00:00,237.928502121,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835710628,0.0,2.18835710628
 08/20  03:00:00,237.928502011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832997723,0.0,2.18832997723
 08/20  04:00:00,250.150699167,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  05:00:00,274.596414802,0.0,0.0,0.0,24.9203635341,149.522181205,4.36075603283,0.0,4.36075603283
 08/20  06:00:00,272.221885913,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  07:00:00,296.666282103,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841281187,0.0,2.18841281187
 08/20  08:00:00,578.232583098,16.238520435,209.686862116,0.0,24.9203635341,149.522181205,2.18842917405,0.0,2.18842917405
 08/20  09:00:00,508.936713267,12.9184589411,193.035971903,0.0,24.9203635341,149.522181205,2.18840220159,0.0,2.18840220159
 08/20  10:00:00,548.396986285,14.9362893826,239.531709755,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  11:00:00,293.860597555,3.80691345347,64.1179567302,0.0,24.9203635341,149.522181205,2.18980606643,0.0,2.18980606643
 08/20  12:00:00,476.070482367,12.4441303819,204.159576609,0.0,24.9203635341,149.522181205,2.1895812794,0.0,2.1895812794
 08/20  13:00:00,441.866740262,10.475690769,179.382709739,0.0,24.9203635341,149.522181205,4.36373760871,0.0,4.36373760871
 08/20  14:00:00,211.111776762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972393919,0.0,2.18972393919
 08/20  15:00:00,492.000893516,11.9730432153,219.599845287,0.0,24.9203635341,149.522181205,2.18842351913,0.0,2.18842351913
 08/20  16:00:00,611.652204587,14.3359316674,261.432170513,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  17:00:00,650.610588703,17.3119364265,274.797160891,0.0,24.9203635341,149.522181205,2.18842880545,0.0,2.18842880545
 08/20  18:00:00,724.04221802,21.1384406591,331.703677396,0.0,24.9203635341,149.522181205,2.18840183123,0.0,2.18840183123
 08/20  19:00:00,289.309219834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828769922,0.0,2.18828769922
 08/20  20:00:00,323.483885887,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  21:00:00,299.040810349,0.0,0.0,0.0,24.9203635341,149.522181205,4.36067183458,0.0,4.36067183458
 08/20  22:00:00,274.595094723,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  23:00:00,250.15069972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837032175,0.0,2.18837032175
 08/20  24:00:00,237.92850214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834326379,0.0,2.18834326379
 08/21  01:00:00,287.769669106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897361747,0.0,2.18897361747
 08/21  02:00:00,287.76966898,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890476114,0.0,2.1890476114
 08/21  03:00:00,287.769668876,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  04:00:00,299.991866643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912149304,0.0,2.18912149304
 08/21  05:00:00,349.357946067,0.0,0.0,0.0,49.8407270682,199.362908273,4.36185250849,0.0,4.36185250849
 08/21  06:00:00,860.74873492,31.6975527613,396.426224066,0.0,49.8407270682,199.362908273,59.7825152683,57.5922712432,2.19024402506
 08/21  07:00:00,978.13881911,28.4742721164,390.163977551,0.0,149.522181205,199.362908273,68.2412385654,61.6848263043,6.55641226102
 08/21  08:00:00,1539.7786384,28.4910620842,400.208232681,0.0,448.566543614,448.566543614,27.0719731403,16.1071540506,10.9648190897
 08/21  09:00:00,1518.72108674,29.2141343654,412.370862146,0.0,448.566543614,448.566543614,19.7329799397,6.5602053688,13.1727745709
 08/21  10:00:00,1480.2380826,30.016554177,421.004634428,0.0,448.566543614,448.566543614,16.7605064158,1.39242108492,15.3680853309
 08/21  11:00:00,1483.19171623,30.6085830265,423.273505239,0.0,448.566543614,448.566543614,16.2301929397,0.827127590574,15.4030653492
 08/21  12:00:00,1440.66943995,28.7579311705,430.264471183,0.0,448.566543614,398.725816546,22.2276619203,2.36358664145,19.8640752789
 08/21  13:00:00,1508.72002701,31.2336586536,444.371257807,0.0,448.566543614,448.566543614,19.0342599308,1.39277755529,17.6414823755
 08/21  14:00:00,1512.69088881,31.5349519231,447.999651311,0.0,448.566543614,448.566543614,12.4070883533,1.44537537655,10.9617129768
 08/21  15:00:00,1530.57292067,31.8193185661,462.62493096,0.0,448.566543614,448.566543614,12.9074552988,0.916282230164,11.9911730687
 08/21  16:00:00,1591.21668243,32.0877369929,473.85335037,0.0,448.566543614,448.566543614,15.4294501588,1.07738644851,14.3520637103
 08/21  17:00:00,1464.06747994,29.4243029799,463.798202027,0.0,348.885089477,398.725816546,27.6275238234,18.8745367878,8.75298703564
 08/21  18:00:00,1244.58550244,28.4742721164,446.200644146,0.0,249.203635341,299.044362409,60.3973217082,51.65828292,8.73903878814
 08/21  19:00:00,1242.97906018,28.4742721164,443.460096901,0.0,249.203635341,299.044362409,63.7665660003,59.3950085352,4.37155746516
 08/21  20:00:00,1108.39062216,28.4742721164,434.959882637,0.0,149.522181205,249.203635341,89.0040149132,82.4533891934,6.55062571985
 08/21  21:00:00,1080.59491924,28.4742721164,430.987025434,0.0,149.522181205,249.203635341,93.1598706947,90.9687483949,2.19112229982
 08/21  22:00:00,349.356625932,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908900295,0.0,2.18908900295
 08/21  23:00:00,299.991866853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895295593,0.0,2.18895295593
 08/21  24:00:00,287.769669127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902705663,0.0,2.18902705663
 08/22  01:00:00,287.769669655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910202454,0.0,2.18910202454
 08/22  02:00:00,287.769669596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891571672,0.0,2.18891571672
 08/22  03:00:00,287.769669482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899061843,0.0,2.18899061843
 08/22  04:00:00,299.991867195,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906539775,0.0,2.18906539775
 08/22  05:00:00,349.357946113,0.0,0.0,0.0,49.8407270682,199.362908273,2.19084078186,0.0,2.19084078186
 08/22  06:00:00,700.935512965,31.4882298159,240.418355307,0.0,49.8407270682,199.362908273,101.278661541,99.0883732565,2.1902882847
 08/22  07:00:00,816.896054207,28.4742721164,234.548093101,0.0,149.522181205,199.362908273,109.169921101,102.615011507,6.55490959359
 08/22  08:00:00,1400.7617118,28.5107189085,269.132690806,0.0,448.566543614,448.566543614,52.3218030519,39.1666233596,13.1551796923
 08/22  09:00:00,1392.63256496,28.9720957881,295.444298323,0.0,448.566543614,448.566543614,34.4346266972,21.2702043874,13.1644223098
 08/22  10:00:00,1397.60105919,29.8188186242,342.667915834,0.0,448.566543614,448.566543614,20.8602354259,7.69150097477,13.1687344511
 08/22  11:00:00,1516.07370474,30.5314672272,449.18090207,0.0,448.566543614,448.566543614,16.5784180325,1.17428811134,15.4041299212
 08/22  12:00:00,1481.1801011,29.9410078719,464.687427987,0.0,448.566543614,398.725816546,20.7476577853,0.881998110429,19.8656596749
 08/22  13:00:00,1505.63529883,34.4669680293,434.777895279,0.0,448.566543614,448.566543614,17.6427185454,0.0,17.6427185454
 08/22  14:00:00,1495.18850387,34.7067695996,424.404859823,0.0,448.566543614,448.566543614,13.1503317505,0.0,13.1503317505
 08/22  15:00:00,1483.94544215,35.7624795168,414.788891937,0.0,448.566543614,448.566543614,10.9602896956,0.0,10.9602896956
 08/22  16:00:00,1546.88982746,37.1607652237,426.588218139,0.0,448.566543614,448.566543614,15.3909116728,0.0,15.3909116728
 08/22  17:00:00,1451.93742825,32.4673286599,447.236388487,0.0,348.885089477,398.725816546,8.75259744885,0.0,8.75259744885
 08/22  18:00:00,1243.10036773,28.4767530901,442.072905497,0.0,249.203635341,299.044362409,6.55925138764,0.0,6.55925138764
 08/22  19:00:00,1254.19607813,28.4742721164,451.489772353,0.0,249.203635341,299.044362409,9.13229093472,2.58514251344,6.54714842127
 08/22  20:00:00,1131.44126317,28.4742721164,452.614063579,0.0,149.522181205,249.203635341,22.556481254,18.1819462289,4.37453502518
 08/22  21:00:00,1104.34896075,28.4742721164,449.964082079,0.0,149.522181205,249.203635341,30.9510129258,26.5888035542,4.36220937163
 08/22  22:00:00,349.356626144,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889214011,0.0,2.18889214011
 08/22  23:00:00,299.991867014,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  24:00:00,287.769669295,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889671617,0.0,2.1889671617
 08/23  01:00:00,287.769669953,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890429703,0.0,2.1890429703
 08/23  02:00:00,287.769670118,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891185047,0.0,2.1891185047
 08/23  03:00:00,287.769670097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893301144,0.0,2.18893301144
 08/23  04:00:00,299.991867878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900881039,0.0,2.18900881039
 08/23  05:00:00,349.357946702,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091190304,0.0,2.19091190304
 08/23  06:00:00,851.704116184,31.9976887696,380.845743788,0.0,49.8407270682,199.362908273,45.4909975589,43.300590524,2.19040703495
 08/23  07:00:00,924.737314587,28.4750972148,340.535897615,0.0,149.522181205,199.362908273,41.9089946433,35.3526239608,6.55637068251
 08/23  08:00:00,1528.14679536,30.4630906375,389.004155991,0.0,448.566543614,448.566543614,18.2876237845,5.12948143339,13.1581423512
 08/23  09:00:00,1510.55528873,32.4787793627,402.865579311,0.0,448.566543614,448.566543614,14.0166357457,0.849248506338,13.1673872393
 08/23  10:00:00,1481.3569124,32.1390340054,419.385535921,0.0,448.566543614,448.566543614,13.2624774393,0.0906966210206,13.1717808183
 08/23  11:00:00,1509.85687853,33.8510986018,442.603574823,0.0,448.566543614,448.566543614,15.4055428329,0.0,15.4055428329
 08/23  12:00:00,1467.90533648,31.0846950151,452.109683257,0.0,448.566543614,398.725816546,19.8649649791,0.0,19.8649649791
 08/23  13:00:00,1530.38192162,34.7804822243,459.922185605,0.0,448.566543614,448.566543614,19.8448338721,0.0,19.8448338721
 08/23  14:00:00,1541.67292053,37.0019381848,468.517406707,0.0,448.566543614,448.566543614,10.9640050047,0.0,10.9640050047
 08/23  15:00:00,1543.07410157,38.2315494892,468.850544674,0.0,448.566543614,448.566543614,10.95980369,0.0,10.95980369
 08/23  16:00:00,1585.03770374,40.1952470908,459.567622025,0.0,448.566543614,448.566543614,15.3904488478,0.0,15.3904488478
 08/23  17:00:00,1471.81308691,32.8866341843,467.516690928,0.0,348.885089477,398.725816546,8.75225510375,0.0,8.75225510375
 08/23  18:00:00,1237.45843156,28.5057493111,440.249699402,0.0,249.203635341,299.044362409,6.5593411605,0.0,6.5593411605
 08/23  19:00:00,1227.89941466,28.4745503693,430.217452073,0.0,249.203635341,299.044362409,6.5472891387,0.0,6.5472891387
 08/23  20:00:00,1107.53531893,28.4742721164,433.098438133,0.0,149.522181205,249.203635341,7.19016293993,0.639430681169,6.55073225876
 08/23  21:00:00,1068.225517,28.4742721164,422.222751829,0.0,149.522181205,249.203635341,20.0637182183,17.8725734367,2.19114478161
 08/23  22:00:00,349.35662709,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888940105,0.0,2.18888940105
 08/23  23:00:00,299.991867811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896536735,0.0,2.18896536735
 08/23  24:00:00,287.769669877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904117857,0.0,2.18904117857
 08/24  01:00:00,287.769670364,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  02:00:00,287.769670338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911855018,0.0,2.18911855018
 08/24  03:00:00,287.769670443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893393313,0.0,2.18893393313
 08/24  04:00:00,299.991868346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901076689,0.0,2.18901076689
 08/24  05:00:00,349.357948379,0.0,0.0,0.0,49.8407270682,199.362908273,4.36191810309,0.0,4.36191810309
 08/24  06:00:00,569.648242188,32.1644494004,103.37483449,0.0,49.8407270682,199.362908273,49.4670606079,47.2768262012,2.19023440663
 08/24  07:00:00,872.004499324,28.4742721164,288.011313552,0.0,149.522181205,199.362908273,39.7531499935,33.197768274,6.55538171954
 08/24  08:00:00,1525.8654705,29.3756380489,387.644115857,0.0,448.566543614,448.566543614,12.9127534544,1.94563962656,10.9671138279
 08/24  09:00:00,1505.39709227,31.7570039843,399.472458271,0.0,448.566543614,448.566543614,13.7317084878,0.560776256887,13.1709322309
 08/24  10:00:00,1484.28444992,31.8556606641,421.554602174,0.0,448.566543614,448.566543614,13.3856626972,0.210291453655,13.1753712436
 08/24  11:00:00,1520.29441373,33.8331221206,452.192799794,0.0,448.566543614,448.566543614,17.6038254767,0.0,17.6038254767
 08/24  12:00:00,1470.35912475,32.0318524766,454.068291372,0.0,448.566543614,398.725816546,17.6573172366,0.0,17.6573172366
 08/24  13:00:00,1527.51575906,37.3854320229,456.401526361,0.0,448.566543614,448.566543614,19.8479314166,0.0,19.8479314166
 08/24  14:00:00,1526.75396789,37.9696973323,455.476950667,0.0,448.566543614,448.566543614,10.9623522034,0.0,10.9623522034
 08/24  15:00:00,1522.99605308,38.1502533844,452.120668972,0.0,448.566543614,448.566543614,10.9582621174,0.0,10.9582621174
 08/24  16:00:00,1566.3327415,37.6993885109,446.424782131,0.0,448.566543614,448.566543614,15.3887349869,0.0,15.3887349869
 08/24  17:00:00,1452.1689556,34.2204518303,447.302997395,0.0,348.885089477,398.725816546,8.75238434359,0.0,8.75238434359
 08/24  18:00:00,1241.6226754,28.7422035203,440.485202789,0.0,249.203635341,299.044362409,8.73946185435,0.0,8.73946185435
 08/24  19:00:00,1220.71129099,28.475782277,419.562886515,0.0,249.203635341,299.044362409,4.37164032743,0.0,4.37164032743
 08/24  20:00:00,1084.29940115,28.4742721164,413.311509796,0.0,149.522181205,249.203635341,9.51831147165,2.96726741461,6.55104405705
 08/24  21:00:00,1064.54297984,28.4742721164,418.178429131,0.0,149.522181205,249.203635341,24.9394694673,22.748482959,2.19098650832
 08/24  22:00:00,349.356627442,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900465941,0.0,2.18900465941
 08/24  23:00:00,299.991868368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908053765,0.0,2.18908053765
 08/24  24:00:00,287.769670651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889595127,0.0,2.18889595127
 08/25  01:00:00,287.769671231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897440274,0.0,2.18897440274
 08/25  02:00:00,287.769671201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905225889,0.0,2.18905225889
 08/25  03:00:00,287.769671191,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891300162,0.0,2.1891300162
 08/25  04:00:00,299.99186874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894643681,0.0,2.18894643681
 08/25  05:00:00,349.357948895,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112662412,0.0,2.19112662412
 08/25  06:00:00,709.541286718,32.2214974239,240.216548426,0.0,49.8407270682,199.362908273,41.866688688,39.6765112502,2.19017743784
 08/25  07:00:00,932.604779199,28.4742721164,347.12017402,0.0,149.522181205,199.362908273,38.8240367708,32.2680106974,6.55602607345
 08/25  08:00:00,1540.00211283,30.7287810057,398.334792461,0.0,448.566543614,448.566543614,16.5217410655,3.36632351932,13.1554175462
 08/25  09:00:00,1536.28366263,33.6220334616,423.832420025,0.0,448.566543614,448.566543614,13.997416625,0.833167554707,13.1642490703
 08/25  10:00:00,1527.72068001,34.6494728404,457.612230032,0.0,448.566543614,448.566543614,13.2635481484,0.0948577174923,13.1686904309
