Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/25  11:00:00,1531.2738404,36.0356231235,458.850846038,0.0,448.566543614,448.566543614,15.4043236935,0.0,15.4043236935
 08/25  12:00:00,1487.77929638,34.7692761397,466.45896889,0.0,448.566543614,398.725816546,19.8663035671,0.0,19.8663035671
 08/25  13:00:00,1528.48692497,40.1741367738,451.922334088,0.0,448.566543614,448.566543614,17.643498893,0.0,17.643498893
 08/25  14:00:00,1531.23594992,39.0632434234,455.791058033,0.0,448.566543614,448.566543614,13.1508835637,0.0,13.1508835637
 08/25  15:00:00,1536.2145282,38.9615953752,460.871724771,0.0,448.566543614,448.566543614,10.9608434997,0.0,10.9608434997
 08/25  16:00:00,1583.76859373,39.3998445694,459.093900193,0.0,448.566543614,448.566543614,15.3898586362,0.0,15.3898586362
 08/25  17:00:00,1472.90808778,34.269073127,466.227687402,0.0,348.885089477,398.725816546,8.75316176401,0.0,8.75316176401
 08/25  18:00:00,1280.29852415,28.730104184,478.522199216,0.0,249.203635341,299.044362409,6.55969631523,0.0,6.55969631523
 08/25  19:00:00,1283.11868057,28.5296339834,480.798934645,0.0,249.203635341,299.044362409,6.54686732283,0.0,6.54686732283
 08/25  20:00:00,1113.28031452,28.4742721164,440.643026385,0.0,149.522181205,249.203635341,10.0010916942,5.62705055921,4.37404113503
 08/25  21:00:00,1056.06834497,28.4742721164,412.43121133,0.0,149.522181205,249.203635341,29.3910871535,25.0289712165,4.36211593701
 08/25  22:00:00,349.356627838,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904456533,0.0,2.18904456533
 08/25  23:00:00,299.991868684,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  24:00:00,287.769670885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912242699,0.0,2.18912242699
 08/26  01:00:00,237.928944648,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889400475,0.0,2.1889400475
 08/26  02:00:00,237.928944764,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901922628,0.0,2.18901922628
 08/26  03:00:00,237.928944907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909830932,0.0,2.18909830932
 08/26  04:00:00,250.151142748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891577402,0.0,2.18891577402
 08/26  05:00:00,274.59685927,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108869707,0.0,2.19108869707
 08/26  06:00:00,866.3401592,31.8300679979,393.040384469,0.0,49.8407270682,199.362908273,62.0735083584,57.71275203,4.36075632842
 08/26  07:00:00,876.835471939,28.4742721164,390.057799807,0.0,49.8407270682,199.362908273,80.8643801621,78.6711578751,2.19322228699
 08/26  08:00:00,1135.77369324,28.4742721164,396.648848938,0.0,249.203635341,249.203635341,55.0484727459,48.5011770731,6.5472956728
 08/26  09:00:00,1127.50617246,28.4742721164,418.61242315,0.0,249.203635341,249.203635341,22.0135815058,15.4532504084,6.56033109739
 08/26  10:00:00,1124.17469088,28.4754520421,458.416903332,0.0,249.203635341,249.203635341,17.3936266574,10.838603377,6.55502328043
 08/26  11:00:00,1134.43205025,29.1089181019,467.667620687,0.0,249.203635341,249.203635341,15.0462432975,6.30118236522,8.74506093229
 08/26  12:00:00,1139.61062715,30.2969166301,471.662655589,0.0,249.203635341,249.203635341,8.48438433018,1.92747000953,6.55691432065
 08/26  13:00:00,1154.5324123,30.6688464002,486.214069704,0.0,249.203635341,249.203635341,6.92603502597,0.371317987275,6.55471703869
 08/26  14:00:00,905.891137456,29.9769875171,487.470264251,0.0,74.7610906023,174.442544739,6.61957475573,0.0722007884495,6.54737396728
 08/26  15:00:00,913.855506899,28.9283248269,496.484229299,0.0,74.7610906023,174.442544739,4.3689094376,0.0,4.3689094376
 08/26  16:00:00,953.237069545,28.4751632188,487.429721844,0.0,74.7610906023,174.442544739,4.36974706817,0.0,4.36974706817
 08/26  17:00:00,887.793360971,28.4742721164,460.07845284,0.0,24.9203635341,149.522181205,10.6024360708,8.41201548677,2.190420584
 08/26  18:00:00,296.667606111,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043104933,0.0,2.19043104933
 08/26  19:00:00,297.854210606,0.0,0.0,0.0,24.9203635341,149.522181205,4.36088514591,0.0,4.36088514591
 08/26  20:00:00,323.485210199,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045567159,0.0,2.19045567159
 08/26  21:00:00,299.04169513,0.0,0.0,0.0,24.9203635341,149.522181205,2.19168281542,0.0,2.19168281542
 08/26  22:00:00,274.595538211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892377737,0.0,2.18892377737
 08/26  23:00:00,250.151142668,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900320345,0.0,2.18900320345
 08/26  24:00:00,237.928944967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908246805,0.0,2.18908246805
 08/27  01:00:00,237.92850529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833315775,0.0,2.18833315775
 08/27  02:00:00,237.928504825,0.0,0.0,0.0,24.9203635341,149.522181205,2.188312549,0.0,2.188312549
 08/27  03:00:00,237.928504557,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  04:00:00,250.150702978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829202351,0.0,2.18829202351
 08/27  05:00:00,274.596420035,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041144517,0.0,2.19041144517
 08/27  06:00:00,280.765556582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841793787,0.0,2.18841793787
 08/27  07:00:00,349.161012331,2.08620494485,42.3392252894,0.0,24.9203635341,149.522181205,2.18839804976,0.0,2.18839804976
 08/27  08:00:00,835.382261346,22.4913415785,417.895237156,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  09:00:00,724.485208786,18.1272502618,351.975365701,0.0,24.9203635341,149.522181205,2.18842123655,0.0,2.18842123655
 08/27  10:00:00,732.574325656,22.7788637191,400.448403214,0.0,24.9203635341,149.522181205,2.1884440533,0.0,2.1884440533
 08/27  11:00:00,629.4244555,15.0997644637,318.097843081,0.0,24.9203635341,149.522181205,2.18978368331,0.0,2.18978368331
 08/27  12:00:00,742.25163968,20.1558230978,415.714469982,0.0,24.9203635341,149.522181205,2.18981307413,0.0,2.18981307413
 08/27  13:00:00,717.551172127,18.6860909362,393.921958786,0.0,24.9203635341,149.522181205,4.36370363112,0.0,4.36370363112
 08/27  14:00:00,764.417083802,21.9539481536,434.729564111,0.0,24.9203635341,149.522181205,2.18979442985,0.0,2.18979442985
 08/27  15:00:00,708.050358993,18.0643690005,385.778619309,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  16:00:00,807.248527104,22.0311001621,428.381711572,0.0,24.9203635341,149.522181205,2.18841232422,0.0,2.18841232422
 08/27  17:00:00,812.886669504,18.9733277531,403.068396079,0.0,24.9203635341,149.522181205,2.18843519629,0.0,2.18843519629
 08/27  18:00:00,832.098634814,17.1027797761,423.813426745,0.0,24.9203635341,149.522181205,2.18844348309,0.0,2.18844348309
 08/27  19:00:00,408.706028335,3.80691345347,81.4080593707,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  20:00:00,323.483889747,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835035649,0.0,2.18835035649
 08/27  21:00:00,299.04081577,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047035884,0.0,2.19047035884
 08/27  22:00:00,274.59509868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826021299,0.0,2.18826021299
 08/27  23:00:00,250.150703144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823993164,0.0,2.18823993164
 08/27  24:00:00,237.928504728,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/28  01:00:00,287.769673213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913148692,0.0,2.18913148692
 08/28  02:00:00,287.769673319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895139907,0.0,2.18895139907
 08/28  03:00:00,287.769673436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903354397,0.0,2.18903354397
 08/28  04:00:00,299.991871388,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911557928,0.0,2.18911557928
 08/28  05:00:00,349.35795288,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908961235,0.0,2.1908961235
 08/28  06:00:00,973.114212746,30.8822456734,484.126066184,0.0,49.8407270682,199.362908273,19.606866192,15.2459015821,4.36096460987
 08/28  07:00:00,1087.79577495,28.4742721164,485.611783233,0.0,149.522181205,199.362908273,44.6023195702,38.0472453229,6.55507424733
 08/28  08:00:00,1627.4547684,28.4742721164,477.042685795,0.0,448.566543614,448.566543614,11.4098891186,0.441288308406,10.9686008102
 08/28  09:00:00,1575.29086889,28.475651815,461.543002755,0.0,448.566543614,448.566543614,13.1709202348,0.0,13.1709202348
 08/28  10:00:00,1524.65362152,28.6626801172,459.607070716,0.0,448.566543614,448.566543614,13.1756120882,0.0,13.1756120882
 08/28  11:00:00,1523.57678986,29.5461912925,457.643201693,0.0,448.566543614,448.566543614,17.6046269761,0.0,17.6046269761
 08/28  12:00:00,1469.2914168,28.6063715905,454.133969891,0.0,448.566543614,398.725816546,19.8637544985,0.0,19.8637544985
 08/28  13:00:00,1501.7482403,31.5413094896,433.936227227,0.0,448.566543614,448.566543614,17.6417158732,0.0,17.6417158732
 08/28  14:00:00,1499.35455807,32.4041455964,430.848802279,0.0,448.566543614,448.566543614,10.9634103086,0.0,10.9634103086
 08/28  15:00:00,1501.32942014,32.9008075489,432.047390441,0.0,448.566543614,448.566543614,10.959430267,0.0,10.959430267
 08/28  16:00:00,1547.00364737,33.1208678766,428.656148724,0.0,448.566543614,448.566543614,15.3908290079,0.0,15.3908290079
 08/28  17:00:00,1443.50343643,29.5038098193,441.620174202,0.0,348.885089477,398.725816546,10.9361426679,0.0,10.9361426679
 08/28  18:00:00,1249.77210906,28.4742721164,448.250179899,0.0,249.203635341,299.044362409,8.55023143083,1.99092811679,6.55930331404
 08/28  19:00:00,1269.89567299,28.4742721164,458.636163016,0.0,249.203635341,299.044362409,20.2453061936,15.8741620568,4.37114413677
 08/28  20:00:00,1146.59460454,28.4742721164,467.748900073,0.0,149.522181205,249.203635341,50.5504600433,43.9992876944,6.5511723489
 08/28  21:00:00,1125.1535173,28.4742721164,470.747247558,0.0,149.522181205,249.203635341,58.64825911,56.4573675478,2.19089156223
 08/28  22:00:00,349.35663036,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909818699,0.0,2.18909818699
 08/28  23:00:00,299.991871334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912653908,0.0,2.18912653908
 08/28  24:00:00,287.769673565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894664987,0.0,2.18894664987
 08/29  01:00:00,287.769674501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903086746,0.0,2.18903086746
 08/29  02:00:00,287.769674572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911448567,0.0,2.18911448567
 08/29  03:00:00,287.769674515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893586174,0.0,2.18893586174
 08/29  04:00:00,299.991872206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901976855,0.0,2.18901976855
 08/29  05:00:00,349.35795365,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107737302,0.0,2.19107737302
 08/29  06:00:00,966.686238812,31.9554210316,476.600899721,0.0,49.8407270682,199.362908273,50.9489495883,48.7584192495,2.19053033871
 08/29  07:00:00,1074.76784054,28.4742721164,472.56918707,0.0,149.522181205,199.362908273,65.0697084724,58.51387262,6.55583585235
 08/29  08:00:00,1622.8547958,28.6151910012,472.297465375,0.0,448.566543614,448.566543614,19.6407698297,6.4830883672,13.1576814625
 08/29  09:00:00,1591.04247444,29.6696200545,476.099875823,0.0,448.566543614,448.566543614,14.21802399,1.05070576593,13.1673182241
 08/29  10:00:00,1551.23874193,30.4166181237,484.437598036,0.0,448.566543614,448.566543614,14.0802562878,0.908209650725,13.1720466371
 08/29  11:00:00,1547.66906831,30.9142004352,480.366913274,0.0,448.566543614,448.566543614,16.1702077578,0.76372408377,15.406483674
 08/29  12:00:00,1501.67735741,28.8971875876,486.225198009,0.0,448.566543614,398.725816546,25.2894581972,5.42230743882,19.8671507584
 08/29  13:00:00,1541.21943997,31.6258371411,473.202778518,0.0,448.566543614,448.566543614,20.3115190253,0.464437614308,19.847081411
 08/29  14:00:00,1521.93214271,34.1769713194,451.373501978,0.0,448.566543614,448.566543614,10.9655380829,0.0,10.9655380829
 08/29  15:00:00,1505.91075508,34.7739705089,434.755551542,0.0,448.566543614,448.566543614,10.9599462266,0.0,10.9599462266
 08/29  16:00:00,1555.81654756,35.2711841102,435.270495593,0.0,448.566543614,448.566543614,15.3905791758,0.0,15.3905791758
 08/29  17:00:00,1466.00324261,31.9352618936,461.656630831,0.0,348.885089477,398.725816546,8.75271521554,0.0,8.75271521554
 08/29  18:00:00,1287.81791508,28.6009385118,486.16883421,0.0,249.203635341,299.044362409,11.4028861866,2.66326762115,8.73961856547
 08/29  19:00:00,1288.30114646,28.4742721164,477.044431985,0.0,249.203635341,299.044362409,16.3492486465,11.9776598377,4.37158880886
 08/29  20:00:00,1152.04967034,28.4742721164,473.216992141,0.0,149.522181205,249.203635341,32.3857891668,25.8336608417,6.55212832506
 08/29  21:00:00,1133.19222857,28.4742721164,478.797203962,0.0,149.522181205,249.203635341,42.9742856126,40.7830927297,2.1911928829
 08/29  22:00:00,349.356631355,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907170588,0.0,2.18907170588
 08/29  23:00:00,299.991872299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889232456,0.0,2.18889232456
 08/29  24:00:00,287.769674411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897642532,0.0,2.18897642532
 08/30  01:00:00,287.769675348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906280424,0.0,2.18906280424
 08/30  02:00:00,287.769675352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914814292,0.0,2.18914814292
 08/30  03:00:00,287.769675101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897107416,0.0,2.18897107416
 08/30  04:00:00,299.991872878,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  05:00:00,349.357955772,0.0,0.0,0.0,49.8407270682,199.362908273,4.36213749343,0.0,4.36213749343
 08/30  06:00:00,902.444538736,32.0051095339,426.206869971,0.0,49.8407270682,199.362908273,55.724008584,53.5336097213,2.19039886266
 08/30  07:00:00,996.971206229,28.4742721164,405.033262781,0.0,149.522181205,199.362908273,42.7708663173,36.2159946457,6.55487167154
 08/30  08:00:00,1573.93946509,29.2978728552,427.722110958,0.0,448.566543614,448.566543614,16.4041757077,3.24630514564,13.157870562
 08/30  09:00:00,1577.86416447,31.6780567663,461.308521236,0.0,448.566543614,448.566543614,13.7675513067,0.602890664861,13.1646606418
 08/30  10:00:00,1529.78300204,31.9868821698,461.412238561,0.0,448.566543614,448.566543614,13.1714944438,0.00206469643219,13.1694297474
 08/30  11:00:00,1516.71114412,34.0747624785,446.248971676,0.0,448.566543614,448.566543614,15.4057950543,0.0,15.4057950543
 08/30  12:00:00,1461.50958795,33.5639853825,441.394502245,0.0,448.566543614,398.725816546,19.8664489845,0.0,19.8664489845
 08/30  13:00:00,1513.65854976,38.4258854892,438.842165886,0.0,448.566543614,448.566543614,17.6439563777,0.0,17.6439563777
 08/30  14:00:00,1519.6956956,37.0125252041,446.301496083,0.0,448.566543614,448.566543614,13.1530813899,0.0,13.1530813899
 08/30  15:00:00,1501.71275334,36.6133001555,428.718214635,0.0,448.566543614,448.566543614,10.9613538179,0.0,10.9613538179
 08/30  16:00:00,1567.07337109,37.7931960978,444.005293277,0.0,448.566543614,448.566543614,15.3912228347,0.0,15.3912228347
 08/30  17:00:00,1477.47382016,33.0589705393,472.003497908,0.0,348.885089477,398.725816546,8.7532692534,0.0,8.7532692534
 08/30  18:00:00,1292.82887375,28.6478786272,491.13475771,0.0,249.203635341,299.044362409,6.55916064417,0.0,6.55916064417
 08/30  19:00:00,1289.93964165,28.4768516707,478.688927177,0.0,249.203635341,299.044362409,6.54800695152,0.0,6.54800695152
 08/30  20:00:00,1166.20509962,28.4742721164,487.386123326,0.0,149.522181205,249.203635341,13.262462775,6.71126579692,6.55119697812
 08/30  21:00:00,1139.02697781,28.4742721164,484.639192743,0.0,149.522181205,249.203635341,32.8742516787,30.6833685636,2.19088311508
 08/30  22:00:00,349.356632394,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902385277,0.0,2.18902385277
 08/30  23:00:00,299.991873281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910949249,0.0,2.18910949249
 08/30  24:00:00,287.769675375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893251508,0.0,2.18893251508
 08/31  01:00:00,287.769676218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902119126,0.0,2.18902119126
 08/31  02:00:00,287.769676166,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  03:00:00,287.769676163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910852533,0.0,2.18910852533
 08/31  04:00:00,299.991874108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893303751,0.0,2.18893303751
 08/31  05:00:00,349.357957952,0.0,0.0,0.0,49.8407270682,199.362908273,4.3618497702,0.0,4.3618497702
 08/31  06:00:00,895.137279349,32.2211982557,418.914829405,0.0,49.8407270682,199.362908273,50.0041263885,47.8136662767,2.19046011189
 08/31  07:00:00,991.73685333,28.4742721164,401.734963397,0.0,149.522181205,199.362908273,48.8950763148,42.3387836007,6.55629271413
 08/31  08:00:00,1577.0290958,29.3851821925,429.187613072,0.0,448.566543614,448.566543614,13.4991095027,2.53120658466,10.9679029181
 08/31  09:00:00,1584.18395881,31.4291421423,467.48238462,0.0,448.566543614,448.566543614,13.4342941988,0.260214759596,13.1740794392
 08/31  10:00:00,1513.87013108,32.9148249387,444.571414989,0.0,448.566543614,448.566543614,15.3651918758,0.0,15.3651918758
 08/31  11:00:00,1490.22562525,36.3188729271,418.699142304,0.0,448.566543614,448.566543614,15.4043106816,0.0,15.4043106816
 08/31  12:00:00,1458.05835069,34.1046845455,438.611929861,0.0,448.566543614,398.725816546,19.8699609262,0.0,19.8699609262
 08/31  13:00:00,1524.01978656,38.9609265185,448.668348995,0.0,448.566543614,448.566543614,17.645011129,0.0,17.645011129
 08/31  14:00:00,1518.82406467,39.2802337861,443.162147745,0.0,448.566543614,448.566543614,13.1519331921,0.0,13.1519331921
 08/31  15:00:00,1517.62920416,40.3352912488,440.912669774,0.0,448.566543614,448.566543614,10.9604369063,0.0,10.9604369063
 08/31  16:00:00,1566.35107032,41.1973850891,439.878791958,0.0,448.566543614,448.566543614,15.3922334235,0.0,15.3922334235
 08/31  17:00:00,1462.07077444,35.347093175,454.312325516,0.0,348.885089477,398.725816546,8.75321428728,0.0,8.75321428728
 08/31  18:00:00,1272.66523249,29.0472781567,470.571712477,0.0,249.203635341,299.044362409,6.55968782893,0.0,6.55968782893
 08/31  19:00:00,1272.28674459,28.5480133166,460.964865968,0.0,249.203635341,299.044362409,6.54716437847,0.0,6.54716437847
 08/31  20:00:00,1147.83981076,28.4742721164,469.025638595,0.0,149.522181205,249.203635341,6.55074863609,0.0,6.55074863609
 08/31  21:00:00,1118.71857345,28.4742721164,464.349750622,0.0,149.522181205,249.203635341,6.4046703825,4.21353841547,2.19113196703
 08/31  22:00:00,349.356633393,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913457995,0.0,2.18913457995
 08/31  23:00:00,299.991874148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895924681,0.0,2.18895924681
 08/31  24:00:00,287.769676203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904691693,0.0,2.18904691693
 09/01  01:00:00,287.769677255,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  02:00:00,287.769677239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913769589,0.0,2.18913769589
 09/01  03:00:00,287.769677336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896390953,0.0,2.18896390953
 09/01  04:00:00,299.991875236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905343978,0.0,2.18905343978
 09/01  05:00:00,349.35795943,0.0,0.0,0.0,49.8407270682,199.362908273,4.36207237342,0.0,4.36207237342
 09/01  06:00:00,918.932005372,32.3117607222,433.813818064,0.0,49.8407270682,199.362908273,35.2784287941,33.0881038906,2.19032490352
 09/01  07:00:00,985.937560693,28.4742721164,397.677789584,0.0,149.522181205,199.362908273,49.5974926569,43.0415669786,6.55592567821
 09/01  08:00:00,1535.43308952,29.8188225978,396.684913341,0.0,448.566543614,448.566543614,12.0501187057,1.08131767846,10.9688010273
 09/01  09:00:00,1527.85856013,31.5919325639,417.398391863,0.0,448.566543614,448.566543614,13.1941866198,0.0206554621977,13.1735311576
 09/01  10:00:00,1531.35825687,32.6810276811,462.303477751,0.0,448.566543614,448.566543614,15.3698331025,0.0,15.3698331025
 09/01  11:00:00,1523.68016661,34.0646079122,453.228134756,0.0,448.566543614,448.566543614,15.4060013929,0.0,15.4060013929
 09/01  12:00:00,1462.66761606,31.891980387,444.22451665,0.0,448.566543614,398.725816546,19.8697258295,0.0,19.8697258295
 09/01  13:00:00,1520.2990999,36.6159400205,447.29263684,0.0,448.566543614,448.566543614,17.6449439233,0.0,17.6449439233
 09/01  14:00:00,1519.72575747,37.375117954,445.968948361,0.0,448.566543614,448.566543614,13.151872627,0.0,13.151872627
 09/01  15:00:00,1527.33847461,37.5811001723,453.376124563,0.0,448.566543614,448.566543614,10.9620103249,0.0,10.9620103249
 09/01  16:00:00,1575.06160561,37.2220421288,452.564660521,0.0,448.566543614,448.566543614,15.3923936492,0.0,15.3923936492
 09/01  17:00:00,1465.33612831,32.365939505,460.558827364,0.0,348.885089477,398.725816546,8.75329036958,0.0,8.75329036958
 09/01  18:00:00,1277.68253251,28.4944389982,476.141847072,0.0,249.203635341,299.044362409,6.55975454484,0.0,6.55975454484
 09/01  19:00:00,1285.25813803,28.4742721164,474.009750628,0.0,249.203635341,299.044362409,6.89174266479,0.344508399034,6.54723426576
 09/01  20:00:00,1157.49761257,28.4742721164,478.672034668,0.0,149.522181205,249.203635341,22.4722946923,15.9214526301,6.55084206217
 09/01  21:00:00,1132.70433178,28.4742721164,478.317295038,0.0,149.522181205,249.203635341,31.8381153872,29.6469556082,2.19115977901
 09/01  22:00:00,349.356634525,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889853836,0.0,2.18889853836
 09/01  23:00:00,299.991875237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898837657,0.0,2.18898837657
 09/01  24:00:00,287.769677332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907801825,0.0,2.18907801825
 09/02  01:00:00,237.928951355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890756225,0.0,2.18890756225
 09/02  02:00:00,237.928951327,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  03:00:00,237.92895138,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899929106,0.0,2.18899929106
 09/02  04:00:00,250.151149317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909088981,0.0,2.18909088981
 09/02  05:00:00,274.596870704,0.0,0.0,0.0,24.9203635341,149.522181205,4.36215890809,0.0,4.36215890809
 09/02  06:00:00,955.253230639,32.9589689775,455.961583708,0.0,49.8407270682,199.362908273,14.367157366,12.176787031,2.19037033494
 09/02  07:00:00,965.239829666,28.4742721164,463.582001881,0.0,49.8407270682,199.362908273,31.9202428541,27.553974965,4.36626788909
 09/02  08:00:00,1213.01153304,28.4742721164,461.330677384,0.0,249.203635341,249.203635341,9.55328288846,5.18140767918,4.37187520929
 09/02  09:00:00,1189.63310538,28.4742721164,474.619626578,0.0,249.203635341,249.203635341,6.94403569651,0.384289808887,6.55974588763
 09/02  10:00:00,1155.47642409,28.4885356449,489.338627825,0.0,249.203635341,249.203635341,8.73756307709,0.00413215156622,8.73343092553
 09/02  11:00:00,1156.90979915,29.0704988124,490.188277595,0.0,249.203635341,249.203635341,6.56391365635,0.0,6.56391365635
 09/02  12:00:00,1151.33831395,29.412504448,484.276111083,0.0,249.203635341,249.203635341,8.73703466844,0.0,8.73703466844
 09/02  13:00:00,1146.64316601,29.2047124916,479.789196605,0.0,249.203635341,249.203635341,6.55455669213,0.0,6.55455669213
 09/02  14:00:00,898.937547552,28.9994850996,481.494209481,0.0,74.7610906023,174.442544739,4.37170302549,0.0,4.37170302549
 09/02  15:00:00,906.594456234,28.7789034979,489.372582445,0.0,74.7610906023,174.442544739,4.36933941731,0.0,4.36933941731
 09/02  16:00:00,957.182055841,28.7240009215,491.125851592,0.0,74.7610906023,174.442544739,5.6832544714,0.0,5.6832544714
 09/02  17:00:00,922.190949264,28.7271006882,494.228738088,0.0,24.9203635341,149.522181205,3.74294002224,0.693159460194,3.04978056205
 09/02  18:00:00,576.59424433,12.0268951714,222.950362303,0.0,24.9203635341,149.522181205,2.19043199399,0.0,2.19043199399
 09/02  19:00:00,306.397886112,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027370937,0.0,2.19027370937
 09/02  20:00:00,323.485219721,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029513614,0.0,2.19029513614
 09/02  21:00:00,299.041707923,0.0,0.0,0.0,24.9203635341,149.522181205,4.3634651238,0.0,4.3634651238
 09/02  22:00:00,274.595545037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914053915,0.0,2.18914053915
 09/02  23:00:00,250.151149307,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896876375,0.0,2.18896876375
 09/02  24:00:00,237.928951372,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906059699,0.0,2.18906059699
 09/03  01:00:00,237.928510262,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  02:00:00,237.928510832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839940107,0.0,2.18839940107
 09/03  03:00:00,237.928511049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839082901,0.0,2.18839082901
 09/03  04:00:00,250.150708456,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838235409,0.0,2.18838235409
 09/03  05:00:00,274.596430143,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037034662,0.0,2.19037034662
 09/03  06:00:00,289.309228429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842603249,0.0,2.18842603249
 09/03  07:00:00,540.927348071,10.6316393603,193.774439077,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  08:00:00,774.749332076,18.625118443,365.535716912,0.0,24.9203635341,149.522181205,2.18843984325,0.0,2.18843984325
 09/03  09:00:00,811.879825295,22.4340524648,430.546813728,0.0,24.9203635341,149.522181205,2.18843159104,0.0,2.18843159104
 09/03  10:00:00,745.16043916,18.6355478274,420.338425384,0.0,24.9203635341,149.522181205,2.18846681382,0.0,2.18846681382
 09/03  11:00:00,796.493314635,21.9776812001,465.690295827,0.0,24.9203635341,149.522181205,2.18983179325,0.0,2.18983179325
 09/03  12:00:00,751.076404614,19.0579523773,426.492436675,0.0,24.9203635341,149.522181205,2.18981258979,0.0,2.18981258979
 09/03  13:00:00,807.523252811,23.2470082938,475.216812453,0.0,24.9203635341,149.522181205,2.19190541634,0.0,2.19190541634
 09/03  14:00:00,753.679614449,19.1452698925,429.108404337,0.0,24.9203635341,149.522181205,2.18985389181,0.0,2.18985389181
 09/03  15:00:00,806.631491162,22.5540199746,475.085720015,0.0,24.9203635341,149.522181205,2.1884353872,0.0,2.1884353872
 09/03  16:00:00,803.860369054,18.7980127048,430.670419446,0.0,24.9203635341,149.522181205,2.18814957735,0.0,2.18814957735
 09/03  17:00:00,896.667476466,22.4398623807,479.706502405,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  18:00:00,750.410279171,13.5752634492,350.924784093,0.0,24.9203635341,149.522181205,2.18846245809,0.0,2.18846245809
 09/03  19:00:00,432.628526438,1.15008856235,77.3841041962,0.0,24.9203635341,149.522181205,2.18845426012,0.0,2.18845426012
 09/03  20:00:00,323.483895512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840158494,0.0,2.18840158494
 09/03  21:00:00,299.040825656,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025282147,0.0,2.19025282147
 09/03  22:00:00,274.595104174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833641677,0.0,2.18833641677
 09/03  23:00:00,250.150707988,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  24:00:00,237.92851055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832820805,0.0,2.18832820805
 09/04  01:00:00,237.928512008,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832210658,0.0,2.18832210658
 09/04  02:00:00,237.928511841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831566549,0.0,2.18831566549
 09/04  03:00:00,237.928511244,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  04:00:00,250.150709457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830935258,0.0,2.18830935258
 09/04  05:00:00,274.596432043,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032626106,0.0,2.19032626106
 09/04  06:00:00,289.309229821,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884666623,0.0,2.1884666623
 09/04  07:00:00,296.666292368,0.0,0.0,0.0,24.9203635341,149.522181205,2.188460459,0.0,2.188460459
 09/04  08:00:00,296.666292053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845428263,0.0,2.18845428263
 09/04  09:00:00,459.803518828,7.61382690694,158.000994426,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  10:00:00,650.743640048,10.9302813016,352.798831397,0.0,24.9203635341,149.522181205,2.18844910944,0.0,2.18844910944
 09/04  11:00:00,545.592293685,14.2826042224,260.792576139,0.0,24.9203635341,149.522181205,2.18981199815,0.0,2.18981199815
 09/04  12:00:00,640.14101024,14.8085017646,340.863558153,0.0,24.9203635341,149.522181205,2.18981571957,0.0,2.18981571957
 09/04  13:00:00,531.79024019,11.5721800777,253.45910577,0.0,24.9203635341,149.522181205,4.36381115465,0.0,4.36381115465
 09/04  14:00:00,608.884473998,14.6659670766,323.347405426,0.0,24.9203635341,149.522181205,2.18982221755,0.0,2.18982221755
 09/04  15:00:00,553.067811344,12.5708289228,278.102576044,0.0,24.9203635341,149.522181205,2.18843178124,0.0,2.18843178124
 09/04  16:00:00,599.767314018,7.88384876401,250.50857968,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  17:00:00,519.935845379,7.99718976106,181.212867186,0.0,24.9203635341,149.522181205,2.18845848253,0.0,2.18845848253
 09/04  18:00:00,296.666292226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836434409,0.0,2.18836434409
 09/04  19:00:00,314.940229534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835830476,0.0,2.18835830476
 09/04  20:00:00,323.483895898,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  21:00:00,299.040828021,0.0,0.0,0.0,24.9203635341,149.522181205,4.36050207512,0.0,4.36050207512
 09/04  22:00:00,274.595104869,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  23:00:00,250.150709832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829045441,0.0,2.18829045441
 09/04  24:00:00,237.928512092,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828452237,0.0,2.18828452237
 09/05  01:00:00,287.769682521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894847246,0.0,2.18894847246
 09/05  02:00:00,287.769682316,0.0,0.0,0.0,24.9203635341,199.362908273,2.189047247,0.0,2.189047247
 09/05  03:00:00,287.769682272,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  04:00:00,299.991880054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914588797,0.0,2.18914588797
 09/05  05:00:00,349.357967454,0.0,0.0,0.0,49.8407270682,199.362908273,4.36203076379,0.0,4.36203076379
 09/05  06:00:00,933.760275462,34.4279094122,434.301527639,0.0,49.8407270682,199.362908273,2.66185520189,0.47149523699,2.1903599649
 09/05  07:00:00,1025.07376052,28.4742721164,427.070712537,0.0,149.522181205,199.362908273,6.94527692219,0.389992251538,6.55528467065
 09/05  08:00:00,1572.5582467,30.6818359869,424.074286667,0.0,448.566543614,448.566543614,13.1567379337,0.0,13.1567379337
 09/05  09:00:00,1539.62145764,33.5860500034,424.062335551,0.0,448.566543614,448.566543614,13.1683578639,0.0,13.1683578639
 09/05  10:00:00,1502.80304806,37.7000188985,432.243430819,0.0,448.566543614,448.566543614,13.172807668,0.0,13.172807668
 09/05  11:00:00,1518.09366996,40.6297090247,441.300044763,0.0,448.566543614,448.566543614,15.4074344566,0.0,15.4074344566
 09/05  12:00:00,1469.2144402,38.502100636,444.16116172,0.0,448.566543614,398.725816546,19.8702154078,0.0,19.8702154078
 09/05  13:00:00,1516.54868712,45.0642266964,435.093882188,0.0,448.566543614,448.566543614,19.8518412385,0.0,19.8518412385
 09/05  14:00:00,1517.92145442,44.8044917265,436.73523598,0.0,448.566543614,448.566543614,10.9646649988,0.0,10.9646649988
 09/05  15:00:00,1519.33997948,46.6622858207,436.296408241,0.0,448.566543614,448.566543614,10.9598112274,0.0,10.9598112274
 09/05  16:00:00,1567.54954256,46.1141430854,436.160461512,0.0,448.566543614,448.566543614,15.3920745863,0.0,15.3920745863
 09/05  17:00:00,1453.02362186,38.4605976802,442.15163405,0.0,348.885089477,398.725816546,10.9369389201,0.0,10.9369389201
 09/05  18:00:00,1257.64717852,30.7031316688,453.89777966,0.0,249.203635341,299.044362409,6.55988883416,0.0,6.55988883416
 09/05  19:00:00,1280.90773088,29.3945938633,460.195586659,0.0,249.203635341,299.044362409,4.37153163316,0.0,4.37153163316
 09/05  20:00:00,1141.58338475,28.490192346,463.110161205,0.0,149.522181205,249.203635341,6.55193391327,0.0,6.55193391327
 09/05  21:00:00,1075.25093604,28.4742721164,427.214178226,0.0,149.522181205,249.203635341,4.36208278932,0.0,4.36208278932
 09/05  22:00:00,349.356639299,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/05  23:00:00,299.991880162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909586781,0.0,2.18909586781
 09/05  24:00:00,287.76968251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893016993,0.0,2.18893016993
 09/06  01:00:00,287.769683904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903192646,0.0,2.18903192646
 09/06  02:00:00,287.769683983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913308506,0.0,2.18913308506
 09/06  03:00:00,287.769683996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896942662,0.0,2.18896942662
 09/06  04:00:00,299.991881745,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890708854,0.0,2.1890708854
 09/06  05:00:00,349.357968892,0.0,0.0,0.0,49.8407270682,199.362908273,2.1910302534,0.0,2.1910302534
 09/06  06:00:00,951.66455289,33.5014659723,451.917153881,0.0,49.8407270682,199.362908273,3.28667683672,1.09613410906,2.19054272766
 09/06  07:00:00,1059.74137001,28.4742721164,457.582430709,0.0,149.522181205,199.362908273,11.7887351608,3.05492827539,8.73380688544
 09/06  08:00:00,1584.71681497,33.4122537412,429.822281502,0.0,448.566543614,448.566543614,10.9708249859,0.0,10.9708249859
 09/06  09:00:00,1536.47092024,38.3220961791,416.555001199,0.0,448.566543614,448.566543614,13.1724567592,0.0,13.1724567592
 09/06  10:00:00,1509.00517715,41.1392393548,433.687297188,0.0,448.566543614,448.566543614,13.177990389,0.0,13.177990389
 09/06  11:00:00,1518.90857716,43.8042902946,438.752890109,0.0,448.566543614,448.566543614,17.6071662246,0.0,17.6071662246
 09/06  12:00:00,1469.94627952,41.0289810174,442.446292956,0.0,448.566543614,398.725816546,19.8715512555,0.0,19.8715512555
 09/06  13:00:00,1525.60993824,47.8556312172,442.193300347,0.0,448.566543614,448.566543614,17.647342455,0.0,17.647342455
 09/06  14:00:00,1523.43435185,48.1766174232,440.235832374,0.0,448.566543614,448.566543614,13.1535610699,0.0,13.1535610699
 09/06  15:00:00,1517.58138472,48.4694232107,432.730667617,0.0,448.566543614,448.566543614,10.9621997577,0.0,10.9621997577
 09/06  16:00:00,1565.87173753,48.9182775125,431.678503885,0.0,448.566543614,448.566543614,15.3936730641,0.0,15.3936730641
 09/06  17:00:00,1447.40675703,39.5733118637,435.422048841,0.0,348.885089477,398.725816546,8.75389881302,0.0,8.75389881302
 09/06  18:00:00,1257.39093274,30.7605119963,453.584147312,0.0,249.203635341,299.044362409,8.73971967484,0.0,8.73971967484
 09/06  19:00:00,1249.66339154,29.215850194,432.273933226,0.0,249.203635341,299.044362409,4.37165548762,0.0,4.37165548762
 09/06  20:00:00,1120.71094468,28.4897283525,442.597077255,0.0,149.522181205,249.203635341,6.55242901528,0.0,6.55242901528
 09/06  21:00:00,1104.47017457,28.4742721164,450.104358523,0.0,149.522181205,249.203635341,2.1912611664,0.0,2.1912611664
 09/06  22:00:00,349.356640811,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913378825,0.0,2.18913378825
 09/06  23:00:00,299.991881703,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889695263,0.0,2.1889695263
 09/06  24:00:00,287.76968387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907115996,0.0,2.18907115996
 09/07  01:00:00,287.769685402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917632086,0.0,2.18917632086
 09/07  02:00:00,287.769685249,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901496741,0.0,2.18901496741
 09/07  03:00:00,287.76968517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911900654,0.0,2.18911900654
 09/07  04:00:00,299.991882883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895772702,0.0,2.18895772702
 09/07  05:00:00,349.357971496,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119988651,0.0,2.19119988651
 09/07  06:00:00,936.073637455,34.3847990185,435.062707446,0.0,49.8407270682,199.362908273,3.67756909903,1.48730738814,2.19026171089
 09/07  07:00:00,1041.40203031,28.4742721164,439.835120018,0.0,149.522181205,199.362908273,7.18676275093,0.631301852334,6.5554608986
 09/07  08:00:00,1583.6869223,32.0639772379,430.204731155,0.0,448.566543614,448.566543614,13.1583805036,0.0,13.1583805036
 09/07  09:00:00,1546.83595659,34.2319450592,427.395783837,0.0,448.566543614,448.566543614,13.1689562978,0.0,13.1689562978
 09/07  10:00:00,1494.82741936,35.4343205743,423.414215127,0.0,448.566543614,448.566543614,13.174556168,0.0,13.174556168
 09/07  11:00:00,1501.26202953,36.2583758992,428.681075742,0.0,448.566543614,448.566543614,17.6075533474,0.0,17.6075533474
 09/07  12:00:00,1467.76715496,33.1532215485,448.06272165,0.0,448.566543614,398.725816546,17.6650120131,0.0,17.6650120131
 09/07  13:00:00,1496.07006071,37.3009063785,422.703831966,0.0,448.566543614,448.566543614,19.8522213485,0.0,19.8522213485
 09/07  14:00:00,1483.54439742,37.6769872161,412.475881327,0.0,448.566543614,448.566543614,10.962734936,0.0,10.962734936
 09/07  15:00:00,1483.68562767,37.445052854,413.396226237,0.0,448.566543614,448.566543614,13.1504571541,0.0,13.1504571541
 09/07  16:00:00,1532.94586544,37.1103648775,414.030168076,0.0,448.566543614,448.566543614,15.3928795967,0.0,15.3928795967
 09/07  17:00:00,1428.99704881,32.3962619641,425.787418462,0.0,348.885089477,398.725816546,8.75471083168,0.0,8.75471083168
 09/07  18:00:00,1256.7850546,28.4834323441,455.255236368,0.0,249.203635341,299.044362409,6.70871229228,0.148761253133,6.55995103915
 09/07  19:00:00,1285.05533617,28.4742721164,465.259997456,0.0,249.203635341,299.044362409,11.4469493234,4.89949389676,6.54745542665
 09/07  20:00:00,1151.02221315,28.4742721164,472.184574103,0.0,149.522181205,249.203635341,39.2879165753,32.7366815036,6.5512350717
 09/07  21:00:00,1129.55278159,28.4742721164,475.153824442,0.0,149.522181205,249.203635341,48.4823516904,46.2910844416,2.19126724875
 09/07  22:00:00,349.356642275,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899952179,0.0,2.18899952179
 09/07  23:00:00,299.991883111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910384138,0.0,2.18910384138
 09/07  24:00:00,287.769685303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894269579,0.0,2.18894269579
 09/08  01:00:00,287.769686621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905140473,0.0,2.18905140473
 09/08  02:00:00,287.769686602,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  03:00:00,287.769686591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915814859,0.0,2.18915814859
 09/08  04:00:00,299.991884486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899929131,0.0,2.18899929131
 09/08  05:00:00,349.357974613,0.0,0.0,0.0,49.8407270682,199.362908273,4.36218567615,0.0,4.36218567615
 09/08  06:00:00,956.61144462,32.1902822424,461.442522039,0.0,49.8407270682,199.362908273,38.9197280539,36.7291258256,2.19060222837
 09/08  07:00:00,1042.59019463,28.4742721164,444.228498031,0.0,149.522181205,199.362908273,36.3885351503,29.8313806896,6.55715446066
 09/08  08:00:00,1591.8007931,30.2662755296,443.396381746,0.0,448.566543614,448.566543614,15.6562122204,2.49925836362,13.1569538568
 09/08  09:00:00,1560.36058151,31.7690928203,447.091930799,0.0,448.566543614,448.566543614,13.9235238465,0.756417070574,13.1671067759
 09/08  10:00:00,1515.83684574,33.6713594522,449.519535829,0.0,448.566543614,448.566543614,13.2141283577,0.0413343225558,13.1727940352
 09/08  11:00:00,1527.63781826,36.4130733236,457.458755812,0.0,448.566543614,448.566543614,15.4091679326,0.0,15.4091679326
 09/08  12:00:00,1482.45891306,34.1973586646,463.325504273,0.0,448.566543614,398.725816546,19.8734191449,0.0,19.8734191449
 09/08  13:00:00,1538.41105741,37.6928691016,464.450192337,0.0,448.566543614,448.566543614,19.8530690728,0.0,19.8530690728
 09/08  14:00:00,1530.81762498,38.2742621294,456.161604282,0.0,448.566543614,448.566543614,10.965005088,0.0,10.965005088
 09/08  15:00:00,1528.61685484,37.2724844557,454.963062516,0.0,448.566543614,448.566543614,13.1493289384,0.0,13.1493289384
 09/08  16:00:00,1567.78111812,37.3328791076,445.173256179,0.0,448.566543614,448.566543614,15.393892394,0.0,15.393892394
 09/08  17:00:00,1459.33860656,32.5347769724,454.392420257,0.0,348.885089477,398.725816546,8.75407344081,0.0,8.75407344081
 09/08  18:00:00,1279.43759898,28.4790411177,477.912271267,0.0,249.203635341,299.044362409,6.56051259366,0.0,6.56051259366
 09/08  19:00:00,1312.22781793,28.4742721164,483.891654524,0.0,249.203635341,299.044362409,7.47192723443,0.924194409895,6.54773282453
 09/08  20:00:00,1162.22987538,28.4742721164,483.396392347,0.0,149.522181205,249.203635341,31.3042608035,26.9302651614,4.37399564211
 09/08  21:00:00,1137.75022995,28.4742721164,483.353644556,0.0,149.522181205,249.203635341,47.3486337395,42.9862403951,4.36239334435
 09/08  22:00:00,349.356643661,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912518504,0.0,2.18912518504
 09/08  23:00:00,299.991884539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896647879,0.0,2.18896647879
 09/08  24:00:00,287.769686579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907372813,0.0,2.18907372813
 09/09  01:00:00,237.928961093,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  02:00:00,237.928961078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918553123,0.0,2.18918553123
 09/09  03:00:00,237.928961135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902914869,0.0,2.18902914869
 09/09  04:00:00,250.151159057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913899773,0.0,2.18913899773
 09/09  05:00:00,274.596886337,0.0,0.0,0.0,24.9203635341,149.522181205,4.36235411616,0.0,4.36235411616
 09/09  06:00:00,951.062454697,31.6640000616,452.733630132,0.0,49.8407270682,199.362908273,38.7580856342,36.5675985845,2.19048704963
 09/09  07:00:00,963.059775672,28.4742721164,460.546838935,0.0,49.8407270682,199.362908273,61.9018693566,57.5352483366,4.36662102002
 09/09  08:00:00,1193.09592187,28.4742721164,441.993264317,0.0,249.203635341,249.203635341,41.2325240597,36.8608887909,4.37163526878
 09/09  09:00:00,1135.37622772,28.4742721164,425.235151682,0.0,249.203635341,249.203635341,31.0492872469,22.3087621588,8.7405250881
 09/09  10:00:00,1088.77218407,28.4742721164,427.742657077,0.0,249.203635341,249.203635341,14.1608995295,7.6052481964,6.55565133311
 09/09  11:00:00,1130.81289652,29.3755627838,463.785596074,0.0,249.203635341,249.203635341,7.49940181299,0.934538893721,6.56486291927
 09/09  12:00:00,1127.73654673,30.0313259915,460.055397844,0.0,249.203635341,249.203635341,8.85716454165,0.119918907141,8.73724563451
 09/09  13:00:00,1126.56191238,30.1983430324,458.714276539,0.0,249.203635341,249.203635341,6.55633994944,0.0,6.55633994944
 09/09  14:00:00,882.026845613,29.4359152206,464.147046755,0.0,74.7610906023,174.442544739,4.37146256864,0.0,4.37146256864
 09/09  15:00:00,885.985059727,29.0768532093,468.465210473,0.0,74.7610906023,174.442544739,6.54358867675,0.0,6.54358867675
 09/09  16:00:00,928.541603359,28.6508957673,462.5584767,0.0,74.7610906023,174.442544739,4.37071577949,0.0,4.37071577949
 09/09  17:00:00,890.122118721,28.4742721164,462.409077239,0.0,24.9203635341,149.522181205,7.98065117797,5.79011220635,2.19053897162
 09/09  18:00:00,296.667628752,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058004368,0.0,2.19058004368
 09/09  19:00:00,323.485233779,0.0,0.0,0.0,24.9203635341,149.522181205,4.36091621676,0.0,4.36091621676
 09/09  20:00:00,323.485233544,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033796186,0.0,2.19033796186
 09/09  21:00:00,299.041724729,0.0,0.0,0.0,24.9203635341,149.522181205,2.19162011562,0.0,2.19162011562
 09/09  22:00:00,274.59555461,0.0,0.0,0.0,24.9203635341,149.522181205,2.189105527,0.0,2.189105527
 09/09  23:00:00,250.151159163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894933763,0.0,2.18894933763
 09/09  24:00:00,237.928961319,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905960991,0.0,2.18905960991
 09/10  01:00:00,237.928519091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832659565,0.0,2.18832659565
 09/10  02:00:00,237.928518611,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833536734,0.0,2.18833536734
 09/10  03:00:00,237.928518444,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  04:00:00,250.150716802,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883442789,0.0,2.1883442789
 09/10  05:00:00,274.596444305,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053723863,0.0,2.19053723863
 09/10  06:00:00,289.309237044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831471947,0.0,2.18831471947
 09/10  07:00:00,296.666299375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832392497,0.0,2.18832392497
 09/10  08:00:00,296.666298876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833315661,0.0,2.18833315661
 09/10  09:00:00,259.999705301,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,517.010442604,9.89707320422,242.738546131,0.0,24.9203635341,149.522181205,2.18834240469,0.0,2.18834240469
 09/10  11:00:00,664.575877216,11.4750376393,363.621417378,0.0,24.9203635341,149.522181205,2.1898334085,0.0,2.1898334085
 09/10  12:00:00,717.21813784,17.4082789648,402.048144403,0.0,24.9203635341,149.522181205,2.18986032298,0.0,2.18986032298
 09/10  13:00:00,843.386955869,22.2030533608,511.238359268,0.0,24.9203635341,149.522181205,4.36393679458,0.0,4.36393679458
 09/10  14:00:00,782.423901901,18.7670280144,457.433311036,0.0,24.9203635341,149.522181205,2.18987571411,0.0,2.18987571411
 09/10  15:00:00,824.985127004,22.2263225398,493.387375011,0.0,24.9203635341,149.522181205,2.1884999768,0.0,2.1884999768
 09/10  16:00:00,820.230432452,18.6142885998,446.729124406,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  17:00:00,852.64878222,18.9238977791,442.172713311,0.0,24.9203635341,149.522181205,2.18846529426,0.0,2.18846529426
 09/10  18:00:00,400.114622027,1.07341599152,65.8310883608,0.0,24.9203635341,149.522181205,2.1884745466,0.0,2.1884745466
 09/10  19:00:00,323.483903328,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839490491,0.0,2.18839490491
 09/10  20:00:00,323.483903016,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  21:00:00,299.040840419,0.0,0.0,0.0,24.9203635341,149.522181205,4.3606627373,0.0,4.3606627373
 09/10  22:00:00,274.59511193,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  23:00:00,250.150716856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837370012,0.0,2.18837370012
 09/10  24:00:00,237.928519186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838299747,0.0,2.18838299747
 09/11  01:00:00,287.769691764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907050744,0.0,2.18907050744
 09/11  02:00:00,287.769691727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918643799,0.0,2.18918643799
 09/11  03:00:00,287.769691536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903546017,0.0,2.18903546017
 09/11  04:00:00,299.991889318,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  05:00:00,349.357981869,0.0,0.0,0.0,49.8407270682,199.362908273,4.36243556322,0.0,4.36243556322
 09/11  06:00:00,987.506344143,32.5586549661,479.762961586,0.0,49.8407270682,199.362908273,5.54667703232,3.35609623244,2.19058079988
 09/11  07:00:00,1079.322582,28.4742721164,477.159992298,0.0,149.522181205,199.362908273,14.6741716284,8.11857648996,6.55559513847
 09/11  08:00:00,1630.74484947,29.3784644236,479.428770898,0.0,448.566543614,448.566543614,13.1595095117,0.0,13.1595095117
 09/11  09:00:00,1579.46290317,31.8509443682,462.339602157,0.0,448.566543614,448.566543614,13.1706393251,0.0,13.1706393251
 09/11  10:00:00,1525.06445701,33.7715696898,454.908876445,0.0,448.566543614,448.566543614,13.1767727712,0.0,13.1767727712
 09/11  11:00:00,1520.63181627,36.2034933,448.040751234,0.0,448.566543614,448.566543614,17.611535258,0.0,17.611535258
 09/11  12:00:00,1464.56698269,34.5597926004,443.455909605,0.0,448.566543614,398.725816546,19.8731018563,0.0,19.8731018563
 09/11  13:00:00,1504.32710218,38.4520207499,429.48440426,0.0,448.566543614,448.566543614,17.6496786684,0.0,17.6496786684
 09/11  14:00:00,1506.26770728,37.2705707846,432.615350927,0.0,448.566543614,448.566543614,13.1551968221,0.0,13.1551968221
