Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/11  15:00:00,1507.25470309,36.8767705944,433.996584967,0.0,448.566543614,448.566543614,10.9623960337,0.0,10.9623960337
 09/11  16:00:00,1556.75236207,36.558711059,434.918628694,0.0,448.566543614,448.566543614,15.395202024,0.0,15.395202024
 09/11  17:00:00,1452.88811806,32.0325619673,448.444117422,0.0,348.885089477,398.725816546,8.75333753993,0.0,8.75333753993
 09/11  18:00:00,1262.68298529,28.5219952127,461.114683925,0.0,249.203635341,299.044362409,8.74079433785,0.0,8.74079433785
 09/11  19:00:00,1288.14059062,28.474883955,459.803855185,0.0,249.203635341,299.044362409,5.22063526969,0.84865365672,4.37198161297
 09/11  20:00:00,1146.84457016,28.4742721164,468.013220375,0.0,149.522181205,249.203635341,30.4905023405,23.9388140371,6.55168830341
 09/11  21:00:00,1139.2822662,28.4742721164,484.887037204,0.0,149.522181205,249.203635341,43.2896631089,41.0986606094,2.19100249953
 09/11  22:00:00,349.356648532,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920425638,0.0,2.18920425638
 09/11  23:00:00,299.991889445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899874042,0.0,2.18899874042
 09/11  24:00:00,287.769691675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911521216,0.0,2.18911521216
 09/12  01:00:00,287.769693555,0.0,0.0,0.0,24.9203635341,199.362908273,2.188967706,0.0,2.188967706
 09/12  02:00:00,287.769693491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908711953,0.0,2.18908711953
 09/12  03:00:00,287.769693577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920637296,0.0,2.18920637296
 09/12  04:00:00,299.99189128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905825676,0.0,2.18905825676
 09/12  05:00:00,349.357984186,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105722046,0.0,2.19105722046
 09/12  06:00:00,936.275153681,32.0415492449,437.835091474,0.0,49.8407270682,199.362908273,41.7358199259,39.5452377868,2.19058213911
 09/12  07:00:00,1003.34989797,28.4742721164,411.424941891,0.0,149.522181205,199.362908273,59.2696098469,50.5351078712,8.73450197566
 09/12  08:00:00,1545.03543236,29.5510290732,404.581078753,0.0,448.566543614,448.566543614,14.4337816676,3.46258432984,10.9711973378
 09/12  09:00:00,1532.97381037,30.9166102703,422.350724882,0.0,448.566543614,448.566543614,13.8871286629,0.711468602542,13.1756600603
 09/12  10:00:00,1500.12413413,31.5661867434,437.88093624,0.0,448.566543614,448.566543614,15.7013557237,0.330916200718,15.370439523
 09/12  11:00:00,1486.87733041,32.1557660124,425.350335831,0.0,448.566543614,448.566543614,15.4390778818,0.0289551863533,15.4101226955
 09/12  12:00:00,1444.5814215,30.0218230697,432.850414428,0.0,448.566543614,398.725816546,19.9850272454,0.111684319284,19.8733429261
 09/12  13:00:00,1513.9971673,33.3141987464,446.837098925,0.0,448.566543614,448.566543614,19.8565810707,0.0,19.8565810707
 09/12  14:00:00,1527.34085052,33.9216155365,458.448220675,0.0,448.566543614,448.566543614,10.9654231273,0.0,10.9654231273
 09/12  15:00:00,1529.52837007,34.1260175043,460.425493755,0.0,448.566543614,448.566543614,13.1502433902,0.0,13.1502433902
 09/12  16:00:00,1578.59019587,34.0876488699,460.633126772,0.0,448.566543614,448.566543614,15.3960126817,0.0,15.3960126817
 09/12  17:00:00,1451.6720247,30.5677654219,451.589541794,0.0,348.885089477,398.725816546,8.87927598745,0.12409374226,8.75518224519
 09/12  18:00:00,1232.42500458,28.4742721164,435.969829461,0.0,249.203635341,299.044362409,20.3911032075,13.8307319172,6.56037129026
 09/12  19:00:00,1241.1181468,28.4742721164,420.670028284,0.0,249.203635341,299.044362409,38.2465769976,31.6986770529,6.5478999447
 09/12  20:00:00,1082.17204682,28.4742721164,411.908288831,0.0,149.522181205,249.203635341,64.3372235462,57.7853640784,6.55185946785
 09/12  21:00:00,1057.99232646,28.4742721164,412.143437081,0.0,149.522181205,249.203635341,70.7157810534,68.5247392776,2.19104177589
 09/12  22:00:00,349.356650503,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917550019,0.0,2.18917550019
 09/12  23:00:00,299.991891341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902755977,0.0,2.18902755977
 09/12  24:00:00,287.769693479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914728038,0.0,2.18914728038
 09/13  01:00:00,287.769695247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900397709,0.0,2.18900397709
 09/13  02:00:00,287.769695096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912678149,0.0,2.18912678149
 09/13  03:00:00,287.769695058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898147371,0.0,2.18898147371
 09/13  04:00:00,299.991892835,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  05:00:00,349.357987589,0.0,0.0,0.0,49.8407270682,199.362908273,4.36236485283,0.0,4.36236485283
 09/13  06:00:00,924.977705336,31.7378511101,424.241685078,0.0,49.8407270682,199.362908273,69.6628831964,67.4723303527,2.19055284364
 09/13  07:00:00,1023.97892434,28.4742721164,428.105083354,0.0,149.522181205,199.362908273,85.9019222108,79.3462706088,6.55565160194
 09/13  08:00:00,1555.92290633,28.8399407434,415.377608124,0.0,448.566543614,448.566543614,37.8954460587,24.7353459177,13.1601001411
 09/13  09:00:00,1502.5578436,29.98633301,400.29984446,0.0,448.566543614,448.566543614,23.2266218511,10.0550824282,13.1715394229
 09/13  10:00:00,1451.80379026,30.6030347921,397.812743882,0.0,448.566543614,448.566543614,18.9448304639,5.76685968017,13.1779707837
 09/13  11:00:00,1458.27438444,31.02385036,401.922728252,0.0,448.566543614,448.566543614,20.6044018462,2.99422749936,17.6101743468
 09/13  12:00:00,1413.71690947,29.1506134825,408.023029884,0.0,448.566543614,398.725816546,28.0571927602,8.18080893191,19.8763838283
 09/13  13:00:00,1466.99951461,31.4490397466,409.06071448,0.0,448.566543614,448.566543614,19.5916864373,1.94127361762,17.6504128196
 09/13  14:00:00,1479.48811499,31.7008724725,419.110632828,0.0,448.566543614,448.566543614,15.2565630646,2.09891526939,13.1576477952
 09/13  15:00:00,1493.64467818,31.916076527,431.62037845,0.0,448.566543614,448.566543614,14.1899103957,3.22689375462,10.963016641
 09/13  16:00:00,1544.96696988,32.1236230545,433.841724976,0.0,448.566543614,448.566543614,21.2545908856,5.85791211676,15.3966787689
 09/13  17:00:00,1427.32829169,29.5063631029,431.716894989,0.0,348.885089477,398.725816546,35.9444385891,25.0059137418,10.9385248473
 09/13  18:00:00,1224.43203452,28.4742721164,429.210446603,0.0,249.203635341,299.044362409,62.0411847423,55.4801882968,6.56099644554
 09/13  19:00:00,1241.36933429,28.4742721164,421.293195351,0.0,249.203635341,299.044362409,72.6899253218,66.1419653581,6.54795996369
 09/13  20:00:00,1080.77879274,28.4742721164,411.604672337,0.0,149.522181205,249.203635341,92.5053933588,88.1299641657,4.37542919307
 09/13  21:00:00,1054.85239887,28.4742721164,410.121156014,0.0,149.522181205,249.203635341,100.205102901,95.8429974381,4.3621054631
 09/13  22:00:00,349.356651984,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898482013,0.0,2.18898482013
 09/13  23:00:00,299.991892731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910804771,0.0,2.18910804771
 09/13  24:00:00,287.769694962,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  01:00:00,287.76969682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923407637,0.0,2.18923407637
 09/14  02:00:00,287.769696836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909165891,0.0,2.18909165891
 09/14  03:00:00,287.769696999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921780017,0.0,2.18921780017
 09/14  04:00:00,299.991894804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907557274,0.0,2.18907557274
 09/14  05:00:00,349.357990698,0.0,0.0,0.0,49.8407270682,199.362908273,4.36231649318,0.0,4.36231649318
 09/14  06:00:00,887.865126932,31.4589899931,396.359080037,0.0,49.8407270682,199.362908273,108.694899381,106.504413636,2.19048574498
 09/14  07:00:00,983.492820012,28.4742721164,394.702705521,0.0,149.522181205,199.362908273,120.343758575,113.786532252,6.55722632394
 09/14  08:00:00,1532.83000848,28.4742721164,396.345389563,0.0,448.566543614,448.566543614,62.6510060859,49.4925608103,13.1584452756
 09/14  09:00:00,1493.77130735,28.6819120721,393.721582647,0.0,448.566543614,448.566543614,44.738351372,31.568888992,13.16946238
 09/14  10:00:00,1452.25025072,29.3576526909,398.591858656,0.0,448.566543614,448.566543614,32.4670333553,19.291029238,13.1760041173
 09/14  11:00:00,1457.6007428,29.8832862377,402.523079592,0.0,448.566543614,448.566543614,26.8764429722,9.26492885213,17.6115141201
 09/14  12:00:00,1418.06680119,28.5914012799,410.911023177,0.0,448.566543614,398.725816546,23.6219831971,3.74763680957,19.8743463876
 09/14  13:00:00,1514.3639475,33.2331351621,446.295105809,0.0,448.566543614,448.566543614,18.0989725962,0.446236174593,17.6527364216
 09/14  14:00:00,1543.04116437,35.0198719705,471.639468857,0.0,448.566543614,448.566543614,13.1581089686,0.0,13.1581089686
 09/14  15:00:00,1536.91121309,35.6687485428,466.058315514,0.0,448.566543614,448.566543614,10.9653287894,0.0,10.9653287894
 09/14  16:00:00,1565.03325323,35.2866530175,448.631004753,0.0,448.566543614,448.566543614,15.3958934679,0.0,15.3958934679
 09/14  17:00:00,1431.46321704,30.2503368742,434.096753442,0.0,348.885089477,398.725816546,8.75476053458,0.0,8.75476053458
 09/14  18:00:00,1221.76632658,28.4742721164,419.468618521,0.0,249.203635341,299.044362409,15.8589349102,7.11765994978,8.74127496046
 09/14  19:00:00,1218.77649192,28.4742721164,402.842999052,0.0,249.203635341,299.044362409,23.4359032549,19.063909296,4.37199395883
 09/14  20:00:00,1056.26364291,28.4742721164,392.120330098,0.0,149.522181205,249.203635341,50.3379666206,43.7850393482,6.55292727236
 09/14  21:00:00,1024.39986947,28.4742721164,385.315103027,0.0,149.522181205,249.203635341,65.7267171342,61.3644595247,4.36225760951
 09/14  22:00:00,349.356653818,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891252705,0.0,2.1891252705
 09/14  23:00:00,299.991894698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898321409,0.0,2.18898321409
 09/14  24:00:00,287.769696872,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  01:00:00,287.769698784,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891132034,0.0,2.1891132034
 09/15  02:00:00,287.769698953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924281067,0.0,2.18924281067
 09/15  03:00:00,287.769698912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910362399,0.0,2.18910362399
 09/15  04:00:00,299.991896841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923349548,0.0,2.18923349548
 09/15  05:00:00,349.357993736,0.0,0.0,0.0,49.8407270682,199.362908273,4.3621134613,0.0,4.3621134613
 09/15  06:00:00,404.125322055,31.4306067824,0.0,0.0,49.8407270682,199.362908273,113.083782547,110.893394234,2.19038831366
 09/15  07:00:00,512.23423924,28.4742721164,0.0010391893098,0.0,149.522181205,199.362908273,72.2875993406,65.7305900887,6.55700925193
 09/15  08:00:00,1233.64240313,28.4742721164,106.63406447,0.0,448.566543614,448.566543614,32.0290561741,18.8707812421,13.158274932
 09/15  09:00:00,1396.74246535,29.044787541,300.490471993,0.0,448.566543614,448.566543614,22.3801240389,9.20881408667,13.1713099522
 09/15  10:00:00,1434.04928522,30.6058328446,381.455174859,0.0,448.566543614,448.566543614,14.8094830432,1.6304759191,13.1790071241
 09/15  11:00:00,1460.39254585,33.2582281975,400.459589947,0.0,448.566543614,448.566543614,18.3349535706,0.722953108585,17.612000462
 09/15  12:00:00,1428.53538635,32.6607743061,415.417863489,0.0,448.566543614,398.725816546,20.4247883245,0.549445613999,19.8753427105
 09/15  13:00:00,1490.18837211,35.3608049084,424.070825114,0.0,448.566543614,448.566543614,17.6525586056,0.0,17.6525586056
 09/15  14:00:00,1485.57810118,35.4579838496,420.427148215,0.0,448.566543614,448.566543614,13.1572380737,0.0,13.1572380737
 09/15  15:00:00,1481.42565328,35.445300944,417.705431951,0.0,448.566543614,448.566543614,10.9628748599,0.0,10.9628748599
 09/15  16:00:00,1530.44513704,34.8713760456,418.795104635,0.0,448.566543614,448.566543614,15.3970591615,0.0,15.3970591615
 09/15  17:00:00,1413.88615607,30.3296882992,418.462455753,0.0,348.885089477,398.725816546,10.9387507998,0.0,10.9387507998
 09/15  18:00:00,1222.75247036,28.4742721164,420.217447911,0.0,249.203635341,299.044362409,7.01850612816,0.457333056764,6.5611730714
 09/15  19:00:00,1246.53250554,28.4742721164,423.958348784,0.0,249.203635341,299.044362409,18.5521954368,12.0040497206,6.54814571626
 09/15  20:00:00,1114.46924207,28.4742721164,439.438182993,0.0,149.522181205,249.203635341,50.7763539149,46.4007478299,4.37560608505
 09/15  21:00:00,1092.46822534,28.4742721164,441.874878387,0.0,149.522181205,249.203635341,65.7044427444,61.3421913285,4.36225141593
 09/15  22:00:00,349.356655684,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905884097,0.0,2.18905884097
 09/15  23:00:00,299.991896557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918907596,0.0,2.18918907596
 09/15  24:00:00,287.769698677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905014759,0.0,2.18905014759
 09/16  01:00:00,237.928973599,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  02:00:00,237.928973597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918644541,0.0,2.18918644541
 09/16  03:00:00,237.928973693,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890503829,0.0,2.1890503829
 09/16  04:00:00,250.151171567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918412069,0.0,2.18918412069
 09/16  05:00:00,274.596906403,0.0,0.0,0.0,24.9203635341,149.522181205,4.36257366797,0.0,4.36257366797
 09/16  06:00:00,536.962809956,30.8034546901,56.3512682925,0.0,49.8407270682,199.362908273,96.3481925615,94.1575707827,2.19062177879
 09/16  07:00:00,602.350459029,28.4742721164,122.964157948,0.0,49.8407270682,199.362908273,103.550338119,99.1838451432,4.36649297612
 09/16  08:00:00,1076.45288532,28.4742721164,341.326545633,0.0,249.203635341,249.203635341,42.9172256147,38.5449851078,4.37224050692
 09/16  09:00:00,1103.84827307,28.4742721164,398.111624158,0.0,249.203635341,249.203635341,35.4544478814,26.7131819294,8.74126595199
 09/16  10:00:00,1092.88974879,28.7456795335,430.160040388,0.0,249.203635341,249.203635341,23.222386453,16.6652169315,6.5571695215
 09/16  11:00:00,1120.51136381,30.245504786,453.190506958,0.0,249.203635341,249.203635341,19.2366369796,10.4901140702,8.74652290936
 09/16  12:00:00,1124.83784239,29.7245896266,458.289177601,0.0,249.203635341,249.203635341,10.9929769357,4.43346164404,6.55951529169
 09/16  13:00:00,1114.60487263,29.0089931546,449.829009142,0.0,249.203635341,249.203635341,7.80723986746,1.25144195277,6.5557979147
 09/16  14:00:00,862.004177179,28.4911927686,446.950801097,0.0,74.7610906023,174.442544739,15.0691145163,8.52039448732,6.54872002902
 09/16  15:00:00,862.165886247,28.4742721164,447.122950746,0.0,74.7610906023,174.442544739,23.4202949491,19.0509435903,4.36935135885
 09/16  16:00:00,911.033547842,28.4742721164,447.089169419,0.0,74.7610906023,174.442544739,40.4645596411,36.0934610921,4.37109854906
 09/16  17:00:00,865.45880347,28.4742721164,441.255177447,0.0,24.9203635341,149.522181205,67.7485469715,63.387528396,4.36101857549
 09/16  18:00:00,305.211313216,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904225082,0.0,2.1904225082
 09/16  19:00:00,323.485250456,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048613589,0.0,2.19048613589
 09/16  20:00:00,323.485250547,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054968373,0.0,2.19054968373
 09/16  21:00:00,299.041748455,0.0,0.0,0.0,24.9203635341,149.522181205,4.36344730668,0.0,4.36344730668
 09/16  22:00:00,274.595567117,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912602473,0.0,2.18912602473
 09/16  23:00:00,250.151171583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899025998,0.0,2.18899025998
 09/16  24:00:00,237.928973595,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912444889,0.0,2.18912444889
 09/17  01:00:00,237.928528735,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  02:00:00,237.928529237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848663994,0.0,2.18848663994
 09/17  03:00:00,237.928529485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851774984,0.0,2.18851774984
 09/17  04:00:00,250.150727057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832616665,0.0,2.18832616665
 09/17  05:00:00,274.596462343,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063459867,0.0,2.19063459867
 09/17  06:00:00,297.852913766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834262357,0.0,2.18834262357
 09/17  07:00:00,296.666308844,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  08:00:00,296.666309243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837432945,0.0,2.18837432945
 09/17  09:00:00,259.999716182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840603603,0.0,2.18840603603
 09/17  10:00:00,211.110924866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843773283,0.0,2.18843773283
 09/17  11:00:00,211.111817924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983876404,0.0,2.18983876404
 09/17  12:00:00,211.111818024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967086307,0.0,2.18967086307
 09/17  13:00:00,211.113157645,0.0,0.0,0.0,24.9203635341,149.522181205,2.19194699595,0.0,2.19194699595
 09/17  14:00:00,211.111818272,0.0,0.0,0.0,24.9203635341,149.522181205,4.35956203051,0.0,4.35956203051
 09/17  15:00:00,211.110924566,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  16:00:00,259.999716239,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838363713,0.0,2.18838363713
 09/17  17:00:00,296.666309724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841550084,0.0,2.18841550084
 09/17  18:00:00,305.209976004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844730895,0.0,2.18844730895
 09/17  19:00:00,323.483913398,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  20:00:00,323.483913889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847906627,0.0,2.18847906627
 09/17  21:00:00,299.040858235,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036469449,0.0,2.19036469449
 09/17  22:00:00,274.595122704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849672935,0.0,2.18849672935
 09/17  23:00:00,250.150727344,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852842839,0.0,2.18852842839
 09/17  24:00:00,237.928529293,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833725081,0.0,2.18833725081
 09/18  01:00:00,287.769704788,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891066403,0.0,2.1891066403
 09/18  02:00:00,287.7697048,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/18  03:00:00,287.769704772,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892479405,0.0,2.1892479405
 09/18  04:00:00,299.991902584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911865928,0.0,2.18911865928
 09/18  05:00:00,349.358003604,0.0,0.0,0.0,49.8407270682,199.362908273,4.36220056069,0.0,4.36220056069
 09/18  06:00:00,539.682096945,31.3815010936,58.3045126476,0.0,49.8407270682,199.362908273,127.76585664,125.575365426,2.19049121372
 09/18  07:00:00,573.522034173,28.4742721164,10.4833275282,0.0,149.522181205,199.362908273,140.543106403,133.987248877,6.55585752654
 09/18  08:00:00,1128.58872176,28.4742721164,17.0728526459,0.0,448.566543614,448.566543614,65.8079841186,52.6455772788,13.1624068399
 09/18  09:00:00,1132.12388137,28.8423499344,43.2908471427,0.0,448.566543614,448.566543614,47.7079616507,34.5338162251,13.1741454256
 09/18  10:00:00,1081.34021906,29.4792914399,40.8615816557,0.0,448.566543614,448.566543614,33.2682428385,20.0868284441,13.1814143945
 09/18  11:00:00,1128.51097663,29.959034564,86.0167104237,0.0,448.566543614,448.566543614,28.9934026965,11.3781913896,17.6152113068
 09/18  12:00:00,1108.12860817,28.4769279202,116.005684287,0.0,448.566543614,398.725816546,33.6777525255,13.8004748923,19.8772776332
 09/18  13:00:00,1268.01740116,30.6002129919,221.534280243,0.0,448.566543614,448.566543614,22.7287386064,2.86914242065,19.8595961858
 09/18  14:00:00,1378.58932708,30.920416381,329.991712835,0.0,448.566543614,448.566543614,13.5357309812,2.57068817101,10.9650428102
 09/18  15:00:00,1389.76350387,31.1780464715,340.90822451,0.0,448.566543614,448.566543614,14.6592731845,1.50473011431,13.1545430701
 09/18  16:00:00,1377.94542143,31.3603590114,281.20618899,0.0,448.566543614,448.566543614,18.1666226284,2.76806121688,15.3985614115
 09/18  17:00:00,1287.12446856,29.0469786252,304.65761286,0.0,348.885089477,398.725816546,23.4000299538,14.6449384163,8.75509153757
 09/18  18:00:00,1173.64141451,28.4742721164,379.870657018,0.0,249.203635341,299.044362409,61.2430015569,52.5015254116,8.74147614533
 09/18  19:00:00,1185.48738265,28.4742721164,374.158154549,0.0,249.203635341,299.044362409,73.2050415328,68.8326911811,4.3723503517
 09/18  20:00:00,1047.29117779,28.4742721164,383.65843001,0.0,149.522181205,249.203635341,101.043463781,94.4909667423,6.55249703874
 09/18  21:00:00,1008.03519238,28.4742721164,370.084444412,0.0,149.522181205,249.203635341,108.716980593,104.354635185,4.36234540789
 09/18  22:00:00,349.356661839,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/18  23:00:00,299.99190267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923690237,0.0,2.18923690237
 09/18  24:00:00,287.76970487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910789591,0.0,2.18910789591
 09/19  01:00:00,287.769707088,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892536774,0.0,2.1892536774
 09/19  02:00:00,287.769707048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912767563,0.0,2.18912767563
 09/19  03:00:00,287.769707158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927303766,0.0,2.18927303766
 09/19  04:00:00,299.991904873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914725875,0.0,2.18914725875
 09/19  05:00:00,349.358006624,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106132744,0.0,2.19106132744
 09/19  06:00:00,403.640411768,30.9259378064,0.0,0.0,49.8407270682,199.362908273,142.457337813,138.095886257,4.36145155625
 09/19  07:00:00,499.67523475,28.4742721164,0.0,0.0,149.522181205,199.362908273,125.435987659,118.87872738,6.55726027811
 09/19  08:00:00,1145.28631818,28.4742721164,45.6131053643,0.0,448.566543614,448.566543614,46.0803260189,32.9178751997,13.1624508192
 09/19  09:00:00,1409.37198313,28.5470900878,312.066538506,0.0,448.566543614,448.566543614,26.9025137185,13.7279618723,13.1745518462
 09/19  10:00:00,1440.35930362,30.1883437578,381.82253218,0.0,448.566543614,448.566543614,16.2051837884,3.02608289404,13.1791008943
 09/19  11:00:00,1456.25173526,33.3092105333,387.348281695,0.0,448.566543614,448.566543614,19.0233272067,1.40833156439,17.6149956424
 09/19  12:00:00,1413.16095137,32.0856010047,394.522975788,0.0,448.566543614,398.725816546,21.1598156615,1.2765644228,19.8832512387
 09/19  13:00:00,1476.33899813,36.5450504127,403.403092344,0.0,448.566543614,448.566543614,19.883286102,0.0205898025843,19.8626962994
 09/19  14:00:00,1481.57832781,37.7606253261,407.435805063,0.0,448.566543614,448.566543614,10.9684385497,0.0,10.9684385497
 09/19  15:00:00,1482.80023667,37.4360088035,408.982788467,0.0,448.566543614,448.566543614,13.1531720451,0.0,13.1531720451
 09/19  16:00:00,1531.84398062,36.1392051392,410.429613771,0.0,448.566543614,448.566543614,15.3994727806,0.0,15.3994727806
 09/19  17:00:00,1410.06660355,31.6410105212,406.014076579,0.0,348.885089477,398.725816546,8.75562119605,0.0,8.75562119605
 09/19  18:00:00,1193.48219082,28.5219346684,385.53444141,0.0,249.203635341,299.044362409,8.76639188107,0.0240467088133,8.74234517225
 09/19  19:00:00,1187.59726131,28.4742721164,366.355628225,0.0,249.203635341,299.044362409,9.04969357392,4.67694533472,4.3727482392
 09/19  20:00:00,1009.74898879,28.4742721164,342.863954842,0.0,149.522181205,249.203635341,39.4676656876,32.9156555994,6.55201008821
 09/19  21:00:00,818.486328517,28.4742721164,183.044214379,0.0,149.522181205,249.203635341,61.5225818769,59.3315245762,2.19105730072
 09/19  22:00:00,349.356663791,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925519658,0.0,2.18925519658
 09/19  23:00:00,299.99190469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907397738,0.0,2.18907397738
 09/19  24:00:00,287.769706954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921987468,0.0,2.18921987468
 09/20  01:00:00,287.769709155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909843034,0.0,2.18909843034
 09/20  02:00:00,287.769709221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924788803,0.0,2.18924788803
 09/20  03:00:00,287.769709191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912555226,0.0,2.18912555226
 09/20  04:00:00,299.99190708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927520419,0.0,2.18927520419
 09/20  05:00:00,349.358009559,0.0,0.0,0.0,49.8407270682,199.362908273,2.19134107829,0.0,2.19134107829
 09/20  06:00:00,403.958829977,31.2206688678,0.0,0.0,49.8407270682,199.362908273,175.194320616,170.83298341,4.36133720612
 09/20  07:00:00,499.693729983,28.4742721164,0.0,0.0,149.522181205,199.362908273,150.894143772,144.337185463,6.55695830836
 09/20  08:00:00,1066.67596638,28.4742721164,5.92991698534,0.0,448.566543614,448.566543614,46.8941405655,33.7314176324,13.1627229331
 09/20  09:00:00,1256.23426452,28.8699304085,163.128653286,0.0,448.566543614,448.566543614,27.3551176298,14.1835434385,13.1715741913
 09/20  10:00:00,1418.18240132,31.1549354346,365.699729177,0.0,448.566543614,448.566543614,16.9270888054,3.74704262368,13.1800461817
 09/20  11:00:00,1466.08829561,34.2687461457,404.047648099,0.0,448.566543614,448.566543614,19.1359051905,1.52048386381,17.6154213267
 09/20  12:00:00,1441.25515198,31.6976020217,427.028564766,0.0,448.566543614,398.725816546,20.8951903092,1.01092204837,19.8842682608
 09/20  13:00:00,1508.1365114,36.6615547487,435.82029006,0.0,448.566543614,448.566543614,19.8640156269,0.0,19.8640156269
 09/20  14:00:00,1512.1024522,37.4664946413,438.254044971,0.0,448.566543614,448.566543614,10.9678764156,0.0,10.9678764156
 09/20  15:00:00,1517.3678113,37.0385444876,443.947814535,0.0,448.566543614,448.566543614,13.15414331,0.0,13.15414331
 09/20  16:00:00,1556.21730888,35.5673203919,435.374808264,0.0,448.566543614,448.566543614,15.3987838451,0.0,15.3987838451
 09/20  17:00:00,1432.23850306,31.1232354167,428.703738881,0.0,348.885089477,398.725816546,8.75514788152,0.0,8.75514788152
 09/20  18:00:00,1235.51507944,28.5101934044,420.25664187,0.0,249.203635341,299.044362409,8.74161294761,0.0,8.74161294761
 09/20  19:00:00,1232.14242288,28.4742721164,413.643158416,0.0,249.203635341,299.044362409,6.37495624064,2.00253283927,4.37242340136
 09/20  20:00:00,1057.15213267,28.4742721164,393.637505976,0.0,149.522181205,249.203635341,45.6443149865,39.0916248906,6.55269009587
 09/20  21:00:00,950.590784441,28.4742721164,314.945609614,0.0,149.522181205,249.203635341,65.8357631247,61.4733109827,4.362452142
 09/20  22:00:00,349.356666085,0.0,0.0,0.0,49.8407270682,199.362908273,1.24275740928,0.0,1.24275740928
 09/20  23:00:00,299.991906915,0.0,0.0,0.0,24.9203635341,199.362908273,0.965940449559,0.0,0.965940449559
 09/20  24:00:00,287.769709059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917015657,0.0,2.18917015657
 09/21  01:00:00,287.769711373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905184957,0.0,2.18905184957
 09/21  02:00:00,287.769711349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920569683,0.0,2.18920569683
 09/21  03:00:00,287.769711397,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890869706,0.0,2.1890869706
 09/21  04:00:00,299.991909218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924100055,0.0,2.18924100055
 09/21  05:00:00,349.358013614,0.0,0.0,0.0,49.8407270682,199.362908273,4.36225156341,0.0,4.36225156341
 09/21  06:00:00,412.754111307,31.5154972939,0.0,0.0,49.8407270682,199.362908273,112.750935045,110.56045245,2.1904825956
 09/21  07:00:00,499.640852155,28.4742721164,0.0,0.0,149.522181205,199.362908273,77.3700869979,70.8122574289,6.55782956905
 09/21  08:00:00,1048.0263859,28.6368552693,0.0,0.0,448.566543614,448.566543614,39.230888941,26.0676117939,13.163277147
 09/21  09:00:00,1093.37943274,30.2955599304,16.7798952974,0.0,448.566543614,448.566543614,28.3810218462,15.2072207901,13.1738010562
 09/21  10:00:00,1364.57324326,32.9647956748,310.557297544,0.0,448.566543614,448.566543614,17.3262539136,4.14367623803,13.1825776755
 09/21  11:00:00,1500.71406705,34.8769689077,431.78296906,0.0,448.566543614,448.566543614,18.4752999191,0.858684007888,17.6166159113
 09/21  12:00:00,1485.70955823,33.6259821337,465.531723214,0.0,448.566543614,398.725816546,20.3610475246,0.480700388869,19.8803471357
 09/21  13:00:00,1537.46215667,38.6866499632,462.384616363,0.0,448.566543614,448.566543614,19.8609317748,0.0,19.8609317748
 09/21  14:00:00,1536.70372461,39.3499758533,460.971827339,0.0,448.566543614,448.566543614,13.1562180644,0.0,13.1562180644
 09/21  15:00:00,1537.00520458,38.2480403964,462.49211573,0.0,448.566543614,448.566543614,10.9659032284,0.0,10.9659032284
 09/21  16:00:00,1582.4550118,37.8667150865,460.012595013,0.0,448.566543614,448.566543614,15.4008629488,0.0,15.4008629488
 09/21  17:00:00,1454.02107107,32.3057138391,451.938021287,0.0,348.885089477,398.725816546,10.9397057025,0.0,10.9397057025
 09/21  18:00:00,1241.27537062,28.6067408198,429.372465,0.0,249.203635341,299.044362409,6.56190585217,0.0,6.56190585217
 09/21  19:00:00,1218.06490274,28.4742721164,402.977487955,0.0,249.203635341,299.044362409,6.56944748001,0.0205427801644,6.54890469984
 09/21  20:00:00,1056.46667972,28.4742721164,392.027187936,0.0,149.522181205,249.203635341,29.2728720892,24.8982880411,4.37458404809
 09/21  21:00:00,1037.7009089,28.4742721164,396.320934891,0.0,149.522181205,249.203635341,49.4438029383,45.0809686395,4.36283429876
 09/21  22:00:00,349.35666815,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908080106,0.0,2.18908080106
 09/21  23:00:00,299.991909042,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923513468,0.0,2.18923513468
 09/21  24:00:00,287.769711219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911675831,0.0,2.18911675831
 09/22  01:00:00,287.769713501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927746783,0.0,2.18927746783
 09/22  02:00:00,287.769713373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916244054,0.0,2.18916244054
 09/22  03:00:00,287.769713411,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890474812,0.0,2.1890474812
 09/22  04:00:00,299.991911205,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  05:00:00,349.358016833,0.0,0.0,0.0,49.8407270682,199.362908273,4.36269351464,0.0,4.36269351464
 09/22  06:00:00,887.985604711,31.626085678,389.259447707,0.0,49.8407270682,199.362908273,73.876014144,71.6852587788,2.19075536514
 09/22  07:00:00,980.812589318,28.4742721164,392.396792795,0.0,149.522181205,199.362908273,83.2774105529,76.7204053516,6.55700520133
 09/22  08:00:00,1538.42819922,28.6623785499,399.973204293,0.0,448.566543614,448.566543614,35.1270496725,21.9616656105,13.165384062
 09/22  09:00:00,1516.37093303,29.8224269212,410.058689878,0.0,448.566543614,448.566543614,16.7264170708,3.54793406999,13.1784830008
 09/22  10:00:00,1488.92966701,30.5895081357,428.273609821,0.0,448.566543614,448.566543614,16.9373188459,1.5620498748,15.3752689711
 09/22  11:00:00,1493.0358299,31.0326857089,431.92597693,0.0,448.566543614,448.566543614,16.5876307856,1.17154441047,15.4160863751
 09/22  12:00:00,1471.0182935,29.1544886816,455.859274498,0.0,448.566543614,398.725816546,23.4959729261,1.40586130783,22.0901116183
 09/22  13:00:00,1510.51494269,31.5456072983,442.578109904,0.0,448.566543614,448.566543614,18.0879225037,0.431625923741,17.65629658
 09/22  14:00:00,1524.03295334,31.8918788445,455.758932567,0.0,448.566543614,448.566543614,13.4495916656,0.287751188303,13.1618404773
 09/22  15:00:00,1548.0676126,32.1150531375,479.570976609,0.0,448.566543614,448.566543614,13.6251845253,0.472735083055,13.1524494422
 09/22  16:00:00,1574.8392719,32.3068683028,460.969422241,0.0,448.566543614,448.566543614,16.2053281069,0.80570767508,15.3996204318
 09/22  17:00:00,1431.30471966,29.6327682002,435.575685364,0.0,348.885089477,398.725816546,18.8438908582,10.0869859766,8.75690488158
 09/22  18:00:00,1227.61716635,28.4742721164,418.742689278,0.0,249.203635341,299.044362409,51.1821732513,42.4402728943,8.74190035702
 09/22  19:00:00,1209.7529874,28.4742721164,396.792245164,0.0,249.203635341,299.044362409,62.8125943369,58.4397821103,4.37281222661
 09/22  20:00:00,1048.09100465,28.4742721164,386.295113154,0.0,149.522181205,249.203635341,90.4902535114,83.9380255604,6.55222795092
 09/22  21:00:00,1026.56284868,28.4742721164,387.783326887,0.0,149.522181205,249.203635341,93.8732699356,91.6821631712,2.19110676441
 09/22  22:00:00,349.356670354,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930278503,0.0,2.18930278503
 09/22  23:00:00,299.991911221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913218985,0.0,2.18913218985
 09/22  24:00:00,287.769713536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929079266,0.0,2.18929079266
 09/23  01:00:00,237.928988734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918059345,0.0,2.18918059345
 09/23  02:00:00,237.928988831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906925906,0.0,2.18906925906
 09/23  03:00:00,237.928988795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923208784,0.0,2.18923208784
 09/23  04:00:00,250.15118662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912100787,0.0,2.18912100787
 09/23  05:00:00,274.59693002,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148981626,0.0,2.19148981626
 09/23  06:00:00,411.804035478,30.5515406129,0.0,0.0,49.8407270682,199.362908273,134.240750944,129.879237351,4.3615135934
 09/23  07:00:00,412.611624767,28.4742721164,0.0,0.0,49.8407270682,199.362908273,157.809613756,153.442834001,4.36677975495
 09/23  08:00:00,699.580096417,28.4742721164,0.00626452639502,0.0,249.203635341,249.203635341,112.94206817,108.569131685,4.37293648553
 09/23  09:00:00,612.518270926,28.4742721164,0.0,0.0,249.203635341,249.203635341,108.541770508,99.7999763508,8.74179415719
 09/23  10:00:00,563.62001056,28.4742721164,0.0,0.0,249.203635341,249.203635341,94.4583104097,87.9004833191,6.55782709058
 09/23  11:00:00,563.601381502,28.4742721164,0.0,0.0,249.203635341,249.203635341,68.3033296544,59.5558561022,8.74747355215
 09/23  12:00:00,776.873639671,28.671069698,132.202236709,0.0,249.203635341,249.203635341,52.9637366818,46.403881522,6.55985515978
 09/23  13:00:00,919.885444645,28.808014402,272.20652092,0.0,249.203635341,249.203635341,44.0060450874,37.4487056373,6.55733945011
 09/23  14:00:00,733.163792801,28.582198361,333.129134672,0.0,74.7610906023,174.442544739,44.4854516951,37.9369434541,6.54850824097
 09/23  15:00:00,743.541497069,28.4742721164,342.862007626,0.0,74.7610906023,174.442544739,46.651657486,42.2817531303,4.36990435577
 09/23  16:00:00,790.873960483,28.4742721164,341.293946014,0.0,74.7610906023,174.442544739,76.8684470125,70.3220573692,6.54638964329
 09/23  17:00:00,746.247260538,28.4742721164,334.759383687,0.0,24.9203635341,149.522181205,95.1168053763,92.9261608677,2.19064450866
 09/23  18:00:00,313.755000496,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073703566,0.0,2.19073703566
 09/23  19:00:00,323.485271895,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045940546,0.0,2.19045940546
 09/23  20:00:00,323.485272217,0.0,0.0,0.0,24.9203635341,149.522181205,4.36119722023,0.0,4.36119722023
 09/23  21:00:00,299.041774219,0.0,0.0,0.0,24.9203635341,149.522181205,2.19211817393,0.0,2.19211817393
 09/23  22:00:00,274.595582171,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910611264,0.0,2.18910611264
 09/23  23:00:00,250.151186601,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926928099,0.0,2.18926928099
 09/23  24:00:00,237.928988782,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915847851,0.0,2.18915847851
 09/24  01:00:00,237.9285416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845207395,0.0,2.18845207395
 09/24  02:00:00,237.928541276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851031339,0.0,2.18851031339
 09/24  03:00:00,237.928540948,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  04:00:00,250.150739214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856866902,0.0,2.18856866902
 09/24  05:00:00,274.596483951,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051486542,0.0,2.19051486542
 09/24  06:00:00,306.396592681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841537894,0.0,2.18841537894
 09/24  07:00:00,296.666321943,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858794756,0.0,2.18858794756
 09/24  08:00:00,296.666321849,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885337736,0.0,2.1885337736
 09/24  09:00:00,259.999727957,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  10:00:00,211.110936718,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885920108,0.0,2.1885920108
 09/24  11:00:00,211.111836473,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998661489,0.0,2.18998661489
 09/24  12:00:00,211.111836564,0.0,0.0,0.0,24.9203635341,149.522181205,2.189843057,0.0,2.189843057
 09/24  13:00:00,211.113185332,0.0,0.0,0.0,24.9203635341,149.522181205,4.36408885422,0.0,4.36408885422
 09/24  14:00:00,211.111836078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995362867,0.0,2.18995362867
 09/24  15:00:00,211.110937116,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884770719,0.0,2.1884770719
 09/24  16:00:00,259.999728292,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853603764,0.0,2.18853603764
 09/24  17:00:00,296.666321288,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  18:00:00,313.753654599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859491034,0.0,2.18859491034
 09/24  19:00:00,323.483926099,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884275329,0.0,2.1884275329
 09/24  20:00:00,323.483926199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848661702,0.0,2.18848661702
 09/24  21:00:00,299.04087915,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072247226,0.0,2.19072247226
 09/24  22:00:00,274.595135014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855984056,0.0,2.18855984056
 09/24  23:00:00,250.150739217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839241122,0.0,2.18839241122
 09/24  24:00:00,237.928540922,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/25  01:00:00,287.769720315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918776965,0.0,2.18918776965
 09/25  02:00:00,287.76972044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908427493,0.0,2.18908427493
 09/25  03:00:00,287.769720431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925629372,0.0,2.18925629372
 09/25  04:00:00,299.991918271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915307871,0.0,2.18915307871
 09/25  05:00:00,349.358028266,0.0,0.0,0.0,49.8407270682,199.362908273,4.36271927928,0.0,4.36271927928
 09/25  06:00:00,411.618597243,30.3203579586,0.0,0.0,49.8407270682,199.362908273,195.189202914,192.998467975,2.19073493962
 09/25  07:00:00,499.722047157,28.4742721164,0.0,0.0,149.522181205,199.362908273,189.471975216,182.913947999,6.55802721684
 09/25  08:00:00,1185.67873319,28.4742721164,72.6833133535,0.0,448.566543614,448.566543614,63.7571126225,50.592029213,13.1650834095
 09/25  09:00:00,1369.18974462,28.4742721164,273.439149602,0.0,448.566543614,448.566543614,38.3256416024,25.1474045205,13.1782370819
 09/25  10:00:00,1408.16163688,28.5163328019,356.922019808,0.0,448.566543614,448.566543614,27.4226589129,12.0449571111,15.3777018018
 09/25  11:00:00,1416.19982522,30.5899081046,361.607523912,0.0,448.566543614,448.566543614,19.5737485914,4.15569541497,15.4180531765
 09/25  12:00:00,1370.24013271,31.105064919,365.142860006,0.0,448.566543614,398.725816546,27.569024645,5.47496921836,22.0940554266
 09/25  13:00:00,1421.47265006,31.3633310221,363.614475903,0.0,448.566543614,448.566543614,22.4468362354,2.58122148605,19.8656147493
 09/25  14:00:00,1426.46929822,31.080962809,368.390332132,0.0,448.566543614,448.566543614,12.9168542022,1.94494052456,10.9719136777
 09/25  15:00:00,1419.79029817,30.6847317595,365.657274059,0.0,448.566543614,448.566543614,15.4546147892,2.29890732033,13.1557074689
 09/25  16:00:00,1457.97772041,30.9131178749,357.017802289,0.0,448.566543614,448.566543614,16.3110167676,0.908604061219,15.4024127064
 09/25  17:00:00,1297.7777333,28.5962864777,311.853011984,0.0,348.885089477,398.725816546,13.915187824,5.1581635194,8.75702430456
 09/25  18:00:00,1030.04383945,28.4742721164,229.07070134,0.0,249.203635341,299.044362409,54.439015405,45.6964116474,8.74260375767
 09/25  19:00:00,1001.60943958,28.4742721164,193.207345922,0.0,249.203635341,299.044362409,70.2605059858,63.7118193825,6.54868660337
 09/25  20:00:00,811.486288321,28.4742721164,154.260075779,0.0,149.522181205,249.203635341,96.4682085234,92.091934118,4.37627440543
 09/25  21:00:00,758.398112927,28.4742721164,126.091095057,0.0,149.522181205,249.203635341,109.667615971,105.304871528,4.36274444206
 09/25  22:00:00,349.356677322,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893119374,0.0,2.1893119374
 09/25  23:00:00,299.991918154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920901233,0.0,2.18920901233
 09/25  24:00:00,287.76972041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910607331,0.0,2.18910607331
 09/26  01:00:00,287.769722787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928553249,0.0,2.18928553249
 09/26  02:00:00,287.769722719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918624018,0.0,2.18918624018
 09/26  03:00:00,287.769722767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908705292,0.0,2.18908705292
 09/26  04:00:00,299.991920565,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  05:00:00,349.358031733,0.0,0.0,0.0,49.8407270682,199.362908273,4.36287479169,0.0,4.36287479169
 09/26  06:00:00,411.611099281,30.2610617463,0.0,0.0,49.8407270682,199.362908273,265.92436736,263.733874538,2.19049282194
 09/26  07:00:00,499.718469914,28.4742721164,0.0,0.0,149.522181205,199.362908273,183.676619262,177.118873459,6.55774580286
 09/26  08:00:00,1048.04165793,28.6314162824,0.0,0.0,448.566543614,448.566543614,67.4021407971,54.2339693164,13.1681714807
 09/26  09:00:00,1011.8125071,29.0806674944,0.0,0.0,448.566543614,448.566543614,51.4902989759,36.114239284,15.376059692
 09/26  10:00:00,1105.93560891,29.1954817515,63.9230119073,0.0,448.566543614,448.566543614,38.718505435,25.5357458455,13.1827595894
 09/26  11:00:00,1159.09428014,29.1455437478,113.721172064,0.0,448.566543614,448.566543614,42.6538618486,25.0316373614,17.6222244872
 09/26  12:00:00,1075.79005481,28.4742721164,83.0802333695,0.0,448.566543614,398.725816546,43.9407087598,24.0522630445,19.8884457153
 09/26  13:00:00,1216.24347534,30.7023599121,170.495383153,0.0,448.566543614,448.566543614,24.6062798743,4.74178992929,19.864489945
 09/26  14:00:00,1364.58070489,33.562214342,313.416050339,0.0,448.566543614,448.566543614,13.4562443104,0.297464269307,13.1587800411
 09/26  15:00:00,1383.31062967,32.9240012647,332.043860425,0.0,448.566543614,448.566543614,10.9670607975,0.0,10.9670607975
 09/26  16:00:00,1437.26664703,32.4568935214,336.532474369,0.0,448.566543614,448.566543614,15.4043508124,0.0,15.4043508124
 09/26  17:00:00,1322.83466063,29.1350291364,338.605731423,0.0,348.885089477,398.725816546,11.0215543247,0.0793167216123,10.9422376031
 09/26  18:00:00,950.863201872,28.4742721164,156.548640755,0.0,249.203635341,299.044362409,22.055545787,15.4933172645,6.56222852247
 09/26  19:00:00,725.807262439,28.4742721164,0.0,0.0,249.203635341,299.044362409,59.790900699,53.2418195898,6.54908110919
 09/26  20:00:00,576.312017921,28.4742721164,0.0,0.0,149.522181205,249.203635341,95.6735927055,89.1191057294,6.5544869761
 09/26  21:00:00,551.877938803,28.4742721164,0.0,0.0,149.522181205,249.203635341,111.147091245,108.955707042,2.19138420331
 09/26  22:00:00,349.356679683,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932173659,0.0,2.18932173659
 09/26  23:00:00,299.991920558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927666677,0.0,2.18927666677
 09/26  24:00:00,287.7697228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917780633,0.0,2.18917780633
 09/27  01:00:00,287.769725385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908370943,0.0,2.18908370943
 09/27  02:00:00,287.769725315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926524292,0.0,2.18926524292
 09/27  03:00:00,287.769725339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917015233,0.0,2.18917015233
 09/27  04:00:00,299.991923228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935173486,0.0,2.18935173486
 09/27  05:00:00,349.358035547,0.0,0.0,0.0,49.8407270682,199.362908273,2.19148774783,0.0,2.19148774783
 09/27  06:00:00,411.775740059,30.4811636154,0.0,0.0,49.8407270682,199.362908273,190.996587895,186.634965965,4.36162193046
 09/27  07:00:00,499.721497954,28.4742721164,0.0,0.0,149.522181205,199.362908273,187.571088885,181.012860511,6.55822837445
 09/27  08:00:00,1047.89329572,28.4742721164,0.0,0.0,448.566543614,448.566543614,79.3995854796,66.2353525624,13.1642329171
 09/27  09:00:00,1087.9828893,28.4742721164,13.1374725077,0.0,448.566543614,448.566543614,42.8448370758,29.6670469211,13.1777901547
 09/27  10:00:00,1114.49470347,28.4831339005,73.3687721232,0.0,448.566543614,448.566543614,30.906442248,15.5267533075,15.3796889405
 09/27  11:00:00,1252.74642956,29.4464938527,206.78196975,0.0,448.566543614,448.566543614,20.2916366091,4.87330768095,15.4183289282
 09/27  12:00:00,1344.15279604,28.7448791087,345.99159206,0.0,448.566543614,398.725816546,28.5051338774,6.40875308949,22.0963807879
 09/27  13:00:00,1430.48290559,30.3984128359,378.638550157,0.0,448.566543614,448.566543614,21.9608322292,2.09238594546,19.8684462838
 09/27  14:00:00,1432.88716654,30.3676246528,381.573867194,0.0,448.566543614,448.566543614,13.2379810598,2.26790128689,10.970079773
 09/27  15:00:00,1432.70581778,30.8059424446,382.13606569,0.0,448.566543614,448.566543614,13.8841931073,0.726376766871,13.1578163404
 09/27  16:00:00,1471.93137471,31.0260017634,373.466758713,0.0,448.566543614,448.566543614,16.0216139317,0.61816533336,15.4034485983
 09/27  17:00:00,1310.04648813,28.7648861502,327.579627527,0.0,348.885089477,398.725816546,15.8816369693,4.94033481028,10.941302159
 09/27  18:00:00,1067.32210458,28.4742721164,260.085332597,0.0,249.203635341,299.044362409,39.3315155502,32.7695405702,6.56197497997
 09/27  19:00:00,969.69684688,28.4742721164,163.450047155,0.0,249.203635341,299.044362409,67.4341823016,60.8848737884,6.54930851312
 09/27  20:00:00,778.415094524,28.4742721164,122.614374616,0.0,149.522181205,249.203635341,97.5466783094,90.9934446217,6.55323368775
 09/27  21:00:00,752.015092524,28.4742721164,120.653884777,0.0,149.522181205,249.203635341,105.526738735,103.335353148,2.19138558735
 09/27  22:00:00,349.356682459,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923091748,0.0,2.18923091748
 09/27  23:00:00,299.991923261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913532705,0.0,2.18913532705
 09/27  24:00:00,287.769725444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931737406,0.0,2.18931737406
 09/28  01:00:00,287.769727872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922874823,0.0,2.18922874823
 09/28  02:00:00,287.769727899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913778302,0.0,2.18913778302
 09/28  03:00:00,287.769727868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932434663,0.0,2.18932434663
 09/28  04:00:00,299.991925589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923362308,0.0,2.18923362308
 09/28  05:00:00,349.35803919,0.0,0.0,0.0,49.8407270682,199.362908273,2.19152609888,0.0,2.19152609888
 09/28  06:00:00,895.353840243,30.7327552469,392.765173654,0.0,49.8407270682,199.362908273,104.507773346,102.317100421,2.19067292539
 09/28  07:00:00,1022.59945687,28.4742721164,425.725728801,0.0,149.522181205,199.362908273,94.7705195529,86.0336356929,8.73688386002
 09/28  08:00:00,1598.63415776,28.4742721164,449.286649158,0.0,448.566543614,448.566543614,35.6815642194,22.5185189436,13.1630452758
 09/28  09:00:00,1587.04355104,28.4742721164,473.288594596,0.0,448.566543614,448.566543614,24.2766967484,11.100522882,13.1761738664
 09/28  10:00:00,1548.25039458,29.0910860783,482.773582491,0.0,448.566543614,448.566543614,15.1550544336,1.96962614314,13.1854282904
 09/28  11:00:00,1540.90495272,29.7317146548,474.784289569,0.0,448.566543614,448.566543614,19.061096718,1.43898265057,17.6221140674
