Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/28  12:00:00,1473.58877262,30.154403724,456.881798441,0.0,448.566543614,398.725816546,23.3047899281,1.20663698269,22.0981529454
 09/28  13:00:00,1522.94753353,31.037350809,455.518784608,0.0,448.566543614,448.566543614,20.32439594,0.456568219758,19.8678277202
 09/28  14:00:00,1532.9730684,30.9677447939,465.623045802,0.0,448.566543614,448.566543614,11.3033316436,0.330197720436,10.9731339232
 09/28  15:00:00,1519.58770878,31.2460833443,451.959922814,0.0,448.566543614,448.566543614,13.3328080766,0.175290516642,13.15751756
 09/28  16:00:00,1563.9356764,31.3453832264,447.314730758,0.0,448.566543614,448.566543614,15.7067752805,0.301663351279,15.4051119293
 09/28  17:00:00,1469.45858627,28.8675975278,468.177841993,0.0,348.885089477,398.725816546,13.0371360476,2.09584916168,10.941286886
 09/28  18:00:00,1309.7716129,28.4742721164,482.602747564,0.0,249.203635341,299.044362409,30.1705821679,23.6085879478,6.56199422008
 09/28  19:00:00,1308.22513979,28.4742721164,479.862997527,0.0,249.203635341,299.044362409,43.0939548477,36.5446178157,6.54933703206
 09/28  20:00:00,1151.15480662,28.4742721164,472.297509687,0.0,149.522181205,249.203635341,65.7613969893,59.208078136,6.55331885334
 09/28  21:00:00,1127.37265573,28.4742721164,472.957994542,0.0,149.522181205,249.203635341,69.4477936595,67.2563886196,2.19140503989
 09/28  22:00:00,349.356684912,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924865906,0.0,2.18924865906
 09/28  23:00:00,299.991925712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915730658,0.0,2.18915730658
 09/28  24:00:00,287.769727926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934426078,0.0,2.18934426078
 09/29  01:00:00,287.769730373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925996998,0.0,2.18925996998
 09/29  02:00:00,287.769730379,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917330595,0.0,2.18917330595
 09/29  03:00:00,287.769730414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936481963,0.0,2.18936481963
 09/29  04:00:00,299.991928101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927840102,0.0,2.18927840102
 09/29  05:00:00,349.358043259,0.0,0.0,0.0,49.8407270682,199.362908273,2.1915824643,0.0,2.1915824643
 09/29  06:00:00,935.940435504,31.4041701234,432.833160691,0.0,49.8407270682,199.362908273,76.955165732,74.7644343711,2.19073136091
 09/29  07:00:00,995.087948957,28.4742721164,405.03259034,0.0,149.522181205,199.362908273,91.2147494139,82.4774793406,8.73727007334
 09/29  08:00:00,1544.44557299,28.4742721164,404.733550882,0.0,448.566543614,448.566543614,27.0920001598,13.9280235229,13.1639766368
 09/29  09:00:00,1510.85324256,28.7722430863,407.229947215,0.0,448.566543614,448.566543614,18.264787851,5.08743554948,13.1773523016
 09/29  10:00:00,1453.99714004,29.7093953978,400.656292139,0.0,448.566543614,448.566543614,16.3494186597,0.967708494874,15.3817101649
 09/29  11:00:00,1452.61273771,31.2581362636,397.31738088,0.0,448.566543614,448.566543614,15.646014358,0.224574666681,15.4214396913
 09/29  12:00:00,1399.91173364,29.2671676164,397.214760472,0.0,448.566543614,398.725816546,22.9073134663,0.808471865172,22.0988416011
 09/29  13:00:00,1443.94629402,32.0556825808,386.537194457,0.0,448.566543614,448.566543614,19.8877586736,0.0163328134724,19.8714258601
 09/29  14:00:00,1437.40075499,33.5187844915,375.064157993,0.0,448.566543614,448.566543614,10.9681770381,0.0,10.9681770381
 09/29  15:00:00,1435.23816665,33.7241019858,372.691475668,0.0,448.566543614,448.566543614,13.1600579193,0.0,13.1600579193
 09/29  16:00:00,1478.6554652,32.6145807788,370.135100916,0.0,448.566543614,448.566543614,15.4068288187,0.0,15.4068288187
 09/29  17:00:00,1366.36125753,29.4535354111,377.906176642,0.0,348.885089477,398.725816546,11.1178636944,0.175577875845,10.9422858186
 09/29  18:00:00,1212.18945212,28.4742721164,397.190855957,0.0,249.203635341,299.044362409,33.8189904968,27.2566484416,6.56234205517
 09/29  19:00:00,1157.40088848,28.4742721164,346.480159857,0.0,249.203635341,299.044362409,55.6459324886,49.0967175505,6.54921493804
 09/29  20:00:00,763.854448741,28.4742721164,108.781308967,0.0,149.522181205,249.203635341,87.5512269232,80.9964243905,6.55480253262
 09/29  21:00:00,673.30102806,28.4742721164,44.3312540907,0.0,149.522181205,249.203635341,96.1692583381,93.9777996047,2.19145873341
 09/29  22:00:00,349.356687091,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933641256,0.0,2.18933641256
 09/29  23:00:00,299.991928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935997532,0.0,2.18935997532
 09/29  24:00:00,287.769730179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927380572,0.0,2.18927380572
 09/30  01:00:00,237.929005738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919265157,0.0,2.18919265157
 09/30  02:00:00,237.929005839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889046184,0.0,2.18889046184
 09/30  03:00:00,237.92900576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930693221,0.0,2.18930693221
 09/30  04:00:00,250.15120357,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922485411,0.0,2.18922485411
 09/30  05:00:00,274.596957389,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124678636,0.0,2.19124678636
 09/30  06:00:00,411.475911948,30.1885094012,0.0,0.0,49.8407270682,199.362908273,181.549480196,177.187984087,4.36149610916
 09/30  07:00:00,400.012690807,28.4742721164,0.0,0.0,49.8407270682,199.362908273,153.095132891,148.72767624,4.36745665154
 09/30  08:00:00,738.246829003,28.4742721164,37.2819175496,0.0,249.203635341,249.203635341,69.9879521494,65.6144564778,4.37349567165
 09/30  09:00:00,811.514472645,28.4742721164,118.701384827,0.0,249.203635341,249.203635341,59.1623655777,50.419020093,8.74334548465
 09/30  10:00:00,910.658740484,28.9732753376,259.590954038,0.0,249.203635341,249.203635341,47.7839274389,41.2252891195,6.55863831942
 09/30  11:00:00,968.811942424,31.0742834,317.080854312,0.0,249.203635341,249.203635341,41.2675937902,32.5193047051,8.74828908503
 09/30  12:00:00,983.281883657,32.65308215,329.231257825,0.0,249.203635341,249.203635341,36.4882377698,27.7476301298,8.74060764006
 09/30  13:00:00,980.496449236,33.2447799056,325.85487214,0.0,249.203635341,249.203635341,28.1884642391,21.6302636117,6.55820062737
 09/30  14:00:00,734.69995016,32.1818962962,329.061308631,0.0,74.7610906023,174.442544739,15.4149964011,11.0421689248,4.37282747631
 09/30  15:00:00,745.971713119,30.5889146128,340.121261065,0.0,74.7610906023,174.442544739,19.9089772215,13.3635365393,6.54544068224
 09/30  16:00:00,797.122022777,28.8569295033,344.592719728,0.0,74.7610906023,174.442544739,26.662318284,22.2908274653,4.37149081869
 09/30  17:00:00,752.398668633,28.4742721164,340.183209044,0.0,24.9203635341,149.522181205,43.7474205932,39.3861442136,4.36127637962
 09/30  18:00:00,322.298691392,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063973734,0.0,2.19063973734
 09/30  19:00:00,323.485295246,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076645644,0.0,2.19076645644
 09/30  20:00:00,323.485295667,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051589815,0.0,2.19051589815
 09/30  21:00:00,299.041805398,0.0,0.0,0.0,24.9203635341,149.522181205,4.36441104859,0.0,4.36441104859
 09/30  22:00:00,274.595599134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931808426,0.0,2.18931808426
 09/30  23:00:00,250.151203529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923630269,0.0,2.18923630269
 09/30  24:00:00,237.929005791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915453397,0.0,2.18915453397
 10/01  01:00:00,237.928555224,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886469277,0.0,2.1886469277
 10/01  02:00:00,237.928554771,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  03:00:00,237.928555048,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885064034,0.0,2.1885064034
 10/01  04:00:00,250.150753181,0.0,0.0,0.0,24.9203635341,149.522181205,2.188596394,0.0,2.188596394
 10/01  05:00:00,274.596507836,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076162633,0.0,2.19076162633
 10/01  06:00:00,314.940273293,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850387975,0.0,2.18850387975
 10/01  07:00:00,296.666335702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859490071,0.0,2.18859490071
 10/01  08:00:00,318.168760004,3.40342974446,5.3636442231,0.0,24.9203635341,149.522181205,2.1885702194,0.0,2.1885702194
 10/01  09:00:00,442.478502621,17.9200077912,96.3737108271,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  10:00:00,409.812532852,12.5172296691,144.434414882,0.0,24.9203635341,149.522181205,2.18863798537,0.0,2.18863798537
 10/01  11:00:00,613.918414049,20.8952347588,300.236052931,0.0,24.9203635341,149.522181205,2.1899994329,0.0,2.1899994329
 10/01  12:00:00,590.36081398,18.8626982619,274.616939685,0.0,24.9203635341,149.522181205,2.1901503564,0.0,2.1901503564
 10/01  13:00:00,657.64688006,22.7860833076,335.122714286,0.0,24.9203635341,149.522181205,4.36475256763,0.0,4.36475256763
 10/01  14:00:00,605.167545892,19.0235287229,286.999821175,0.0,24.9203635341,149.522181205,2.19009876085,0.0,2.19009876085
 10/01  15:00:00,670.962141622,22.7909000841,345.736855391,0.0,24.9203635341,149.522181205,2.18862228549,0.0,2.18862228549
 10/01  16:00:00,630.404129973,17.7435193375,274.855230592,0.0,24.9203635341,149.522181205,2.18862074671,0.0,2.18862074671
 10/01  17:00:00,528.508497978,11.5418921342,175.245242477,0.0,24.9203635341,149.522181205,2.18857278993,0.0,2.18857278993
 10/01  18:00:00,322.297334963,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  19:00:00,323.483939804,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843231866,0.0,2.18843231866
 10/01  20:00:00,323.483939999,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852313083,0.0,2.18852313083
 10/01  21:00:00,299.040903365,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068998487,0.0,2.19068998487
 10/01  22:00:00,274.595148837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843138294,0.0,2.18843138294
 10/01  23:00:00,250.150753223,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852221679,0.0,2.18852221679
 10/01  24:00:00,237.928555182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861282662,0.0,2.18861282662
 10/02  01:00:00,287.769737915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924237419,0.0,2.18924237419
 10/02  02:00:00,287.769737947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916913015,0.0,2.18916913015
 10/02  03:00:00,287.769737965,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  04:00:00,299.991935727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937641999,0.0,2.18937641999
 10/02  05:00:00,349.358055987,0.0,0.0,0.0,49.8407270682,199.362908273,4.36306118895,0.0,4.36306118895
 10/02  06:00:00,418.965962963,29.1296150777,0.0,0.0,49.8407270682,199.362908273,186.375283722,184.184671043,2.19061267894
 10/02  07:00:00,512.306627371,28.4742721164,0.0,0.0,149.522181205,199.362908273,172.305280571,165.746534316,6.55874625501
 10/02  08:00:00,1060.47211852,28.4742721164,0.0,0.0,448.566543614,448.566543614,55.2924739064,42.120024768,13.1724491384
 10/02  09:00:00,1093.71673037,28.4742721164,18.9415216792,0.0,448.566543614,448.566543614,35.7225143874,20.347721616,15.3747927714
 10/02  10:00:00,1297.26232545,28.4742721164,251.398599308,0.0,448.566543614,448.566543614,26.8760742713,13.689281573,13.1867926984
 10/02  11:00:00,1445.99511501,28.4742721164,392.254183499,0.0,448.566543614,448.566543614,26.915037465,9.28925783559,17.6257796294
 10/02  12:00:00,1420.70920575,28.4742721164,413.447604559,0.0,448.566543614,398.725816546,44.7431518215,22.6389968515,22.10415497
 10/02  13:00:00,1473.22032842,28.4742721164,416.920040687,0.0,448.566543614,448.566543614,25.5290060491,5.65293407255,19.8760719766
 10/02  14:00:00,1464.69072388,28.4742721164,409.748298755,0.0,448.566543614,448.566543614,18.7813506555,5.62089760488,13.1604530506
 10/02  15:00:00,1470.83725091,28.4779012832,413.868783992,0.0,448.566543614,448.566543614,15.6752320633,4.70595459438,10.969277469
 10/02  16:00:00,1531.68015398,28.7508818483,424.104882492,0.0,448.566543614,448.566543614,23.9928772032,6.38410103055,17.6087761726
 10/02  17:00:00,1407.49557354,28.4742721164,416.150743461,0.0,348.885089477,398.725816546,19.2985130143,10.5395843808,8.75892863354
 10/02  18:00:00,1228.23234677,28.4742721164,404.216384731,0.0,249.203635341,299.044362409,55.6366227089,46.8934187134,8.7432039955
 10/02  19:00:00,1226.72950279,28.4742721164,407.826730155,0.0,249.203635341,299.044362409,69.8171511407,65.4438669501,4.37328419061
 10/02  20:00:00,1076.51912295,28.4742721164,408.86620755,0.0,149.522181205,249.203635341,98.9089288205,92.3543666057,6.55456221478
 10/02  21:00:00,1041.21627716,28.4742721164,399.941024423,0.0,149.522181205,249.203635341,107.096242483,102.733559285,4.36268319759
 10/02  22:00:00,349.356694895,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928786257,0.0,2.18928786257
 10/02  23:00:00,299.991935803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921509816,0.0,2.18921509816
 10/02  24:00:00,287.769738062,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914235592,0.0,2.18914235592
 10/03  01:00:00,287.769740624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935806494,0.0,2.18935806494
 10/03  02:00:00,287.769740567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928940381,0.0,2.18928940381
 10/03  03:00:00,287.769740572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922088589,0.0,2.18922088589
 10/03  04:00:00,299.991938425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915248685,0.0,2.18915248685
 10/03  05:00:00,349.358060198,0.0,0.0,0.0,49.8407270682,199.362908273,2.19165226742,0.0,2.19165226742
 10/03  06:00:00,419.721448852,29.8925696642,0.0,0.0,49.8407270682,199.362908273,176.080629717,173.889870414,2.19075930278
 10/03  07:00:00,499.684931737,28.4742721164,0.0,0.0,149.522181205,199.362908273,139.553052771,130.814097903,8.73895486808
 10/03  08:00:00,1060.472684,28.4742721164,0.00246025116534,0.0,448.566543614,448.566543614,52.5943763219,39.4282481743,13.1661281475
 10/03  09:00:00,1090.63819614,28.6611472389,15.7218725856,0.0,448.566543614,448.566543614,39.332586263,26.1490834402,13.1835028228
 10/03  10:00:00,1116.48392052,30.6385870552,73.8031573291,0.0,448.566543614,448.566543614,32.9584863278,17.5742344204,15.3842519074
 10/03  11:00:00,1247.34633251,33.597002127,198.687784347,0.0,448.566543614,448.566543614,26.7593466771,9.39371495225,17.3656317248
 10/03  12:00:00,1328.25310644,34.4409289422,323.084394769,0.0,448.566543614,398.725816546,29.4883393362,9.3323162568,20.1560230794
 10/03  13:00:00,1393.97562054,37.1253851008,334.10730631,0.0,448.566543614,448.566543614,20.8796834655,1.00703327755,19.872650188
 10/03  14:00:00,1397.7672736,37.6735842082,339.912227842,0.0,448.566543614,448.566543614,13.1663054844,0.0,13.1663054844
 10/03  15:00:00,1391.98768595,36.8268592577,334.997739998,0.0,448.566543614,448.566543614,13.15774795,0.0,13.15774795
 10/03  16:00:00,1434.53044064,35.8018856374,329.689352463,0.0,448.566543614,448.566543614,15.408268175,0.0,15.408268175
 10/03  17:00:00,1318.91572131,30.9030861269,331.457687465,0.0,348.885089477,398.725816546,8.75874863881,0.0,8.75874863881
 10/03  18:00:00,1002.04921486,28.4997775526,185.387315193,0.0,249.203635341,299.044362409,17.8227081328,9.07748862078,8.74521951206
 10/03  19:00:00,785.877831896,28.4742721164,9.239011321,0.0,249.203635341,299.044362409,33.0098442435,26.4603039567,6.54954028682
 10/03  20:00:00,576.294940389,28.4742721164,0.0,0.0,149.522181205,249.203635341,72.0968983438,65.5430796692,6.55381867462
 10/03  21:00:00,551.860959067,28.4742721164,0.0,0.0,149.522181205,249.203635341,87.7476789765,85.5561548312,2.19152414535
 10/03  22:00:00,349.356697731,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935862242,0.0,2.18935862242
 10/03  23:00:00,299.991938523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928961942,0.0,2.18928961942
 10/03  24:00:00,287.769740739,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922147895,0.0,2.18922147895
 10/04  01:00:00,287.769743493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915934477,0.0,2.18915934477
 10/04  02:00:00,287.769743403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937735077,0.0,2.18937735077
 10/04  03:00:00,287.769743358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931345546,0.0,2.18931345546
 10/04  04:00:00,299.991941167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924968218,0.0,2.18924968218
 10/04  05:00:00,349.358064144,0.0,0.0,0.0,49.8407270682,199.362908273,2.19146548466,0.0,2.19146548466
 10/04  06:00:00,420.354205847,30.5135585489,0.0,0.0,49.8407270682,199.362908273,194.369608456,190.007879802,4.36172865483
 10/04  07:00:00,499.717278826,28.4742721164,0.0,0.0,149.522181205,199.362908273,181.736884685,175.177780494,6.55910419109
 10/04  08:00:00,1047.87969023,28.4742721164,0.0,0.0,448.566543614,448.566543614,60.5482559174,47.3797739947,13.1684819228
 10/04  09:00:00,1011.2299273,28.5083534732,0.0,0.0,448.566543614,448.566543614,34.9489364258,21.7651801118,13.183756314
 10/04  10:00:00,1145.28670093,30.7992307274,124.686114446,0.0,448.566543614,448.566543614,24.7719092569,9.39147871041,15.3804305465
 10/04  11:00:00,1410.60802152,33.7916174594,355.477490449,0.0,448.566543614,448.566543614,20.0905609971,2.46363483873,17.6269261583
 10/04  12:00:00,1386.06253924,31.4778781699,378.336930536,0.0,448.566543614,398.725816546,23.89285954,1.78747241253,22.1053871275
 10/04  13:00:00,1451.17993031,34.1660441807,391.163806098,0.0,448.566543614,448.566543614,20.106159171,0.232088086415,19.8740710846
 10/04  14:00:00,1461.04438253,35.3344285331,398.35882536,0.0,448.566543614,448.566543614,10.9711596711,0.0,10.9711596711
 10/04  15:00:00,1467.70885516,33.6806570784,406.032675601,0.0,448.566543614,448.566543614,13.1624338094,0.0,13.1624338094
 10/04  16:00:00,1508.64845312,33.5775931988,398.986124958,0.0,448.566543614,448.566543614,17.6088466548,0.0,17.6088466548
 10/04  17:00:00,1388.67883751,30.1378858994,397.415658907,0.0,348.885089477,398.725816546,8.7586636453,0.0,8.7586636453
 10/04  18:00:00,1218.30990749,28.4742721164,395.78388077,0.0,249.203635341,299.044362409,15.6310221854,6.88635461046,8.74466757491
 10/04  19:00:00,1203.68619319,28.4742721164,390.782018135,0.0,249.203635341,299.044362409,28.3125302736,23.9393295614,4.37320071222
 10/04  20:00:00,1024.14303213,28.4742721164,362.91526916,0.0,149.522181205,249.203635341,66.7914359418,60.2368885975,6.55454734435
 10/04  21:00:00,1020.05511201,28.4742721164,381.108736648,0.0,149.522181205,249.203635341,78.2562009879,73.8935598911,4.36264109686
 10/04  22:00:00,349.356700199,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892689054,0.0,2.1892689054
 10/04  23:00:00,299.991941131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920545055,0.0,2.18920545055
 10/04  24:00:00,287.769743344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942398249,0.0,2.18942398249
 10/05  01:00:00,287.769745981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936861112,0.0,2.18936861112
 10/05  02:00:00,287.769745942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930937005,0.0,2.18930937005
 10/05  03:00:00,287.769745949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925028108,0.0,2.18925028108
 10/05  04:00:00,299.991943791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919131649,0.0,2.18919131649
 10/05  05:00:00,349.358068812,0.0,0.0,0.0,49.8407270682,199.362908273,2.19171729508,0.0,2.19171729508
 10/05  06:00:00,420.824333301,31.0166569456,0.0,0.0,49.8407270682,199.362908273,146.684459528,144.493630663,2.19082886569
 10/05  07:00:00,499.673968021,28.4742721164,0.0,0.0,149.522181205,199.362908273,124.329696895,115.591615038,8.73808185636
 10/05  08:00:00,1047.87215876,28.4742721164,0.0,0.0,448.566543614,448.566543614,50.1691615207,37.0013451256,13.1678163951
 10/05  09:00:00,1011.69245287,28.9679515995,0.0,0.0,448.566543614,448.566543614,38.9673210396,25.7835330692,13.1837879703
 10/05  10:00:00,965.801711379,31.971256934,0.0,0.0,448.566543614,448.566543614,33.3028478488,17.9195147324,15.3833331165
 10/05  11:00:00,969.189690709,35.3599573893,0.0,0.0,448.566543614,448.566543614,29.5484074031,11.9197069685,17.6287004346
 10/05  12:00:00,971.763633932,34.7475430961,2.52913379378,0.0,448.566543614,398.725816546,33.8746846,13.9775743959,19.8971102041
 10/05  13:00:00,1076.4627525,38.7160881588,27.2561246186,0.0,448.566543614,448.566543614,22.4507136008,2.57080115161,19.8799124492
 10/05  14:00:00,1123.2077596,38.7954807403,72.3333333403,0.0,448.566543614,448.566543614,13.2458417065,0.0774181499683,13.1684235566
 10/05  15:00:00,1197.94614964,37.5916050557,146.355967346,0.0,448.566543614,448.566543614,13.1610698033,0.0,13.1610698033
 10/05  16:00:00,1244.3062697,36.1996457123,145.53580196,0.0,448.566543614,448.566543614,15.4106063225,0.0,15.4106063225
 10/05  17:00:00,1048.11959283,30.8423202338,69.5607750969,0.0,348.885089477,398.725816546,11.6985535003,0.753887996245,10.9446655041
 10/05  18:00:00,792.387513177,28.4742721164,8.54165450212,0.0,249.203635341,299.044362409,29.0052295092,20.2606192659,8.74461024329
 10/05  19:00:00,725.797110105,28.4742721164,0.0,0.0,249.203635341,299.044362409,43.5322120624,39.158524596,4.37368746643
 10/05  20:00:00,576.310891157,28.4742721164,0.0,0.0,149.522181205,249.203635341,94.0148270439,87.4606711524,6.55415589154
 10/05  21:00:00,551.886261537,28.4742721164,0.0,0.0,149.522181205,249.203635341,124.714350496,120.351120084,4.36323041167
 10/05  22:00:00,349.356703022,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941453389,0.0,2.18941453389
 10/05  23:00:00,299.991943821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935580047,0.0,2.18935580047
 10/05  24:00:00,287.769745982,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892970806,0.0,2.1892970806
 10/06  01:00:00,287.769748746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924661972,0.0,2.18924661972
 10/06  02:00:00,287.769748773,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891922583,0.0,2.1891922583
 10/06  03:00:00,287.769748758,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/06  04:00:00,299.991946504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942165853,0.0,2.18942165853
 10/06  05:00:00,349.358073163,0.0,0.0,0.0,49.8407270682,199.362908273,4.36326741985,0.0,4.36326741985
 10/06  06:00:00,420.541982669,30.591263446,0.0,0.0,49.8407270682,199.362908273,341.78746743,339.596732425,2.19073500425
 10/06  07:00:00,499.800560274,28.4742721164,0.0,0.0,149.522181205,199.362908273,295.266052907,286.527188998,8.73886390932
 10/06  08:00:00,1047.91454118,28.4742721164,0.0,0.0,448.566543614,448.566543614,106.948616258,93.7825367434,13.1660795144
 10/06  09:00:00,1011.21364645,28.4742721164,0.0,0.0,448.566543614,448.566543614,58.6213956431,45.4392611169,13.1821345262
 10/06  10:00:00,963.718649028,29.8791278707,0.0,0.0,448.566543614,448.566543614,45.2422883964,29.8581049832,15.3841834131
 10/06  11:00:00,988.020630055,33.4712458418,7.37653284713,0.0,448.566543614,448.566543614,38.9821973714,21.3521731713,17.6300242001
 10/06  12:00:00,1140.28287161,33.6811095507,154.299698574,0.0,448.566543614,398.725816546,39.1179490198,19.2187233887,19.8992256311
 10/06  13:00:00,1354.17898977,37.5383454288,299.011468758,0.0,448.566543614,448.566543614,26.1002655174,4.01136810477,22.0888974127
 10/06  14:00:00,1372.06941246,37.8465920197,314.814176234,0.0,448.566543614,448.566543614,11.516213381,0.53979710708,10.9764162739
 10/06  15:00:00,1373.78633473,36.5669709585,318.119830864,0.0,448.566543614,448.566543614,13.309080128,0.146258610045,13.1628215179
 10/06  16:00:00,1420.4289234,35.3714541198,317.818764613,0.0,448.566543614,448.566543614,17.8751992034,0.265216371777,17.6099828316
 10/06  17:00:00,1291.31932452,30.4235662577,307.589887367,0.0,348.885089477,398.725816546,11.9089657394,3.14961568513,8.75935005426
 10/06  18:00:00,992.473405931,28.4742721164,178.732740273,0.0,249.203635341,299.044362409,33.0429013626,24.2985578402,8.7443435224
 10/06  19:00:00,816.41198658,28.4742721164,38.9530555041,0.0,249.203635341,299.044362409,47.129600416,42.7569114557,4.37268896024
 10/06  20:00:00,614.101429145,28.4742721164,0.00325605437909,0.0,149.522181205,249.203635341,90.2674258758,83.7121730051,6.55525287078
 10/06  21:00:00,551.879794829,28.4742721164,0.0,0.0,149.522181205,249.203635341,114.065235611,109.702163548,4.36307206263
 10/06  22:00:00,349.356705678,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920192695,0.0,2.18920192695
 10/06  23:00:00,299.991946551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943173126,0.0,2.18943173126
 10/06  24:00:00,287.7697487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937779501,0.0,2.18937779501
 10/07  01:00:00,237.929024407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933151046,0.0,2.18933151046
 10/07  02:00:00,237.92902442,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928196222,0.0,2.18928196222
 10/07  03:00:00,237.929024453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923258405,0.0,2.18923258405
 10/07  04:00:00,250.151222281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946768729,0.0,2.18946768729
 10/07  05:00:00,274.596986414,0.0,0.0,0.0,24.9203635341,149.522181205,2.19158594652,0.0,2.19158594652
 10/07  06:00:00,419.705412584,29.7834396572,0.0,0.0,49.8407270682,199.362908273,298.500760762,296.309814012,2.1909467496
 10/07  07:00:00,412.686424657,28.4742721164,0.000738098010739,0.0,49.8407270682,199.362908273,253.179212105,248.811274789,4.36793731638
 10/07  08:00:00,649.190133983,28.4742721164,0.0,0.0,249.203635341,249.203635341,114.06852239,107.518042563,6.55047982679
 10/07  09:00:00,625.094964569,28.4742721164,0.00134119842321,0.0,249.203635341,249.203635341,77.1850616985,68.4395310866,8.74553061186
 10/07  10:00:00,786.721039014,29.2032749978,157.865311089,0.0,249.203635341,249.203635341,56.2780900347,49.7181581102,6.55993192451
 10/07  11:00:00,988.77513088,31.5176139764,330.57911924,0.0,249.203635341,249.203635341,49.550267943,40.7984911718,8.7517767712
 10/07  12:00:00,1025.69816664,33.1479294149,361.257396044,0.0,249.203635341,249.203635341,40.4041004175,31.6626132718,8.74148714563
 10/07  13:00:00,1059.3816493,34.2766528744,389.270999989,0.0,249.203635341,249.203635341,28.0150691881,21.4553219597,6.55974722841
 10/07  14:00:00,831.600221707,33.1767860041,409.964935606,0.0,74.7610906023,174.442544739,26.031304062,19.4803355529,6.55096850907
 10/07  15:00:00,836.582673231,31.4846967931,416.638971344,0.0,74.7610906023,174.442544739,25.7712081129,21.4005624827,4.3706456302
 10/07  16:00:00,879.949484185,29.4221378125,413.175593218,0.0,74.7610906023,174.442544739,32.683136023,26.1353185757,6.54781744735
 10/07  17:00:00,835.147367228,28.4772811224,411.148590887,0.0,24.9203635341,149.522181205,44.6339894149,42.44318289,2.1908065249
 10/07  18:00:00,339.386050415,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909713943,0.0,2.1909713943
 10/07  19:00:00,323.485321929,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907513325,0.0,2.1907513325
 10/07  20:00:00,323.485322124,0.0,0.0,0.0,24.9203635341,149.522181205,4.36161272059,0.0,4.36161272059
 10/07  21:00:00,299.04183859,0.0,0.0,0.0,24.9203635341,149.522181205,2.19220302567,0.0,2.19220302567
 10/07  22:00:00,274.595617844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933101258,0.0,2.18933101258
 10/07  23:00:00,250.151222247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928203017,0.0,2.18928203017
 10/07  24:00:00,237.929024474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923307214,0.0,2.18923307214
 10/08  01:00:00,237.928570388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866113758,0.0,2.18866113758
 10/08  02:00:00,237.928570554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855136389,0.0,2.18855136389
 10/08  03:00:00,237.928570493,0.0,0.0,0.0,24.9203635341,149.522181205,2.188676707,0.0,2.188676707
 10/08  04:00:00,250.150767944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856737335,0.0,2.18856737335
 10/08  05:00:00,274.596534407,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088182544,0.0,2.19088182544
 10/08  06:00:00,314.940288206,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854299038,0.0,2.18854299038
 10/08  07:00:00,296.666350125,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  08:00:00,296.66635023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866952364,0.0,2.18866952364
 10/08  09:00:00,259.999757178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867799415,0.0,2.18867799415
 10/08  10:00:00,442.647031623,16.4124373189,151.762096536,0.0,24.9203635341,149.522181205,2.18868693756,0.0,2.18868693756
 10/08  11:00:00,584.080482607,17.6558182709,273.120458384,0.0,24.9203635341,149.522181205,2.19017303144,0.0,2.19017303144
 10/08  12:00:00,710.772362334,23.4162703771,380.666514232,0.0,24.9203635341,149.522181205,2.19022855887,0.0,2.19022855887
 10/08  13:00:00,694.998453712,19.782484123,370.015966925,0.0,24.9203635341,149.522181205,4.36501738529,0.0,4.36501738529
 10/08  14:00:00,730.446182304,23.9946908405,399.779385247,0.0,24.9203635341,149.522181205,2.19021783617,0.0,2.19021783617
 10/08  15:00:00,673.377324076,19.2044831887,350.365819503,0.0,24.9203635341,149.522181205,2.18869652255,0.0,2.18869652255
 10/08  16:00:00,753.261592016,21.7679824607,375.770908859,0.0,24.9203635341,149.522181205,2.18869336457,0.0,2.18869336457
 10/08  17:00:00,632.963196613,14.324179099,263.666809462,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  18:00:00,339.384683775,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864304082,0.0,2.18864304082
 10/08  19:00:00,323.483955061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865107563,0.0,2.18865107563
 10/08  20:00:00,323.483955088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854223264,0.0,2.18854223264
 10/08  21:00:00,299.040929737,0.0,0.0,0.0,24.9203635341,149.522181205,2.19094379664,0.0,2.19094379664
 10/08  22:00:00,274.595163895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851893324,0.0,2.18851893324
 10/08  23:00:00,250.150768177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864517711,0.0,2.18864517711
 10/08  24:00:00,237.928570059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853633171,0.0,2.18853633171
 10/09  01:00:00,237.928572236,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  02:00:00,237.928572568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867012183,0.0,2.18867012183
 10/09  03:00:00,237.928572742,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885652084,0.0,2.1885652084
 10/09  04:00:00,250.150770508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869605097,0.0,2.18869605097
 10/09  05:00:00,274.59653802,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087303669,0.0,2.19087303669
 10/09  06:00:00,314.940290664,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868222924,0.0,2.18868222924
 10/09  07:00:00,296.666352788,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857785605,0.0,2.18857785605
 10/09  08:00:00,296.666352466,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  09:00:00,259.999759086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870911474,0.0,2.18870911474
 10/09  10:00:00,211.110968192,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860486539,0.0,2.18860486539
 10/09  11:00:00,211.111883079,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023595311,0.0,2.19023595311
 10/09  12:00:00,460.527919449,10.065528288,187.874814692,0.0,24.9203635341,149.522181205,2.19016282021,0.0,2.19016282021
 10/09  13:00:00,684.710636513,21.5384885726,361.417141944,0.0,24.9203635341,149.522181205,4.3649834263,0.0,4.3649834263
 10/09  14:00:00,599.566867524,17.4346779356,294.756748586,0.0,24.9203635341,149.522181205,2.19023605659,0.0,2.19023605659
 10/09  15:00:00,629.405305716,17.7718227243,327.396683577,0.0,24.9203635341,149.522181205,2.18869299241,0.0,2.18869299241
 10/09  16:00:00,349.60577105,3.80691345347,70.3162072169,0.0,24.9203635341,149.522181205,2.18870713661,0.0,2.18870713661
 10/09  17:00:00,296.666352744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872019064,0.0,2.18872019064
 10/09  18:00:00,339.384685706,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  19:00:00,323.483956959,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886160599,0.0,2.1886160599
 10/09  20:00:00,323.483957308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851187498,0.0,2.18851187498
 10/09  21:00:00,299.040934016,0.0,0.0,0.0,24.9203635341,149.522181205,2.19101188001,0.0,2.19101188001
 10/09  22:00:00,274.595166007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844376221,0.0,2.18844376221
 10/09  23:00:00,250.150770541,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863081341,0.0,2.18863081341
 10/09  24:00:00,237.928572763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852665528,0.0,2.18852665528
 10/10  01:00:00,287.769759953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939853518,0.0,2.18939853518
 10/10  02:00:00,287.769759933,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893640216,0.0,2.1893640216
 10/10  03:00:00,287.76975993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932967642,0.0,2.18932967642
 10/10  04:00:00,299.991957741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929546368,0.0,2.18929546368
 10/10  05:00:00,349.358090591,0.0,0.0,0.0,49.8407270682,199.362908273,2.19173873128,0.0,2.19173873128
 10/10  06:00:00,811.709774631,29.9287638165,295.740746686,0.0,49.8407270682,199.362908273,100.4311526,96.0695303044,4.3616222959
 10/10  07:00:00,781.784074163,28.4742721164,195.990004974,0.0,149.522181205,199.362908273,113.782761333,107.22327241,6.55948892271
 10/10  08:00:00,1373.62092997,28.4742721164,237.444475685,0.0,448.566543614,448.566543614,33.626625807,20.4531548025,13.1734710045
 10/10  09:00:00,1381.62667092,28.671723191,280.338141536,0.0,448.566543614,448.566543614,23.7890843985,8.40537432982,15.3837100686
 10/10  10:00:00,1377.91831139,28.5485179185,323.703240666,0.0,448.566543614,448.566543614,17.284577107,4.09516595903,13.1894111479
 10/10  11:00:00,1401.74324808,28.7585985255,345.316991641,0.0,448.566543614,448.566543614,23.4047405941,5.77026640121,17.6344741929
 10/10  12:00:00,1369.82488865,31.9788087501,356.290355412,0.0,448.566543614,398.725816546,25.1865177095,3.07133336498,22.1151843445
 10/10  13:00:00,1417.10040966,34.6400861305,356.092814756,0.0,448.566543614,448.566543614,20.2056135618,0.320556636525,19.8850569253
 10/10  14:00:00,1404.40678082,34.0658704185,349.427576213,0.0,448.566543614,448.566543614,13.1717134778,0.0,13.1717134778
 10/10  15:00:00,1384.79727302,31.5780775256,335.180452832,0.0,448.566543614,448.566543614,13.4497315593,0.284495208741,13.1652363505
 10/10  16:00:00,1342.55903168,30.8711307738,247.296515314,0.0,448.566543614,448.566543614,18.6338040421,1.01843571525,17.6153683269
 10/10  17:00:00,1126.53459323,28.5180524182,148.326087516,0.0,348.885089477,398.725816546,24.5080310771,15.7475344901,8.76049658704
 10/10  18:00:00,963.561909938,28.4742721164,141.064333918,0.0,249.203635341,299.044362409,61.6749112298,52.9295806374,8.74533059245
 10/10  19:00:00,884.660133334,28.4742721164,78.7853724053,0.0,249.203635341,299.044362409,73.7987125486,67.2477681294,6.55094441915
 10/10  20:00:00,649.106314275,28.4742721164,9.18715288138,0.0,149.522181205,249.203635341,102.326559465,95.7716816706,6.55487779393
 10/10  21:00:00,602.267018562,28.4742721164,0.00290036573973,0.0,149.522181205,249.203635341,110.499394006,108.307590817,2.19180318876
 10/10  22:00:00,349.356716956,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947990958,0.0,2.18947990958
 10/10  23:00:00,299.991957765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930163296,0.0,2.18930163296
 10/10  24:00:00,287.769759978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926775676,0.0,2.18926775676
 10/11  01:00:00,287.769762878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923968052,0.0,2.18923968052
 10/11  02:00:00,287.769762825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949812157,0.0,2.18949812157
 10/11  03:00:00,287.769762779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946879608,0.0,2.18946879608
 10/11  04:00:00,299.991960557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943960622,0.0,2.18943960622
 10/11  05:00:00,349.35809582,0.0,0.0,0.0,49.8407270682,199.362908273,4.3631858141,0.0,4.3631858141
 10/11  06:00:00,428.702549366,30.3202881371,0.0,0.0,49.8407270682,199.362908273,186.597176529,184.406117346,2.19105918264
 10/11  07:00:00,499.735626121,28.4742721164,0.0,0.0,149.522181205,199.362908273,204.150410311,197.591415707,6.55899460386
 10/11  08:00:00,1047.90821111,28.4742721164,0.0,0.0,448.566543614,448.566543614,98.4593179026,85.2830181816,13.176299721
 10/11  09:00:00,1011.22584518,28.4742721164,0.0,0.0,448.566543614,448.566543614,77.4300410327,62.0500815515,15.3799594812
 10/11  10:00:00,1032.86226955,28.4742721164,7.04772304697,0.0,448.566543614,448.566543614,60.4458023438,45.0561357865,15.3896665572
 10/11  11:00:00,1092.72516929,29.2803488098,51.401777582,0.0,448.566543614,448.566543614,35.083705768,17.4510388295,17.6326669385
 10/11  12:00:00,1162.66746251,30.3480786501,167.108945218,0.0,448.566543614,398.725816546,39.2540228072,17.1370142209,22.1170085863
 10/11  13:00:00,1331.87449061,33.6298854645,281.67945632,0.0,448.566543614,448.566543614,22.8651846357,2.97758651027,19.8875981254
 10/11  14:00:00,1355.76685879,33.7261779006,305.483085844,0.0,448.566543614,448.566543614,14.2337651181,1.06617994879,13.1675851693
 10/11  15:00:00,1302.95383042,33.7858399405,253.659356026,0.0,448.566543614,448.566543614,14.0270805941,0.865613659223,13.1614669349
 10/11  16:00:00,1252.16157877,32.3886603157,157.216833468,0.0,448.566543614,448.566543614,17.7805019042,2.36666524889,15.4138366553
 10/11  17:00:00,1048.08526764,29.0040272135,71.3580982999,0.0,348.885089477,398.725816546,29.0960867114,18.1494264773,10.9466602341
 10/11  18:00:00,769.96915938,28.4742721164,2.96338779647,0.0,249.203635341,299.044362409,55.3321892622,46.5862366158,8.74595264635
 10/11  19:00:00,725.82429228,28.4742721164,0.0,0.0,249.203635341,299.044362409,80.0004745139,75.6266037542,4.37387075972
 10/11  20:00:00,576.327835544,28.4742721164,0.0,0.0,149.522181205,249.203635341,116.008361076,109.452398412,6.55596266334
 10/11  21:00:00,551.898530082,28.4742721164,0.0,0.0,149.522181205,249.203635341,140.046028389,135.68257725,4.36345113826
 10/11  22:00:00,349.356719577,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939186632,0.0,2.18939186632
 10/11  23:00:00,299.991960497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936306188,0.0,2.18936306188
 10/11  24:00:00,287.769762722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933428197,0.0,2.18933428197
 10/12  01:00:00,287.769765649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931285275,0.0,2.18931285275
 10/12  02:00:00,287.769765666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928872682,0.0,2.18928872682
 10/12  03:00:00,287.769765684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926478208,0.0,2.18926478208
 10/12  04:00:00,299.991963476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952964709,0.0,2.18952964709
 10/12  05:00:00,349.358099728,0.0,0.0,0.0,49.8407270682,199.362908273,2.19155875081,0.0,2.19155875081
 10/12  06:00:00,428.525848709,30.0790522947,0.0,0.0,49.8407270682,199.362908273,276.859789632,272.497777288,4.36201234394
 10/12  07:00:00,499.780536933,28.4742721164,0.0,0.0,149.522181205,199.362908273,265.140307886,258.579714223,6.56059366323
 10/12  08:00:00,1052.10429251,28.4742721164,0.000170875153917,0.0,448.566543614,448.566543614,94.516904853,81.3422339125,13.1746709405
 10/12  09:00:00,1086.36401165,28.4742721164,11.6890771017,0.0,448.566543614,448.566543614,52.4568150981,37.0748419144,15.3819731837
 10/12  10:00:00,1112.53174753,29.1709372887,71.3125285019,0.0,448.566543614,448.566543614,37.6284066067,22.2375646897,15.390841917
 10/12  11:00:00,1231.71064217,32.0778738307,184.577471984,0.0,448.566543614,448.566543614,31.6109138729,13.9758217383,17.6350921346
 10/12  12:00:00,1282.41305559,32.6422465996,283.041262288,0.0,448.566543614,398.725816546,36.740352369,14.6215836834,22.1187686856
 10/12  13:00:00,1366.17147855,34.1380597484,314.427488499,0.0,448.566543614,448.566543614,22.6531901934,2.76628209362,19.8869080998
 10/12  14:00:00,1379.84122187,35.7463012222,324.691673746,0.0,448.566543614,448.566543614,13.8750421466,0.707927457277,13.1671146893
 10/12  15:00:00,1386.67778562,35.2750883454,331.25326396,0.0,448.566543614,448.566543614,13.6365788972,0.475385979904,13.1611929173
 10/12  16:00:00,1431.15512124,33.9595531595,329.211551079,0.0,448.566543614,448.566543614,16.0715474172,0.657328347863,15.4142190694
 10/12  17:00:00,1295.80970075,29.591869975,312.903771712,0.0,348.885089477,398.725816546,19.4257842673,8.47906410816,10.9467201592
 10/12  18:00:00,999.160680206,28.4742721164,176.873316526,0.0,249.203635341,299.044362409,38.967521479,30.2208982831,8.74662319585
 10/12  19:00:00,870.267969716,28.4742721164,66.5993326064,0.0,249.203635341,299.044362409,55.8936065965,51.5196805495,4.37392604701
 10/12  20:00:00,689.528952405,28.4742721164,36.2332420415,0.0,149.522181205,249.203635341,93.5455609035,86.9894531611,6.55610774239
 10/12  21:00:00,623.003382687,28.4742721164,7.82962306826,0.0,149.522181205,249.203635341,108.111694185,103.748165437,4.36352874811
 10/12  22:00:00,349.356722419,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943076225,0.0,2.18943076225
 10/12  23:00:00,299.991963339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940714058,0.0,2.18940714058
 10/12  24:00:00,287.769765561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938354075,0.0,2.18938354075
 10/13  01:00:00,287.769768503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936736166,0.0,2.18936736166
 10/13  02:00:00,287.769768514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934846228,0.0,2.18934846228
 10/13  03:00:00,287.769768526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932974165,0.0,2.18932974165
 10/13  04:00:00,299.99196634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931115764,0.0,2.18931115764
 10/13  05:00:00,349.358104437,0.0,0.0,0.0,49.8407270682,199.362908273,2.19164282016,0.0,2.19164282016
 10/13  06:00:00,428.583148397,30.0845633485,0.0,0.0,49.8407270682,199.362908273,345.783035219,341.421269819,4.36176540035
 10/13  07:00:00,499.82238782,28.4742721164,0.0,0.0,149.522181205,199.362908273,319.833578108,313.273587881,6.5599902269
 10/13  08:00:00,1047.89819829,28.4742721164,0.0,0.0,448.566543614,448.566543614,84.2274948302,71.051546182,13.1759486481
 10/13  09:00:00,1011.20740658,28.4742721164,0.0,0.0,448.566543614,448.566543614,52.0027475519,36.6160763331,15.3866712187
 10/13  10:00:00,1069.77057588,29.988588541,43.8184009718,0.0,448.566543614,448.566543614,37.9366942939,22.5458103305,15.3908839634
 10/13  11:00:00,1232.16004654,32.6879348486,184.415565076,0.0,448.566543614,448.566543614,30.5015503959,12.8660118182,17.6355385776
 10/13  12:00:00,1317.30060041,34.2498115976,314.224739132,0.0,448.566543614,398.725816546,35.545143747,13.4267510395,22.1183927075
 10/13  13:00:00,1389.27945732,37.5092774526,330.531439402,0.0,448.566543614,448.566543614,22.5349390744,2.6463470711,19.8885920033
 10/13  14:00:00,1398.12603331,38.2193604441,335.756220244,0.0,448.566543614,448.566543614,13.3748941947,0.204787516602,13.170106678
 10/13  15:00:00,1409.47466572,37.5043862501,346.36908381,0.0,448.566543614,448.566543614,13.1643138436,0.0,13.1643138436
 10/13  16:00:00,1460.35029845,35.7187350532,351.116089657,0.0,448.566543614,448.566543614,17.6181873848,0.0,17.6181873848
 10/13  17:00:00,1334.84909827,30.3216876241,346.233916106,0.0,348.885089477,398.725816546,9.9547822379,1.19281260079,8.76196963711
 10/13  18:00:00,1022.33088485,28.4867238219,195.720039097,0.0,249.203635341,299.044362409,29.9072625541,21.1605859508,8.74667660325
 10/13  19:00:00,875.941619912,28.4742721164,70.6327491848,0.0,249.203635341,299.044362409,46.7261399551,40.1749872835,6.55115267167
 10/13  20:00:00,623.07738117,28.4742721164,8.47184011267,0.0,149.522181205,249.203635341,82.9645545604,76.4092688557,6.55528570469
 10/13  21:00:00,551.865880231,28.4742721164,0.0,0.0,149.522181205,249.203635341,92.5885673768,90.3971055858,2.19146179107
 10/13  22:00:00,349.356725577,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943032623,0.0,2.18943032623
 10/13  23:00:00,299.991966347,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894110682,0.0,2.1894110682
 10/13  24:00:00,287.769768535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939276021,0.0,2.18939276021
 10/14  01:00:00,237.929044403,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938040827,0.0,2.18938040827
 10/14  02:00:00,237.929044393,0.0,0.0,0.0,24.9203635341,149.522181205,2.189366773,0.0,2.189366773
 10/14  03:00:00,237.929044387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935332851,0.0,2.18935332851
 10/14  04:00:00,250.151242187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934002824,0.0,2.18934002824
 10/14  05:00:00,274.597019411,0.0,0.0,0.0,24.9203635341,149.522181205,4.36366322485,0.0,4.36366322485
 10/14  06:00:00,428.144020059,29.7245838846,0.0,0.0,49.8407270682,199.362908273,235.745436336,233.554513034,2.19092330173
 10/14  07:00:00,400.09255006,28.4742721164,0.0,0.0,49.8407270682,199.362908273,257.406476213,253.038302503,4.36817370991
 10/14  08:00:00,649.221089091,28.4742721164,0.0,0.0,249.203635341,249.203635341,155.77917025,149.228018695,6.55115155427
 10/14  09:00:00,612.537295049,28.4742721164,0.0,0.0,249.203635341,249.203635341,131.134296494,122.387914374,8.74638212019
 10/14  10:00:00,563.642089861,28.4742721164,0.0,0.0,249.203635341,249.203635341,121.610323253,115.049758675,6.56056457828
 10/14  11:00:00,643.102805766,28.4742721164,15.4368983336,0.0,249.203635341,249.203635341,122.976508509,114.223675759,8.75283274979
 10/14  12:00:00,682.21278726,28.4742721164,40.2242623207,0.0,249.203635341,249.203635341,111.893604516,103.150985845,8.74261867151
 10/14  13:00:00,681.642216907,28.4742721164,39.6351670907,0.0,249.203635341,249.203635341,113.619248175,107.059012036,6.5602361396
 10/14  14:00:00,429.037121936,28.4742721164,36.5916396669,0.0,74.7610906023,174.442544739,191.483152003,184.932138668,6.5510133353
 10/14  15:00:00,360.125528674,28.4742721164,7.36768692731,0.0,74.7610906023,174.442544739,231.006546797,226.635376275,4.37117052159
 10/14  16:00:00,401.651771023,28.4742721164,11.4666263918,0.0,74.7610906023,174.442544739,241.601278112,235.052780645,6.54849746751
 10/14  17:00:00,429.70081289,28.4742721164,33.1692439442,0.0,24.9203635341,149.522181205,268.686457471,266.495362172,2.1910952986
 10/14  18:00:00,347.929745463,0.0,0.0,0.0,24.9203635341,149.522181205,2.19110710073,0.0,2.19110710073
 10/14  19:00:00,323.485349732,0.0,0.0,0.0,24.9203635341,149.522181205,4.36204512757,0.0,4.36204512757
 10/14  20:00:00,323.485349332,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074286894,0.0,2.19074286894
 10/14  21:00:00,299.041875054,0.0,0.0,0.0,24.9203635341,149.522181205,4.36495866571,0.0,4.36495866571
 10/14  22:00:00,274.595637693,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932062558,0.0,2.18932062558
 10/14  23:00:00,250.151242118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930771585,0.0,2.18930771585
 10/14  24:00:00,237.929044338,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929482161,0.0,2.18929482161
 10/15  01:00:00,237.928586344,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859402849,0.0,2.18859402849
 10/15  02:00:00,237.928586044,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  03:00:00,237.928586084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875805576,0.0,2.18875805576
 10/15  04:00:00,250.150784161,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868251338,0.0,2.18868251338
 10/15  05:00:00,274.596562733,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086949501,0.0,2.19086949501
 10/15  06:00:00,323.48397086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873405346,0.0,2.18873405346
 10/15  07:00:00,296.666366713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865895043,0.0,2.18865895043
 10/15  08:00:00,296.666366849,0.0,0.0,0.0,24.9203635341,149.522181205,2.188583901,0.0,2.188583901
 10/15  09:00:00,259.999773339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874888793,0.0,2.18874888793
 10/15  10:00:00,211.110981839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867392483,0.0,2.18867392483
