Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/15  11:00:00,211.111903906,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009537462,0.0,2.19009537462
 10/15  12:00:00,211.111903701,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005239162,0.0,2.19005239162
 10/15  13:00:00,211.113286676,0.0,0.0,0.0,24.9203635341,149.522181205,4.36507266598,0.0,4.36507266598
 10/15  14:00:00,211.11190388,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015846196,0.0,2.19015846196
 10/15  15:00:00,211.110981867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872119254,0.0,2.18872119254
 10/15  16:00:00,259.999772837,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  17:00:00,296.666366445,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864631257,0.0,2.18864631257
 10/15  18:00:00,347.928366728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857143379,0.0,2.18857143379
 10/15  19:00:00,323.483971143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873661026,0.0,2.18873661026
 10/15  20:00:00,323.483971014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866173683,0.0,2.18866173683
 10/15  21:00:00,299.0409578,0.0,0.0,0.0,24.9203635341,149.522181205,2.19091879385,0.0,2.19091879385
 10/15  22:00:00,274.59517987,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871360722,0.0,2.18871360722
 10/15  23:00:00,250.150784153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863872056,0.0,2.18863872056
 10/15  24:00:00,237.928586097,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856383783,0.0,2.18856383783
 10/16  01:00:00,287.769777265,0.0,0.0,0.0,24.9203635341,199.362908273,0.685050242556,0.0,0.685050242556
 10/16  02:00:00,287.769777263,0.0,0.0,0.0,24.9203635341,199.362908273,1.5240688137,0.0,1.5240688137
 10/16  03:00:00,287.769777256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958696611,0.0,2.18958696611
 10/16  04:00:00,299.991975054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958424957,0.0,2.18958424957
 10/16  05:00:00,349.3581187,0.0,0.0,0.0,49.8407270682,199.362908273,4.363461537,0.0,4.363461537
 10/16  06:00:00,427.280433101,28.7642320741,0.0,0.0,49.8407270682,199.362908273,365.110299073,362.919189934,2.19110913881
 10/16  07:00:00,499.838405076,28.4742721164,0.0,0.0,149.522181205,199.362908273,341.738581696,332.998430908,8.74015078819
 10/16  08:00:00,1047.90840793,28.4742721164,0.0,0.0,448.566543614,448.566543614,97.4671388848,84.2907432305,13.1763956544
 10/16  09:00:00,1011.21441129,28.4742721164,0.0,0.0,448.566543614,448.566543614,61.1199519569,45.7346448172,15.3853071397
 10/16  10:00:00,1095.60172208,29.0764656396,54.1812370537,0.0,448.566543614,448.566543614,47.3250998089,31.9331644251,15.3919353839
 10/16  11:00:00,1161.70822174,28.6494311312,117.106565452,0.0,448.566543614,448.566543614,44.079690992,26.4418992839,17.6377917081
 10/16  12:00:00,1107.33891198,29.12066387,111.778260619,0.0,448.566543614,398.725816546,52.0554181759,29.9328427328,22.1225754431
 10/16  13:00:00,1114.70970733,28.504442281,73.3187023972,0.0,448.566543614,448.566543614,48.6415265304,28.750014129,19.8915124014
 10/16  14:00:00,1167.76810987,28.4742721164,125.315258503,0.0,448.566543614,448.566543614,41.9966862196,28.8225726051,13.1741136145
 10/16  15:00:00,1171.00666335,28.4742721164,128.865401313,0.0,448.566543614,448.566543614,42.3575782242,29.1886981664,13.1688800578
 10/16  16:00:00,1190.71461287,28.4742721164,100.464438486,0.0,448.566543614,448.566543614,55.5805461882,37.961630871,17.6189153172
 10/16  17:00:00,1075.79992693,28.4742721164,98.3959222394,0.0,348.885089477,398.725816546,72.0261758758,61.0795635361,10.9466123396
 10/16  18:00:00,891.85666789,28.4742721164,63.7078693639,0.0,249.203635341,299.044362409,99.7494508617,93.1847980454,6.5646528163
 10/16  19:00:00,741.374914525,28.4742721164,2.82323483805,0.0,249.203635341,299.044362409,114.269399157,107.717754338,6.5516448192
 10/16  20:00:00,576.357900747,28.4742721164,0.0,0.0,149.522181205,249.203635341,155.387804846,148.832133711,6.555671135
 10/16  21:00:00,564.532550328,28.4742721164,0.000609035947067,0.0,149.522181205,249.203635341,188.726674884,184.363508749,4.36316613521
 10/16  22:00:00,349.356734237,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954342355,0.0,2.18954342355
 10/16  23:00:00,299.991975112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954115709,0.0,2.18954115709
 10/16  24:00:00,287.769777295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953889021,0.0,2.18953889021
 10/17  01:00:00,287.769780272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954508673,0.0,2.18954508673
 10/17  02:00:00,287.769780257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954770697,0.0,2.18954770697
 10/17  03:00:00,287.769780247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955048104,0.0,2.18955048104
 10/17  04:00:00,299.991978041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955336773,0.0,2.18955336773
 10/17  05:00:00,349.358123148,0.0,0.0,0.0,49.8407270682,199.362908273,2.19164682267,0.0,2.19164682267
 10/17  06:00:00,427.511947278,28.966251993,0.0,0.0,49.8407270682,199.362908273,405.604387415,401.242133685,4.36225373043
 10/17  07:00:00,499.863320854,28.4742721164,0.0,0.0,149.522181205,199.362908273,371.382791429,364.822150882,6.56064054678
 10/17  08:00:00,1047.97973612,28.4742721164,0.0,0.0,448.566543614,448.566543614,192.212904662,179.033869171,13.1790354903
 10/17  09:00:00,1011.26891775,28.4742721164,0.0,0.0,448.566543614,448.566543614,133.7078872,118.322760611,15.3851265884
 10/17  10:00:00,962.360225918,28.4742721164,0.0,0.0,448.566543614,448.566543614,106.612285215,91.2204142095,15.3918710054
 10/17  11:00:00,962.354090733,28.4742721164,0.0,0.0,448.566543614,448.566543614,95.7933241397,78.1534586867,17.6398654531
 10/17  12:00:00,912.523093661,28.4742721164,0.0,0.0,448.566543614,398.725816546,107.193542516,85.0673442875,22.1261982284
 10/17  13:00:00,962.345022644,28.4742721164,0.0,0.0,448.566543614,448.566543614,83.9118058526,61.8081461252,22.1036597274
 10/17  14:00:00,1036.97034657,28.4742721164,11.150317568,0.0,448.566543614,448.566543614,68.5891279609,55.4199991398,13.1691288211
 10/17  15:00:00,1072.45291738,28.4742721164,33.1348014406,0.0,448.566543614,448.566543614,66.5773509681,53.4131463894,13.1642045786
 10/17  16:00:00,1069.22133376,28.4742721164,7.29045795999,0.0,448.566543614,448.566543614,77.1275812702,59.5071515073,17.620429763
 10/17  17:00:00,898.378035016,28.4742721164,0.0,0.0,348.885089477,398.725816546,87.9029450631,79.1400485685,8.76289649454
 10/17  18:00:00,750.303185806,28.4742721164,0.0,0.0,249.203635341,299.044362409,126.131621457,117.383855685,8.74776577277
 10/17  19:00:00,725.87138062,28.4742721164,0.0,0.0,249.203635341,299.044362409,144.724807014,138.172776561,6.55203045254
 10/17  20:00:00,576.3963912,28.4742721164,0.0,0.0,149.522181205,249.203635341,207.170668683,200.6142298,6.55643888234
 10/17  21:00:00,551.975658145,28.4742721164,0.0,0.0,149.522181205,249.203635341,240.330912176,238.139120568,2.19179160852
 10/17  22:00:00,349.356737299,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957761637,0.0,2.18957761637
 10/17  23:00:00,299.991978065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946213813,0.0,2.18946213813
 10/17  24:00:00,287.769780251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946544783,0.0,2.18946544783
 10/18  01:00:00,287.769783247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947410334,0.0,2.18947410334
 10/18  02:00:00,287.769783232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948220388,0.0,2.18948220388
 10/18  03:00:00,287.769783222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949048997,0.0,2.18949048997
 10/18  04:00:00,299.991981017,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894989103,0.0,2.1894989103
 10/18  05:00:00,349.358128339,0.0,0.0,0.0,49.8407270682,199.362908273,4.3638066924,0.0,4.3638066924
 10/18  06:00:00,427.425021935,28.8219139115,0.0,0.0,49.8407270682,199.362908273,477.749152622,475.558083978,2.19106864399
 10/18  07:00:00,499.876605682,28.4742721164,0.0,0.0,149.522181205,199.362908273,388.45005673,379.708659006,8.74139772428
 10/18  08:00:00,1047.92863478,28.4742721164,0.0,0.0,448.566543614,448.566543614,123.197775768,110.020309759,13.1774660095
 10/18  09:00:00,1011.22336717,28.4742721164,0.0,0.0,448.566543614,448.566543614,72.4010018759,57.0144709352,15.3865309406
 10/18  10:00:00,962.63719822,28.7876016652,0.0,0.0,448.566543614,448.566543614,57.6396121082,42.2464487109,15.3931633973
 10/18  11:00:00,1030.20057501,28.5056125257,10.441082249,0.0,448.566543614,448.566543614,52.8654483808,35.225877864,17.6395705167
 10/18  12:00:00,1023.91767689,29.4326531181,33.4807755944,0.0,448.566543614,398.725816546,56.65654316,34.5268089779,22.1297341821
 10/18  13:00:00,1111.49994951,31.896445763,67.5440720522,0.0,448.566543614,448.566543614,40.3088899737,18.2042933625,22.1045966112
 10/18  14:00:00,1184.67514528,31.7809586541,138.922296291,0.0,448.566543614,448.566543614,16.0572180967,2.88937103248,13.1678470642
 10/18  15:00:00,1177.6431024,29.6055727303,134.391135334,0.0,448.566543614,448.566543614,16.2935431898,3.13042040955,13.1631227802
 10/18  16:00:00,1154.32260119,29.0041943858,64.7417622595,0.0,448.566543614,448.566543614,23.5115304681,8.0922524909,15.4192779772
 10/18  17:00:00,957.157336969,28.4742721164,8.10930521019,0.0,348.885089477,398.725816546,45.9807114499,35.0319459401,10.9487655098
 10/18  18:00:00,750.281373108,28.4742721164,0.0,0.0,249.203635341,299.044362409,95.7460733932,86.9980850124,8.74798838077
 10/18  19:00:00,725.847131704,28.4742721164,0.0,0.0,249.203635341,299.044362409,110.877821709,104.326038404,6.55178330504
 10/18  20:00:00,576.359032624,28.4742721164,0.0,0.0,149.522181205,249.203635341,155.226636857,148.670373655,6.55626320243
 10/18  21:00:00,551.922470088,28.4742721164,0.0,0.0,149.522181205,249.203635341,167.041972201,164.850251365,2.19172083602
 10/18  22:00:00,349.356740335,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962237398,0.0,2.18962237398
 10/18  23:00:00,299.99198111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939441943,0.0,2.18939441943
 10/18  24:00:00,287.769783271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940336565,0.0,2.18940336565
 10/19  01:00:00,287.769786261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941768282,0.0,2.18941768282
 10/19  02:00:00,287.769786223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943144545,0.0,2.18943144545
 10/19  03:00:00,287.769786214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944537321,0.0,2.18944537321
 10/19  04:00:00,299.991984002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945944235,0.0,2.18945944235
 10/19  05:00:00,349.358133124,0.0,0.0,0.0,49.8407270682,199.362908273,4.36376201608,0.0,4.36376201608
 10/19  06:00:00,427.640899834,29.0770889098,0.0,0.0,49.8407270682,199.362908273,423.242836157,421.051784033,2.19105212476
 10/19  07:00:00,521.014227715,28.4742721164,0.000870036075906,0.0,149.522181205,199.362908273,383.099447392,374.357921591,8.74152580044
 10/19  08:00:00,1048.00441617,28.4742721164,0.0,0.0,448.566543614,448.566543614,223.025303182,209.848134305,13.1771688767
 10/19  09:00:00,1011.31677527,28.4742721164,0.0,0.0,448.566543614,448.566543614,195.849411499,180.460948407,15.3884630924
 10/19  10:00:00,962.417833097,28.4742721164,0.0,0.0,448.566543614,448.566543614,182.073122091,166.680587587,15.3925345034
 10/19  11:00:00,962.410483146,28.4742721164,0.0,0.0,448.566543614,448.566543614,169.906525342,152.264749011,17.6417763304
 10/19  12:00:00,912.588120191,28.4742721164,0.0,0.0,448.566543614,398.725816546,192.850735663,170.723526492,22.1272091706
 10/19  13:00:00,962.378703779,28.4742721164,0.0,0.0,448.566543614,448.566543614,128.189898332,106.08403412,22.1058642119
 10/19  14:00:00,962.363058696,28.4742721164,0.0,0.0,448.566543614,448.566543614,110.885895043,97.7155991827,13.1702958606
 10/19  15:00:00,962.362769554,28.4742721164,0.0,0.0,448.566543614,448.566543614,111.222104848,98.0563198702,13.1657849777
 10/19  16:00:00,1011.25453296,28.4742721164,0.0,0.0,448.566543614,448.566543614,112.947233512,95.3234590529,17.6237744592
 10/19  17:00:00,898.397777004,28.4742721164,0.0,0.0,348.885089477,398.725816546,113.777581227,105.014543901,8.76303732612
 10/19  18:00:00,750.353572934,28.4742721164,0.0,0.0,249.203635341,299.044362409,192.832430527,184.085310876,8.74711965072
 10/19  19:00:00,725.924046392,28.4742721164,0.0,0.0,249.203635341,299.044362409,214.41145872,207.860638248,6.55082047169
 10/19  20:00:00,576.445764985,28.4742721164,0.0,0.0,149.522181205,249.203635341,271.9866087,265.430621393,6.55598730678
 10/19  21:00:00,552.01209137,28.4742721164,0.0,0.0,149.522181205,249.203635341,289.575554747,285.211949974,4.3636047727
 10/19  22:00:00,349.356742958,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960961169,0.0,2.18960961169
 10/19  23:00:00,299.991983899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962388052,0.0,2.18962388052
 10/19  24:00:00,287.769786133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921754641,0.0,2.18921754641
 10/20  01:00:00,287.769789146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936600764,0.0,2.18936600764
 10/20  02:00:00,287.769789126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938560165,0.0,2.18938560165
 10/20  03:00:00,287.769789114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940533416,0.0,2.18940533416
 10/20  04:00:00,299.991986909,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894251625,0.0,2.1894251625
 10/20  05:00:00,349.358137408,0.0,0.0,0.0,49.8407270682,199.362908273,2.19201260001,0.0,2.19201260001
 10/20  06:00:00,427.309298725,28.7269566901,0.0,0.0,49.8407270682,199.362908273,449.673338549,445.31106239,4.36227615861
 10/20  07:00:00,508.450311687,28.4742721164,0.0,0.0,149.522181205,199.362908273,423.975087074,417.414221331,6.56086574253
 10/20  08:00:00,1047.97788787,28.4742721164,0.0,0.0,448.566543614,448.566543614,187.379121541,174.198280563,13.1808409779
 10/20  09:00:00,1011.2431108,28.4742721164,0.0,0.0,448.566543614,448.566543614,98.0824536822,82.6949420112,15.387511671
 10/20  10:00:00,962.335447915,28.4742721164,0.0,0.0,448.566543614,448.566543614,72.6582751232,57.2644003738,15.3938747494
 10/20  11:00:00,962.33786532,28.4742721164,0.0,0.0,448.566543614,448.566543614,75.4541353184,55.6072320459,19.8469032725
 10/20  12:00:00,912.737212765,28.7054713488,0.0,0.0,448.566543614,398.725816546,83.3989889226,61.2680933582,22.1308955644
 10/20  13:00:00,962.941485523,29.0887584672,0.0,0.0,448.566543614,448.566543614,56.9381190631,37.0403571715,19.8977618916
 10/20  14:00:00,962.319502005,28.4742721164,0.0,0.0,448.566543614,448.566543614,52.6011888097,39.4247386356,13.1764501741
 10/20  15:00:00,962.319404138,28.4742721164,0.0,0.0,448.566543614,448.566543614,53.1150247946,39.9429508221,13.1720739726
 10/20  16:00:00,1011.20228961,28.4742721164,0.0,0.0,448.566543614,448.566543614,43.0001024236,25.3770477326,17.6230546911
 10/20  17:00:00,906.895422526,28.4742721164,0.0,0.0,348.885089477,398.725816546,54.1201636595,43.1710843443,10.9490793152
 10/20  18:00:00,750.300137442,28.4742721164,0.0,0.0,249.203635341,299.044362409,120.509380021,111.762160852,8.7472191699
 10/20  19:00:00,725.878107504,28.4742721164,0.0,0.0,249.203635341,299.044362409,151.913273738,145.362020983,6.55125275534
 10/20  20:00:00,576.402628295,28.4742721164,0.0,0.0,149.522181205,249.203635341,213.029176821,206.473301218,6.55587560243
 10/20  21:00:00,551.969053671,28.4742721164,0.0,0.0,149.522181205,249.203635341,228.807861791,226.615840543,2.19202124803
 10/20  22:00:00,349.356746179,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952388954,0.0,2.18952388954
 10/20  23:00:00,299.991986967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954296907,0.0,2.18954296907
 10/20  24:00:00,287.769789169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956297632,0.0,2.18956297632
 10/21  01:00:00,237.929065145,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895892207,0.0,2.1895892207
 10/21  02:00:00,237.929065146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961414772,0.0,2.18961414772
 10/21  03:00:00,237.929065153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963923464,0.0,2.18963923464
 10/21  04:00:00,250.151262965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907935041,0.0,2.18907935041
 10/21  05:00:00,274.597052145,0.0,0.0,0.0,24.9203635341,149.522181205,4.36364709093,0.0,4.36364709093
 10/21  06:00:00,427.092982296,28.4742721164,0.0,0.0,49.8407270682,199.362908273,492.663456525,490.472450039,2.19100648586
 10/21  07:00:00,408.765707614,28.4742721164,0.0,0.0,49.8407270682,199.362908273,419.777699015,415.409496831,4.36820218386
 10/21  08:00:00,649.29993853,28.4742721164,0.0,0.0,249.203635341,249.203635341,254.396183821,247.844253331,6.55193048978
 10/21  09:00:00,612.594916212,28.4742721164,0.0,0.0,249.203635341,249.203635341,202.908440535,194.160025146,8.74841538898
 10/21  10:00:00,576.261883244,28.4742721164,0.000619857097689,0.0,249.203635341,249.203635341,150.426146565,141.685217288,8.74092927652
 10/21  11:00:00,563.662808355,28.4742721164,0.0,0.0,249.203635341,249.203635341,145.454799499,136.700898253,8.75390124611
 10/21  12:00:00,570.193413537,28.4742721164,0.000650466081654,0.0,249.203635341,249.203635341,149.028867624,142.465517085,6.56335053884
 10/21  13:00:00,576.718462027,28.4742721164,0.00157696950513,0.0,249.203635341,249.203635341,148.050080403,139.308381459,8.74169894368
 10/21  14:00:00,314.527848259,28.4742721164,0.0,0.0,74.7610906023,174.442544739,239.69900037,233.146932204,6.5520681659
 10/21  15:00:00,314.54732785,28.4742721164,0.0,0.0,74.7610906023,174.442544739,264.846718782,260.475527442,4.37119134038
 10/21  16:00:00,363.4504281,28.4742721164,0.0,0.0,74.7610906023,174.442544739,285.616352276,279.066684635,6.54966764013
 10/21  17:00:00,333.956537178,28.4742721164,0.0,0.0,24.9203635341,149.522181205,361.165021707,358.973840615,2.19118109148
 10/21  18:00:00,347.92977464,0.0,0.0,0.0,24.9203635341,149.522181205,4.3621140255,0.0,4.3621140255
 10/21  19:00:00,323.485378801,0.0,0.0,0.0,24.9203635341,149.522181205,2.1911330502,0.0,2.1911330502
 10/21  20:00:00,323.485378311,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098268806,0.0,2.19098268806
 10/21  21:00:00,299.041912342,0.0,0.0,0.0,24.9203635341,149.522181205,4.36514024003,0.0,4.36514024003
 10/21  22:00:00,274.59565845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964569877,0.0,2.18964569877
 10/21  23:00:00,250.151262873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937419695,0.0,2.18937419695
 10/21  24:00:00,237.929065039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940010833,0.0,2.18940010833
 10/22  01:00:00,237.92860311,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877171004,0.0,2.18877171004
 10/22  02:00:00,237.928603018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873223389,0.0,2.18873223389
 10/22  03:00:00,237.928602802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869303468,0.0,2.18869303468
 10/22  04:00:00,250.150800525,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  05:00:00,274.596592071,0.0,0.0,0.0,24.9203635341,149.522181205,4.36197877493,0.0,4.36197877493
 10/22  06:00:00,323.483987454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878399506,0.0,2.18878399506
 10/22  07:00:00,305.21004956,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  08:00:00,296.666383045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874530517,0.0,2.18874530517
 10/22  09:00:00,259.999789864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870669504,0.0,2.18870669504
 10/22  10:00:00,211.110998771,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866815261,0.0,2.18866815261
 10/22  11:00:00,211.111928631,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020097044,0.0,2.19020097044
 10/22  12:00:00,211.111928802,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019710465,0.0,2.19019710465
 10/22  13:00:00,211.113324332,0.0,0.0,0.0,24.9203635341,149.522181205,4.36548791133,0.0,4.36548791133
 10/22  14:00:00,211.111928604,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042770203,0.0,2.19042770203
 10/22  15:00:00,211.110998621,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871204952,0.0,2.18871204952
 10/22  16:00:00,259.999789953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867361077,0.0,2.18867361077
 10/22  17:00:00,305.210050032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850579954,0.0,2.18850579954
 10/22  18:00:00,347.928383162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884206914,0.0,2.18884206914
 10/22  19:00:00,323.483987321,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  20:00:00,323.483987401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880358691,0.0,2.18880358691
 10/22  21:00:00,299.040987766,0.0,0.0,0.0,24.9203635341,149.522181205,4.36211816966,0.0,4.36211816966
 10/22  22:00:00,274.595196205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865067786,0.0,2.18865067786
 10/22  23:00:00,250.150800563,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  24:00:00,237.928602999,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885752043,0.0,2.18885752043
 10/23  01:00:00,288.925079532,1.15008856235,0.0,0.0,24.9203635341,199.362908273,9.07324462381,6.88380896488,2.18943565894
 10/23  02:00:00,289.311284272,1.53345141646,0.0,0.0,24.9203635341,199.362908273,12.8402682163,10.6505955426,2.18967267369
 10/23  03:00:00,289.697349471,1.91681427058,0.0,0.0,24.9203635341,199.362908273,16.4209888155,14.2314798259,2.1895089896
 10/23  04:00:00,301.535844878,1.53345141646,0.0,0.0,24.9203635341,199.362908273,15.9684623127,13.7788156068,2.18964670596
 10/23  05:00:00,351.287658049,1.91681427058,0.0,0.0,49.8407270682,199.362908273,21.1780380263,16.8145621832,4.36347584307
 10/23  06:00:00,427.473006672,28.4742721164,0.0,0.0,49.8407270682,199.362908273,942.593559296,940.402421676,2.19113761987
 10/23  07:00:00,508.679530587,28.4742721164,0.0,0.0,149.522181205,199.362908273,672.173992865,663.432153996,8.74183886855
 10/23  08:00:00,1048.14280074,28.4742721164,0.0,0.0,448.566543614,448.566543614,372.890150474,359.710631122,13.1795193521
 10/23  09:00:00,1011.39644292,28.4742721164,0.0,0.0,448.566543614,448.566543614,278.565612916,263.17509251,15.3905204059
 10/23  10:00:00,962.466943945,28.4742721164,0.0,0.0,448.566543614,448.566543614,229.983284454,214.587474054,15.3958103994
 10/23  11:00:00,962.448790895,28.4742721164,0.0,0.0,448.566543614,448.566543614,208.81624993,188.964994687,19.8512552424
 10/23  12:00:00,912.629009177,28.4742721164,0.0,0.0,448.566543614,398.725816546,232.51764076,210.382031193,22.135609567
 10/23  13:00:00,962.428504957,28.4742721164,0.0,0.0,448.566543614,448.566543614,181.65089298,161.749498828,19.9013941518
 10/23  14:00:00,962.401348474,28.4742721164,0.0,0.0,448.566543614,448.566543614,155.455323798,140.087376252,15.3679475457
 10/23  15:00:00,962.391942298,28.4742721164,0.0,0.0,448.566543614,448.566543614,142.561184765,129.395765869,13.1654188965
 10/23  16:00:00,1011.28047414,28.4742721164,0.0,0.0,448.566543614,448.566543614,140.688960691,123.063158423,17.6258022677
 10/23  17:00:00,906.996994273,28.4742721164,0.0,0.0,348.885089477,398.725816546,179.082329356,170.318472075,8.76385728149
 10/23  18:00:00,750.406721029,28.4742721164,0.0,0.0,249.203635341,299.044362409,252.028062791,243.279952892,8.7481098993
 10/23  19:00:00,725.968434784,28.4742721164,0.0,0.0,249.203635341,299.044362409,262.200776575,255.64916655,6.55161002485
 10/23  20:00:00,576.487188693,28.4742721164,0.0,0.0,149.522181205,249.203635341,314.465686401,307.909552922,6.55613347859
 10/23  21:00:00,552.046893969,28.4742721164,0.0,0.0,149.522181205,249.203635341,323.753122658,319.389331921,4.36379073691
 10/23  22:00:00,349.356754997,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963443296,0.0,2.18963443296
 10/23  23:00:00,299.991995936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967151625,0.0,2.18967151625
 10/23  24:00:00,287.769798154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940955835,0.0,2.18940955835
 10/24  01:00:00,287.769801169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945499739,0.0,2.18945499739
 10/24  02:00:00,287.76980114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949749685,0.0,2.18949749685
 10/24  03:00:00,287.769801132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954011006,0.0,2.18954011006
 10/24  04:00:00,299.991998943,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895827926,0.0,2.1895827926
 10/24  05:00:00,349.358157254,0.0,0.0,0.0,49.8407270682,199.362908273,4.36376186864,0.0,4.36376186864
 10/24  06:00:00,427.1097233,28.4742721164,0.0,0.0,49.8407270682,199.362908273,499.149552799,496.958347378,2.19120542122
 10/24  07:00:00,508.454319163,28.4742721164,0.0,0.0,149.522181205,199.362908273,415.342489696,408.780445735,6.5620439613
 10/24  08:00:00,1048.02842068,28.4742721164,0.0,0.0,448.566543614,448.566543614,248.963573511,233.590467444,15.3731060667
 10/24  09:00:00,1011.31956006,28.4742721164,0.0,0.0,448.566543614,448.566543614,193.808356654,178.416324604,15.3920320503
 10/24  10:00:00,962.398587995,28.4742721164,0.0,0.0,448.566543614,448.566543614,152.382078694,136.984311627,15.3977670672
 10/24  11:00:00,962.395641028,28.4742721164,0.0,0.0,448.566543614,448.566543614,146.406448535,128.758718518,17.6477300174
 10/24  12:00:00,912.57724453,28.4742721164,0.0,0.0,448.566543614,398.725816546,176.333300598,151.98212049,24.3511801086
 10/24  13:00:00,962.390624784,28.4742721164,0.0,0.0,448.566543614,448.566543614,138.615563953,118.712334401,19.9032295513
 10/24  14:00:00,962.376499671,28.4742721164,0.0,0.0,448.566543614,448.566543614,126.647176009,112.738496557,13.9086794514
 10/24  15:00:00,962.363154728,28.4742721164,0.0,0.0,448.566543614,448.566543614,110.820455911,96.1911003507,14.6293555605
 10/24  16:00:00,1011.23435871,28.4742721164,0.0,0.0,448.566543614,448.566543614,84.1585586917,66.7104049024,17.4481537893
 10/24  17:00:00,906.952610082,28.4742721164,0.0,0.0,348.885089477,398.725816546,126.190050894,117.249234539,8.94081635484
 10/24  18:00:00,750.370442121,28.4742721164,0.0,0.0,249.203635341,299.044362409,211.081433812,202.333409837,8.74802397488
 10/24  19:00:00,725.934317449,28.4742721164,0.0,0.0,249.203635341,299.044362409,223.822521313,217.270960701,6.55156061177
 10/24  20:00:00,576.457434767,28.4742721164,0.0,0.0,149.522181205,249.203635341,282.509573826,275.953416725,6.55615710167
 10/24  21:00:00,552.021159056,28.4742721164,0.0,0.0,149.522181205,249.203635341,296.777201359,292.413413632,4.3637877265
 10/24  22:00:00,349.356757951,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963349882,0.0,2.18963349882
 10/24  23:00:00,299.991998908,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896763945,0.0,2.1896763945
 10/24  24:00:00,287.769801154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941924305,0.0,2.18941924305
 10/25  01:00:00,287.769804174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947054079,0.0,2.18947054079
 10/25  02:00:00,287.769804146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951888196,0.0,2.18951888196
 10/25  03:00:00,287.769804145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956732757,0.0,2.18956732757
 10/25  04:00:00,299.992001966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961583336,0.0,2.18961583336
 10/25  05:00:00,349.358162121,0.0,0.0,0.0,49.8407270682,199.362908273,4.36386268827,0.0,4.36386268827
 10/25  06:00:00,427.094438644,28.4742721164,0.0,0.0,49.8407270682,199.362908273,489.280683338,487.08942121,2.19126212725
 10/25  07:00:00,508.441279317,28.4742721164,0.0,0.0,149.522181205,199.362908273,405.811241127,399.249941579,6.56129954788
 10/25  08:00:00,1048.00169212,28.4742721164,0.0,0.0,448.566543614,448.566543614,218.098179029,202.725816894,15.3723621344
 10/25  09:00:00,1011.28012006,28.4742721164,0.0,0.0,448.566543614,448.566543614,145.162141797,129.770324049,15.3918177475
 10/25  10:00:00,962.370072947,28.4742721164,0.0,0.0,448.566543614,448.566543614,117.086364158,101.688727556,15.3976366021
 10/25  11:00:00,962.357487889,28.4742721164,0.0,0.0,448.566543614,448.566543614,98.1740030211,80.5253486215,17.6486543996
 10/25  12:00:00,912.52300612,28.4742721164,0.0,0.0,448.566543614,398.725816546,107.077318087,82.7242690407,24.3530490464
 10/25  13:00:00,962.352886958,28.4742721164,0.0,0.0,448.566543614,448.566543614,91.0044104525,70.457501928,20.5469085245
 10/25  14:00:00,962.339192826,28.4742721164,0.0,0.0,448.566543614,448.566543614,79.564139231,64.8358800061,14.7282592249
 10/25  15:00:00,962.332817637,28.4742721164,0.0,0.0,448.566543614,448.566543614,70.322571247,57.1544928739,13.1680783731
 10/25  16:00:00,1011.20766801,28.4742721164,0.0,0.0,448.566543614,448.566543614,49.7194624202,32.0887774666,17.6306849536
 10/25  17:00:00,906.917464538,28.4742721164,0.0,0.0,348.885089477,398.725816546,82.7647004384,71.8143751115,10.9503253269
 10/25  18:00:00,750.329174245,28.4742721164,0.0,0.0,249.203635341,299.044362409,158.035884115,149.287917649,8.74796646527
 10/25  19:00:00,725.916140298,28.4742721164,0.0,0.0,249.203635341,299.044362409,199.091024748,194.715539264,4.3754854839
 10/25  20:00:00,576.441949155,28.4742721164,0.0,0.0,149.522181205,249.203635341,265.974188213,257.23751465,8.73667356277
 10/25  21:00:00,552.010129397,28.4742721164,0.0,0.0,149.522181205,249.203635341,281.785150035,279.593300544,2.19184949031
 10/25  22:00:00,349.356761038,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963784783,0.0,2.18963784783
 10/25  23:00:00,299.992001932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968570665,0.0,2.18968570665
 10/25  24:00:00,287.769804188,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943340615,0.0,2.18943340615
 10/26  01:00:00,287.769807221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948890009,0.0,2.18948890009
 10/26  02:00:00,287.769807204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954304654,0.0,2.18954304654
 10/26  03:00:00,287.769807216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959730645,0.0,2.18959730645
 10/26  04:00:00,299.992005052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965163069,0.0,2.18965163069
 10/26  05:00:00,349.358167007,0.0,0.0,0.0,49.8407270682,199.362908273,4.36378919004,0.0,4.36378919004
 10/26  06:00:00,427.19392283,28.4742721164,0.0,0.0,49.8407270682,199.362908273,615.717787174,613.526679866,2.1911073078
 10/26  07:00:00,508.638976838,28.4742721164,0.0,0.0,149.522181205,199.362908273,648.626639577,639.883486836,8.74315274173
 10/26  08:00:00,1048.05282566,28.4742721164,0.0,0.0,448.566543614,448.566543614,270.241424735,257.059099801,13.1823249349
 10/26  09:00:00,1011.26982145,28.4742721164,0.0,0.0,448.566543614,448.566543614,125.924927451,110.530148602,15.3947788493
 10/26  10:00:00,962.884631005,29.0118557832,0.0,0.0,448.566543614,448.566543614,83.4242579667,68.0231348949,15.4011230719
 10/26  11:00:00,964.734230453,30.8657009973,0.0,0.0,448.566543614,448.566543614,78.1051799072,58.2518796425,19.8533002648
 10/26  12:00:00,916.302869725,32.2640420116,0.0,0.0,448.566543614,398.725816546,88.4418318585,66.3018618657,22.1399699928
 10/26  13:00:00,1085.54736917,33.4429794183,41.0240903031,0.0,448.566543614,448.566543614,63.9394164692,41.8229023073,22.1165141619
 10/26  14:00:00,1183.57902117,33.2276120388,136.659436835,0.0,448.566543614,448.566543614,27.65049718,14.4723962389,13.1781009412
 10/26  15:00:00,1226.17691646,32.1361627036,179.511468671,0.0,448.566543614,448.566543614,23.722141223,10.5470314448,13.1751097782
 10/26  16:00:00,1236.46604029,30.0097735573,143.90107879,0.0,448.566543614,448.566543614,32.7709028087,15.1401666253,17.6307361833
 10/26  17:00:00,1052.00756702,28.5203216784,67.210984997,0.0,348.885089477,398.725816546,42.8457339252,31.8936645655,10.9520693597
 10/26  18:00:00,763.945663386,28.4742721164,1.02525382718,0.0,249.203635341,299.044362409,95.9367193464,87.1885459981,8.74817334828
 10/26  19:00:00,725.866717866,28.4742721164,0.0,0.0,249.203635341,299.044362409,129.777635252,123.225947112,6.55168813961
 10/26  20:00:00,576.382225098,28.4742721164,0.0,0.0,149.522181205,249.203635341,176.718946657,170.162514984,6.55643167304
 10/26  21:00:00,551.953257536,28.4742721164,0.0,0.0,149.522181205,249.203635341,200.094879292,195.730947953,4.36393133875
 10/26  22:00:00,349.35676401,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897059206,0.0,2.1897059206
 10/26  23:00:00,299.992004955,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894585125,0.0,2.1894585125
 10/26  24:00:00,287.769807118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951344509,0.0,2.18951344509
 10/27  01:00:00,287.769810192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957644883,0.0,2.18957644883
 10/27  02:00:00,287.76981021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963646899,0.0,2.18963646899
 10/27  03:00:00,287.769810253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969657795,0.0,2.18969657795
 10/27  04:00:00,299.99200811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945377755,0.0,2.18945377755
 10/27  05:00:00,349.358171805,0.0,0.0,0.0,49.8407270682,199.362908273,4.36375072143,0.0,4.36375072143
 10/27  06:00:00,427.163699989,28.5442957279,0.0,0.0,49.8407270682,199.362908273,472.197367615,470.006327148,2.19104046667
 10/27  07:00:00,517.007143524,28.4742721164,0.0,0.0,149.522181205,199.362908273,423.35613748,414.613638809,8.74249867082
 10/27  08:00:00,1047.98948509,28.4742721164,0.0,0.0,448.566543614,448.566543614,194.183540712,181.002715743,13.1808249693
 10/27  09:00:00,1011.23678649,28.4742721164,0.0,0.0,448.566543614,448.566543614,86.4076657398,71.0149744634,15.3926912763
 10/27  10:00:00,962.329278739,28.4742721164,0.0,0.0,448.566543614,448.566543614,62.2775594542,46.8774166537,15.4001428004
 10/27  11:00:00,1047.79930816,28.4970760982,21.5372942617,0.0,448.566543614,448.566543614,64.7380433526,44.8816583386,19.856385014
 10/27  12:00:00,1143.84176881,29.2254994017,147.587555156,0.0,448.566543614,398.725816546,69.0007376769,46.8570797268,22.14365795
 10/27  13:00:00,1231.44010549,28.9313957687,185.723871117,0.0,448.566543614,448.566543614,47.7916138752,25.6723695171,22.1192443581
 10/27  14:00:00,1319.28682006,29.8833934796,272.651760821,0.0,448.566543614,448.566543614,22.5996218479,9.42174357098,13.1778782769
 10/27  15:00:00,1327.74003671,29.654705511,281.39973509,0.0,448.566543614,448.566543614,20.8492764777,7.67416022265,13.1751162551
 10/27  16:00:00,1345.18237083,28.8188469877,251.246391722,0.0,448.566543614,448.566543614,29.6509891738,12.0195907844,17.6313983894
 10/27  17:00:00,1185.53394928,28.4742721164,188.981968504,0.0,348.885089477,398.725816546,43.2561230544,32.3037165374,10.952406517
 10/27  18:00:00,934.545724503,28.4742721164,105.238856409,0.0,249.203635341,299.044362409,89.2646479085,80.5161561353,8.74849177322
 10/27  19:00:00,838.909405868,28.4742721164,36.1512020042,0.0,249.203635341,299.044362409,103.405358361,96.8534190544,6.55193930679
 10/27  20:00:00,640.361757333,28.4742721164,0.984383358178,0.0,149.522181205,249.203635341,146.324362667,139.767605406,6.55675726067
 10/27  21:00:00,551.92368904,28.4742721164,0.0,0.0,149.522181205,249.203635341,164.680198621,160.316536326,4.36366229456
 10/27  22:00:00,349.356767107,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950123744,0.0,2.18950123744
 10/27  23:00:00,299.992007975,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895620514,0.0,2.1895620514
 10/27  24:00:00,287.769810185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962276577,0.0,2.18962276577
 10/28  01:00:00,237.929086234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969158137,0.0,2.18969158137
 10/28  02:00:00,237.92908629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975740211,0.0,2.18975740211
 10/28  03:00:00,237.929086224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951951026,0.0,2.18951951026
 10/28  04:00:00,250.151283994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958589789,0.0,2.18958589789
 10/28  05:00:00,274.597086166,0.0,0.0,0.0,24.9203635341,149.522181205,4.36405080764,0.0,4.36405080764
 10/28  06:00:00,427.101476665,28.5087578384,0.0,0.0,49.8407270682,199.362908273,444.989265431,442.798069358,2.19119607346
 10/28  07:00:00,417.307548743,28.4742721164,0.0,0.0,49.8407270682,199.362908273,406.788398151,402.419800762,4.36859738872
 10/28  08:00:00,649.283263732,28.4742721164,0.0,0.0,249.203635341,249.203635341,227.034570015,220.482300127,6.55226988835
 10/28  09:00:00,612.55491612,28.4742721164,0.0,0.0,249.203635341,249.203635341,147.069534639,138.319533947,8.7500006915
 10/28  10:00:00,563.713625954,28.533967374,0.0,0.0,249.203635341,249.203635341,132.910696316,124.167668004,8.74302831211
 10/28  11:00:00,565.212045323,30.0258952743,0.0,0.0,249.203635341,249.203635341,139.161207723,130.405430651,8.75577707265
 10/28  12:00:00,566.849660589,31.6741601517,0.0,0.0,249.203635341,249.203635341,127.595515977,118.849214442,8.74630153432
 10/28  13:00:00,567.490148131,32.324701716,0.0,0.0,249.203635341,249.203635341,113.333039103,106.771116181,6.56192292269
 10/28  14:00:00,392.092450809,31.3388320155,11.27607902,0.0,74.7610906023,174.442544739,127.707251618,121.154445972,6.55280564583
 10/28  15:00:00,424.755363448,30.0326286514,31.7770847816,0.0,74.7610906023,174.442544739,107.489907926,100.941945115,6.54796281084
 10/28  16:00:00,470.569680342,28.5959225717,30.1370524877,0.0,74.7610906023,174.442544739,116.405895547,112.032240285,4.3736552615
 10/28  17:00:00,342.369539695,28.4742721164,0.0,0.0,24.9203635341,149.522181205,186.60886123,182.246414729,4.36244650087
 10/28  18:00:00,347.929803449,0.0,0.0,0.0,24.9203635341,149.522181205,2.19136365422,0.0,2.19136365422
 10/28  19:00:00,323.485408512,0.0,0.0,0.0,24.9203635341,149.522181205,4.36239050395,0.0,4.36239050395
 10/28  20:00:00,323.485408349,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102702029,0.0,2.19102702029
 10/28  21:00:00,299.041950483,0.0,0.0,0.0,24.9203635341,149.522181205,4.36565471321,0.0,4.36565471321
 10/28  22:00:00,274.5956796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967310767,0.0,2.18967310767
 10/28  23:00:00,250.151284053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973962142,0.0,2.18973962142
 10/28  24:00:00,237.92908624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950210135,0.0,2.18950210135
 10/29  01:00:00,237.928620007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884353543,0.0,2.18884353543
 10/29  02:00:00,237.928619849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884243905,0.0,2.18884243905
 10/29  03:00:00,237.928619733,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  04:00:00,250.150817632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884160303,0.0,2.18884160303
 10/29  05:00:00,274.596621957,0.0,0.0,0.0,24.9203635341,149.522181205,4.3624290691,0.0,4.3624290691
 10/29  06:00:00,323.484004431,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880513939,0.0,2.18880513939
 10/29  07:00:00,313.753733287,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  08:00:00,296.666400074,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880487081,0.0,2.18880487081
 10/29  09:00:00,259.999806873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893058566,0.0,2.18893058566
 10/29  10:00:00,211.111015706,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888044645,0.0,2.1888044645
 10/29  11:00:00,211.111954093,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041776104,0.0,2.19041776104
 10/29  12:00:00,211.111954425,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045496972,0.0,2.19045496972
 10/29  13:00:00,211.113362118,0.0,0.0,0.0,24.9203635341,149.522181205,4.36573896081,0.0,4.36573896081
 10/29  14:00:00,211.111954374,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045780174,0.0,2.19045780174
 10/29  15:00:00,211.111015538,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884756877,0.0,2.18884756877
 10/29  16:00:00,259.999806857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884687731,0.0,2.18884687731
 10/29  17:00:00,313.753733727,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884753831,0.0,2.18884753831
 10/29  18:00:00,347.928400346,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884684634,0.0,2.18884684634
 10/29  19:00:00,323.484004665,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884677538,0.0,2.18884677538
 10/29  20:00:00,323.4840045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884670571,0.0,2.18884670571
 10/29  21:00:00,299.041016951,0.0,0.0,0.0,24.9203635341,149.522181205,2.19105267729,0.0,2.19105267729
 10/29  22:00:00,274.595213399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881348309,0.0,2.18881348309
 10/29  23:00:00,250.150817735,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888134155,0.0,2.1888134155
 10/29  24:00:00,237.928619778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881335679,0.0,2.18881335679
 10/30  01:00:00,287.769819412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966638977,0.0,2.18966638977
 10/30  02:00:00,287.769819459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974434059,0.0,2.18974434059
 10/30  03:00:00,287.769819477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951639781,0.0,2.18951639781
 10/30  04:00:00,299.992017194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959488555,0.0,2.18959488555
 10/30  05:00:00,349.358185936,0.0,0.0,0.0,49.8407270682,199.362908273,2.19186862849,0.0,2.19186862849
 10/30  06:00:00,427.065553309,28.4742721164,0.0,0.0,49.8407270682,199.362908273,448.369335599,444.006870494,4.3624651052
 10/30  07:00:00,516.956499255,28.4742721164,0.0,0.0,149.522181205,199.362908273,364.99579867,358.433340872,6.56245779858
 10/30  08:00:00,1054.50876393,28.4742721164,0.000268099197989,0.0,448.566543614,448.566543614,189.874808173,174.496932171,15.3778760013
 10/30  09:00:00,1057.19843763,28.4742721164,12.6871862378,0.0,448.566543614,448.566543614,138.0917426,122.695192747,15.3965498523
 10/30  10:00:00,1094.60429728,28.4742721164,89.2308280128,0.0,448.566543614,448.566543614,122.727691103,107.325576212,15.4021148918
 10/30  11:00:00,1204.92046269,28.4742721164,184.899823035,0.0,448.566543614,448.566543614,115.332128465,95.4731175231,19.8590109418
 10/30  12:00:00,1210.5130251,28.4742721164,215.98775011,0.0,448.566543614,398.725816546,130.254374546,108.107251289,22.1471232567
 10/30  13:00:00,1382.2063527,28.4742721164,334.665345694,0.0,448.566543614,448.566543614,101.540976027,79.4180653364,22.1229106902
 10/30  14:00:00,1435.86478655,28.4742721164,386.033830188,0.0,448.566543614,448.566543614,89.453898009,74.0799394542,15.3739585548
 10/30  15:00:00,1435.38534483,28.4742721164,386.956084578,0.0,448.566543614,448.566543614,88.2340830924,75.0636185218,13.1704645706
 10/30  16:00:00,1483.66115989,28.4742721164,385.88767968,0.0,448.566543614,448.566543614,91.7387986755,74.1065223022,17.6322763734
 10/30  17:00:00,1392.36547297,28.4742721164,389.28001209,0.0,348.885089477,398.725816546,95.8009629936,84.8483818155,10.9525811781
 10/30  18:00:00,1227.91552041,28.4742721164,389.964945575,0.0,249.203635341,299.044362409,131.175545597,122.424362634,8.75118296349
 10/30  19:00:00,1203.56039747,28.4742721164,390.04566861,0.0,249.203635341,299.044362409,144.167064605,137.614042458,6.55302214713
 10/30  20:00:00,1054.08979851,28.4742721164,390.055328888,0.0,149.522181205,249.203635341,198.448507151,191.890110814,6.55839633618
 10/30  21:00:00,1030.61743668,28.4742721164,390.717645071,0.0,149.522181205,249.203635341,210.279370936,205.915202574,4.36416836178
 10/30  22:00:00,349.356776481,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966325538,0.0,2.18966325538
 10/30  23:00:00,299.992017375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974184207,0.0,2.18974184207
 10/30  24:00:00,287.769819574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951427199,0.0,2.18951427199
 10/31  01:00:00,287.769822537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960229293,0.0,2.18960229293
 10/31  02:00:00,287.7698225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968640648,0.0,2.18968640648
 10/31  03:00:00,287.769822532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977054136,0.0,2.18977054136
 10/31  04:00:00,299.99202031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954772782,0.0,2.18954772782
 10/31  05:00:00,349.358191114,0.0,0.0,0.0,49.8407270682,199.362908273,2.19214399785,0.0,2.19214399785
 10/31  06:00:00,916.719435844,28.5891071357,398.843358023,0.0,49.8407270682,199.362908273,228.20923715,223.846459045,4.36277810499
 10/31  07:00:00,1004.17217888,28.4742721164,397.849595724,0.0,149.522181205,199.362908273,224.452988884,215.710043502,8.74294538181
 10/31  08:00:00,1545.15862639,28.4742721164,403.995108723,0.0,448.566543614,448.566543614,59.5659188782,46.3825938442,13.183325034
 10/31  09:00:00,1527.34723049,28.7341181633,419.070005731,0.0,448.566543614,448.566543614,43.4730348082,28.0738324126,15.3992023957
 10/31  10:00:00,1473.58168889,30.7625401391,415.052065281,0.0,448.566543614,448.566543614,32.2685914577,16.8649000414,15.4036914163
 10/31  11:00:00,1464.08205037,32.7666550963,398.997536944,0.0,448.566543614,448.566543614,28.82010923,8.95828185092,19.8618273791
 10/31  12:00:00,1414.10210666,33.2263360484,394.316833511,0.0,448.566543614,398.725816546,32.5453573266,8.18158876447,24.3637685621
 10/31  13:00:00,1470.17244807,34.7950179177,398.984676683,0.0,448.566543614,448.566543614,23.0047487408,0.880365411769,22.1243833291
 10/31  14:00:00,1454.00214094,34.4211871053,390.747518705,0.0,448.566543614,448.566543614,13.177047417,0.0,13.177047417
 10/31  15:00:00,1442.06503883,33.2412893586,382.502111944,0.0,448.566543614,448.566543614,13.1751844277,0.0,13.1751844277
 10/31  16:00:00,1473.1939846,31.0160685786,368.682762474,0.0,448.566543614,448.566543614,17.6341333365,0.0,17.6341333365
 10/31  17:00:00,1360.37741846,29.0285352113,355.827595203,0.0,348.885089477,398.725816546,12.5313886644,1.57679107304,10.9545975914
 10/31  18:00:00,1183.8205431,28.4742721164,347.593891114,0.0,249.203635341,299.044362409,38.3240669446,29.5742352103,8.74983173433
 10/31  19:00:00,1152.25046765,28.4742721164,333.840892949,0.0,249.203635341,299.044362409,58.5661886026,52.0131926853,6.55299591732
 10/31  20:00:00,921.321899399,28.4742721164,256.305946886,0.0,149.522181205,249.203635341,88.1573112173,81.5991945228,6.55811669453
 10/31  21:00:00,826.855016076,28.4742721164,189.199970225,0.0,149.522181205,249.203635341,101.066520998,96.7020465193,4.3644744787
 10/31  22:00:00,349.356779404,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975400799,0.0,2.18975400799
 10/31  23:00:00,299.992020222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968421674,0.0,2.18968421674
 10/31  24:00:00,287.769822479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976882066,0.0,2.18976882066
 11/01  01:00:00,287.769825579,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895528378,0.0,2.1895528378
 11/01  02:00:00,287.769825532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964303248,0.0,2.18964303248
 11/01  03:00:00,287.769825565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973325591,0.0,2.18973325591
 11/01  04:00:00,299.99202346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982346508,0.0,2.18982346508
 11/01  05:00:00,349.358196114,0.0,0.0,0.0,49.8407270682,199.362908273,4.36434178933,0.0,4.36434178933
 11/01  06:00:00,427.765588986,29.3156329018,0.0,0.0,49.8407270682,199.362908273,273.232231972,271.040811913,2.19142005974
 11/01  07:00:00,516.871666188,28.4742721164,0.0,0.0,149.522181205,199.362908273,267.195465972,258.450883866,8.74458210643
 11/01  08:00:00,1047.90406607,28.4742721164,0.0,0.0,448.566543614,448.566543614,92.9829591868,77.6006460549,15.3823131319
 11/01  09:00:00,1074.97729285,28.5232766064,24.617002182,0.0,448.566543614,448.566543614,52.3355775309,36.9362081253,15.3993694056
 11/01  10:00:00,1247.97589739,30.0660426707,201.023671875,0.0,448.566543614,448.566543614,38.435380218,23.0318669472,15.4035132708
 11/01  11:00:00,1408.1685157,32.0242960139,353.920623989,0.0,448.566543614,448.566543614,33.8563180312,13.9917751252,19.864542906
 11/01  12:00:00,1383.95399235,32.4196314501,373.117935065,0.0,448.566543614,398.725816546,34.5849704962,12.4355361737,22.1494343225
 11/01  13:00:00,1443.65008142,33.8552050856,382.534498638,0.0,448.566543614,448.566543614,23.6641922287,1.53785654378,22.1263356849
 11/01  14:00:00,1443.97033702,33.3965886733,383.611507328,0.0,448.566543614,448.566543614,15.4492814584,0.0749762387324,15.3743052197
