Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/01  15:00:00,1435.46751418,31.7991921745,374.927136112,0.0,448.566543614,448.566543614,13.2075034613,0.034613631141,13.1728898301
 11/01  16:00:00,1478.29221659,30.7198121603,372.592714716,0.0,448.566543614,448.566543614,18.0509521617,0.414182413324,17.6367697484
 11/01  17:00:00,1376.48312744,28.5306344345,372.761195447,0.0,348.885089477,398.725816546,27.3605670703,16.4067709976,10.9537960727
 11/01  18:00:00,1182.27522898,28.4742721164,347.008678877,0.0,249.203635341,299.044362409,64.1838322078,55.4327619203,8.75107028756
 11/01  19:00:00,1066.45962228,28.4742721164,258.01738851,0.0,249.203635341,299.044362409,77.4870613889,70.9340524732,6.55300891576
 11/01  20:00:00,859.772821199,28.4742721164,201.963013825,0.0,149.522181205,249.203635341,105.322187675,98.7648528513,6.5573348241
 11/01  21:00:00,787.763708864,28.4742721164,155.638458443,0.0,149.522181205,249.203635341,116.59743791,112.233500192,4.36393771766
 11/01  22:00:00,349.356782246,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963993284,0.0,2.18963993284
 11/01  23:00:00,299.992023184,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897306956,0.0,2.1897306956
 11/01  24:00:00,287.769825483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982129785,0.0,2.18982129785
 11/02  01:00:00,287.769828504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961128947,0.0,2.18961128947
 11/02  02:00:00,287.769828501,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897075258,0.0,2.1897075258
 11/02  03:00:00,287.769828575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980377345,0.0,2.18980377345
 11/02  04:00:00,299.992026379,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959103987,0.0,2.18959103987
 11/02  05:00:00,349.358201388,0.0,0.0,0.0,49.8407270682,199.362908273,4.36391182179,0.0,4.36391182179
 11/02  06:00:00,707.682814661,29.8924133264,198.090145808,0.0,49.8407270682,199.362908273,163.605543491,161.414331584,2.19121190746
 11/02  07:00:00,881.581072762,28.4742721164,281.479771745,0.0,149.522181205,199.362908273,176.767645039,168.0226044,8.74504063844
 11/02  08:00:00,1517.71948501,28.4742721164,382.358222962,0.0,448.566543614,448.566543614,82.2108979375,66.8270980777,15.3837998598
 11/02  09:00:00,1501.91399877,28.4742721164,399.466805365,0.0,448.566543614,448.566543614,53.4830688088,38.0838223435,15.3992464653
 11/02  10:00:00,1473.77774785,28.5492238851,416.220001386,0.0,448.566543614,448.566543614,32.372128463,16.9684148836,15.4037135794
 11/02  11:00:00,1481.55113452,29.8665754561,423.188599134,0.0,448.566543614,448.566543614,28.3510493869,8.48539466736,19.8656547196
 11/02  12:00:00,1432.98621266,32.5264375409,421.677199552,0.0,448.566543614,398.725816546,32.2278022955,10.0763539742,22.1514483214
 11/02  13:00:00,1509.72770267,34.9148172271,442.371231526,0.0,448.566543614,448.566543614,23.3995421939,1.27061973287,22.1289224611
 11/02  14:00:00,1526.83927593,34.355124932,458.23480488,0.0,448.566543614,448.566543614,15.3740847266,0.0,15.3740847266
 11/02  15:00:00,1532.95037893,31.5839459779,465.370110875,0.0,448.566543614,448.566543614,13.301392422,0.126759744983,13.174632677
 11/02  16:00:00,1595.19361352,31.1326627693,478.784493736,0.0,448.566543614,448.566543614,17.939549051,0.30230661121,17.6372424398
 11/02  17:00:00,1494.70276241,28.5460998452,476.649126159,0.0,348.885089477,398.725816546,21.7906314048,10.8365479704,10.9540834344
 11/02  18:00:00,1315.31106252,28.4742721164,463.564374573,0.0,249.203635341,299.044362409,57.0786979308,48.3285678353,8.75013009542
 11/02  19:00:00,1280.73790605,28.4742721164,454.531061539,0.0,249.203635341,299.044362409,67.55747588,61.0042267829,6.55324909712
 11/02  20:00:00,1130.0034306,28.4742721164,453.301605898,0.0,149.522181205,249.203635341,89.4784854414,82.9199625084,6.55852293298
 11/02  21:00:00,1105.44360066,28.4742721164,453.18472016,0.0,149.522181205,249.203635341,95.047076288,90.682852072,4.36422421604
 11/02  22:00:00,349.356785531,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897115944,0.0,2.1897115944
 11/02  23:00:00,299.992026384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980739993,0.0,2.18980739993
 11/02  24:00:00,287.769828582,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959498329,0.0,2.18959498329
 11/03  01:00:00,287.769831639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969856155,0.0,2.18969856155
 11/03  02:00:00,287.769831705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980074575,0.0,2.18980074575
 11/03  03:00:00,287.769831742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959294621,0.0,2.18959294621
 11/03  04:00:00,299.992029529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969567022,0.0,2.18969567022
 11/03  05:00:00,349.358205693,0.0,0.0,0.0,49.8407270682,199.362908273,4.36430093826,0.0,4.36430093826
 11/03  06:00:00,947.81547237,30.6369644905,425.474098379,0.0,49.8407270682,199.362908273,92.3313623144,87.9687691486,4.36259316576
 11/03  07:00:00,1020.90157222,28.4742721164,411.774461268,0.0,149.522181205,199.362908273,108.374351967,101.8111964,6.56315556733
 11/03  08:00:00,1557.0708255,28.4742721164,414.969619833,0.0,448.566543614,448.566543614,65.5117670951,50.1295199467,15.3822471484
 11/03  09:00:00,1532.08509662,28.4742721164,425.308318823,0.0,448.566543614,448.566543614,60.6052898833,45.2058427232,15.39944716
 11/03  10:00:00,1484.87654416,28.4742721164,426.994207148,0.0,448.566543614,448.566543614,52.3431529633,36.9367347325,15.4064182308
 11/03  11:00:00,1485.46506373,28.7109368768,427.353024389,0.0,448.566543614,448.566543614,41.0587849005,21.1941590943,19.8646258062
 11/03  12:00:00,1440.64051517,28.4796358545,431.078976073,0.0,448.566543614,398.725816546,50.6709598984,26.3011938323,24.3697660661
 11/03  13:00:00,1490.95818982,31.3677783238,430.265668205,0.0,448.566543614,448.566543614,26.8289550052,4.69702403046,22.1319309747
 11/03  14:00:00,1477.3464177,33.5871662982,416.758098679,0.0,448.566543614,448.566543614,14.6504651385,1.46893462496,13.1815305136
 11/03  15:00:00,1476.92685146,34.607885573,415.190384955,0.0,448.566543614,448.566543614,15.6901791682,0.316177582941,15.3740015852
 11/03  16:00:00,1525.95046543,33.2027494478,416.548926937,0.0,448.566543614,448.566543614,18.2867594141,0.648456363384,17.6383030508
 11/03  17:00:00,1426.04469598,29.1212384369,409.345528452,0.0,348.885089477,398.725816546,24.2600191566,13.3047572026,10.955261954
 11/03  18:00:00,1196.89239146,28.4742721164,359.582879923,0.0,249.203635341,299.044362409,44.1684254828,35.4166277639,8.75179771887
 11/03  19:00:00,1052.94496111,28.4742721164,244.833712099,0.0,249.203635341,299.044362409,61.6521693104,55.0986691491,6.55350016137
 11/03  20:00:00,748.91876633,28.4742721164,94.0079116892,0.0,149.522181205,249.203635341,94.4174528918,87.8582669665,6.55918592536
 11/03  21:00:00,623.606617916,28.4742721164,8.43000449836,0.0,149.522181205,249.203635341,111.473822773,107.109705084,4.36411768948
 11/03  22:00:00,349.356788705,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956483335,0.0,2.18956483335
 11/03  23:00:00,299.992029453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966805262,0.0,2.18966805262
 11/03  24:00:00,287.769831634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977105481,0.0,2.18977105481
 11/04  01:00:00,237.929107685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957204651,0.0,2.18957204651
 11/04  02:00:00,237.929107561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968073803,0.0,2.18968073803
 11/04  03:00:00,237.929107568,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897893833,0.0,2.1897893833
 11/04  04:00:00,250.151305421,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958681602,0.0,2.18958681602
 11/04  05:00:00,274.597120292,0.0,0.0,0.0,24.9203635341,149.522181205,4.36430756934,0.0,4.36430756934
 11/04  06:00:00,428.049905546,29.5437576313,0.0,0.0,49.8407270682,199.362908273,353.416175404,351.224808861,2.19136654312
 11/04  07:00:00,425.847466774,28.4742721164,0.0,0.0,49.8407270682,199.362908273,422.706108133,418.336796316,4.3693118174
 11/04  08:00:00,649.278656329,28.4742721164,0.0,0.0,249.203635341,249.203635341,230.993987682,224.440183057,6.55380462501
 11/04  09:00:00,612.519747398,28.4742721164,0.0,0.0,249.203635341,249.203635341,106.06850617,97.3170871445,8.75141902532
 11/04  10:00:00,564.170139057,29.0323860682,0.0,0.0,249.203635341,249.203635341,82.0848254211,73.3396764929,8.74514892819
 11/04  11:00:00,643.4106018,30.9918461525,13.7392472657,0.0,249.203635341,249.203635341,83.9160995556,75.1581389761,8.75796057954
 11/04  12:00:00,680.414993815,32.4944862114,35.7823754002,0.0,249.203635341,249.203635341,83.8675051158,75.1193698603,8.74813525547
 11/04  13:00:00,718.236285674,33.1964803068,71.6818816042,0.0,249.203635341,249.203635341,78.9800678864,70.2345190135,8.74554887288
 11/04  14:00:00,499.938036725,32.0540980009,102.897104847,0.0,74.7610906023,174.442544739,86.0326916735,79.4781059621,6.55458571138
 11/04  15:00:00,498.974160239,30.5480653061,103.450964222,0.0,74.7610906023,174.442544739,78.8492864804,74.476921107,4.37236537338
 11/04  16:00:00,541.763132204,28.8239419729,99.0721664743,0.0,74.7610906023,174.442544739,94.2965474984,87.7447857707,6.55176172772
 11/04  17:00:00,433.746360194,28.4742721164,31.3086531206,0.0,24.9203635341,149.522181205,162.215377501,157.852527413,4.36285008882
 11/04  18:00:00,347.929833531,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131604293,0.0,2.19131604293
 11/04  19:00:00,323.485438505,0.0,0.0,0.0,24.9203635341,149.522181205,4.36241456774,0.0,4.36241456774
 11/04  20:00:00,323.485438405,0.0,0.0,0.0,24.9203635341,149.522181205,2.1915213716,0.0,2.1915213716
 11/04  21:00:00,299.041988965,0.0,0.0,0.0,24.9203635341,149.522181205,4.36602057891,0.0,4.36602057891
 11/04  22:00:00,274.595700967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983553483,0.0,2.18983553483
 11/04  23:00:00,250.151305335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963330096,0.0,2.18963330096
 11/04  24:00:00,237.929107498,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897425377,0.0,2.1897425377
 11/05  01:00:00,237.928637134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884961888,0.0,2.18884961888
 11/05  02:00:00,237.92863706,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888883069,0.0,2.1888883069
 11/05  03:00:00,237.928636935,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892722437,0.0,2.18892722437
 11/05  04:00:00,250.150834659,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  05:00:00,274.596651291,0.0,0.0,0.0,24.9203635341,149.522181205,4.3629381784,0.0,4.3629381784
 11/05  06:00:00,323.484021672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901194419,0.0,2.18901194419
 11/05  07:00:00,322.297417225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879474255,0.0,2.18879474255
 11/05  08:00:00,296.666417051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896335819,0.0,2.18896335819
 11/05  09:00:00,259.999823599,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  10:00:00,211.111032555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900286222,0.0,2.18900286222
 11/05  11:00:00,211.111980173,0.0,0.0,0.0,24.9203635341,149.522181205,4.36114396857,0.0,4.36114396857
 11/05  12:00:00,211.111980044,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069319232,0.0,2.19069319232
 11/05  13:00:00,211.113400537,0.0,0.0,0.0,24.9203635341,149.522181205,4.36603307564,0.0,4.36603307564
 11/05  14:00:00,211.11197992,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063909545,0.0,2.19063909545
 11/05  15:00:00,211.111032694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895059455,0.0,2.18895059455
 11/05  16:00:00,259.999823813,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899022484,0.0,2.18899022484
 11/05  17:00:00,322.297417107,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  18:00:00,347.928417103,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890298036,0.0,2.1890298036
 11/05  19:00:00,323.484021644,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881287253,0.0,2.18881287253
 11/05  20:00:00,323.484021717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885272726,0.0,2.18885272726
 11/05  21:00:00,299.041047132,0.0,0.0,0.0,24.9203635341,149.522181205,4.36261467759,0.0,4.36261467759
 11/05  22:00:00,274.595230373,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  23:00:00,250.150834801,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894015813,0.0,2.18894015813
 11/05  24:00:00,237.928637123,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897984284,0.0,2.18897984284
 11/06  01:00:00,287.769840848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967065522,0.0,2.18967065522
 11/06  02:00:00,288.923872553,1.15008856235,0.0,0.0,24.9203635341,199.362908273,7.48282062718,5.29302914937,2.18979147782
 11/06  03:00:00,289.309637348,1.53345141646,0.0,0.0,24.9203635341,199.362908273,10.7065975404,8.51699858214,2.1895989583
 11/06  04:00:00,289.694959452,1.91681427058,0.0,0.0,24.9203635341,199.362908273,13.3359149451,11.1461947381,2.189720207
 11/06  05:00:00,301.532707065,1.53345141646,0.0,0.0,24.9203635341,199.362908273,14.0454824316,9.68578020627,4.35970222537
 11/06  06:00:00,351.284227823,1.91681427058,0.0,0.0,49.8407270682,199.362908273,14.5295589292,12.3372015801,2.19235734906
 11/06  07:00:00,401.694978359,28.5250477402,0.0,0.0,49.8407270682,199.362908273,723.124599011,718.761759155,4.36283985611
 11/06  08:00:00,499.915823446,28.4742721164,0.0,0.0,149.522181205,199.362908273,421.757231312,415.192905546,6.56432576573
 11/06  09:00:00,1047.96713673,28.4742721164,0.0,0.0,448.566543614,448.566543614,169.88001766,154.495138651,15.3848790089
 11/06  10:00:00,1011.48908672,28.6947319212,0.0,0.0,448.566543614,448.566543614,127.611862907,112.208929209,15.4029336985
 11/06  11:00:00,964.342081986,30.4473022421,0.0,0.0,448.566543614,448.566543614,115.648471203,98.040948178,17.6075230254
 11/06  12:00:00,966.524423014,32.6388121293,0.0,0.0,448.566543614,448.566543614,101.49085374,81.6237561279,19.8670976117
 11/06  13:00:00,917.21521187,33.1591160207,0.0,0.0,448.566543614,398.725816546,112.264667203,90.1045377088,22.160129494
 11/06  14:00:00,966.780066675,32.9251253749,0.0,0.0,448.566543614,448.566543614,62.5179073798,38.1701992501,24.3477081297
 11/06  15:00:00,965.263165152,31.425392142,0.0,0.0,448.566543614,448.566543614,41.4842710018,28.3038638924,13.1804071094
 11/06  16:00:00,963.276377262,29.4352618562,0.0,0.0,448.566543614,448.566543614,46.4199296667,33.2399728899,13.1799567768
 11/06  17:00:00,1036.88034422,28.4989800914,0.0,0.0,448.566543614,448.566543614,72.7858005098,52.94086255,19.8449379598
 11/06  18:00:00,949.656993637,28.4742721164,0.0,0.0,348.885089477,398.725816546,108.564955767,97.6097426456,10.9552131212
 11/06  19:00:00,750.3363022,28.4742721164,0.0,0.0,249.203635341,299.044362409,164.366287301,155.61375211,8.75253519056
 11/06  20:00:00,725.905919777,28.4742721164,0.0,0.0,249.203635341,299.044362409,184.4492917,177.895210951,6.5540807493
 11/06  21:00:00,576.423744922,28.4742721164,0.0,0.0,149.522181205,249.203635341,235.672250111,229.113239659,6.55901045128
 11/06  22:00:00,551.997581071,28.4742721164,0.0,0.0,149.522181205,249.203635341,263.21379241,258.849210458,4.36458195267
 11/06  23:00:00,349.35679756,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979502697,0.0,2.18979502697
 11/06  24:00:00,299.992038543,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896029894,0.0,2.1896029894
 11/07  01:00:00,287.769843672,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897331137,0.0,2.1897331137
 11/07  02:00:00,287.769843708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986008458,0.0,2.18986008458
 11/07  03:00:00,287.769843707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967283627,0.0,2.18967283627
 11/07  04:00:00,287.76984369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980024102,0.0,2.18980024102
 11/07  05:00:00,299.992041609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961312414,0.0,2.18961312414
 11/07  06:00:00,349.358225625,0.0,0.0,0.0,49.8407270682,199.362908273,4.36461875095,0.0,4.36461875095
 11/07  07:00:00,401.649423878,28.6892106376,0.0,0.0,49.8407270682,199.362908273,447.794937584,445.603582906,2.19135467761
 11/07  08:00:00,499.815088376,28.4742721164,0.0,0.0,149.522181205,199.362908273,298.866673828,290.12109259,8.74558123799
 11/07  09:00:00,1047.93437309,28.4742721164,0.0,0.0,448.566543614,448.566543614,129.707510115,114.321861585,15.3856485299
 11/07  10:00:00,1076.25709158,28.4742721164,14.0646564705,0.0,448.566543614,448.566543614,112.624089992,97.2214137721,15.4026762204
 11/07  11:00:00,1117.31747718,28.4742721164,76.5217518611,0.0,448.566543614,448.566543614,100.108896007,84.7000585049,15.408837502
 11/07  12:00:00,1231.78620104,28.4742721164,186.522660209,0.0,448.566543614,448.566543614,92.6112208049,72.7378052307,19.8734155742
 11/07  13:00:00,1242.79938659,28.4742721164,241.940322565,0.0,448.566543614,398.725816546,99.850630607,75.4717200635,24.3789105436
 11/07  14:00:00,1223.88843501,28.4742721164,178.671315417,0.0,448.566543614,448.566543614,74.724996258,52.589186905,22.135809353
 11/07  15:00:00,1215.61067452,28.4742721164,172.382335071,0.0,448.566543614,448.566543614,44.705282706,29.3267237315,15.3785589744
 11/07  16:00:00,1176.75719844,28.4742721164,134.617114611,0.0,448.566543614,448.566543614,40.1270772639,26.9473626676,13.1797145963
 11/07  17:00:00,1180.08274603,28.4742721164,65.3703120848,0.0,448.566543614,448.566543614,66.2568572042,46.4089246563,19.8479325479
 11/07  18:00:00,995.946388425,28.4742721164,8.19278942512,0.0,348.885089477,398.725816546,97.5199577936,86.5630579593,10.9568998344
 11/07  19:00:00,750.312788014,28.4742721164,0.0,0.0,249.203635341,299.044362409,135.393398517,126.640675568,8.75272294806
 11/07  20:00:00,725.881339037,28.4742721164,0.0,0.0,249.203635341,299.044362409,154.189996102,147.635763173,6.55423292912
 11/07  21:00:00,576.410007952,28.4742721164,0.0,0.0,149.522181205,249.203635341,220.163674389,213.604436241,6.55923814758
 11/07  22:00:00,551.984359411,28.4742721164,0.0,0.0,149.522181205,249.203635341,248.666375365,244.301666173,4.3647091916
 11/07  23:00:00,349.356800572,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985799158,0.0,2.18985799158
 11/07  24:00:00,299.992041474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967113934,0.0,2.18967113934
 11/08  01:00:00,287.769846675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980734435,0.0,2.18980734435
 11/08  02:00:00,287.769846774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962505637,0.0,2.18962505637
 11/08  03:00:00,287.769846677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975867527,0.0,2.18975867527
 11/08  04:00:00,287.769846753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989212896,0.0,2.18989212896
 11/08  05:00:00,299.99204456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971023138,0.0,2.18971023138
 11/08  06:00:00,349.358230291,0.0,0.0,0.0,49.8407270682,199.362908273,4.364365757,0.0,4.364365757
 11/08  07:00:00,401.719332495,28.5905431745,0.0,0.0,49.8407270682,199.362908273,661.16833445,658.976858058,2.19147639239
 11/08  08:00:00,500.10481219,28.4742721164,0.0,0.0,149.522181205,199.362908273,648.715778605,639.969492566,8.74628603888
 11/08  09:00:00,1047.98421895,28.4742721164,0.0,0.0,448.566543614,448.566543614,183.959820698,168.571133419,15.3886872794
 11/08  10:00:00,1011.53736757,28.7577479227,0.0,0.0,448.566543614,448.566543614,104.675526776,89.2696611608,15.4058656149
 11/08  11:00:00,964.494614809,30.6117203428,0.0,0.0,448.566543614,448.566543614,96.8723167676,79.2617196088,17.6105971588
 11/08  12:00:00,966.212772005,32.3372259566,0.0,0.0,448.566543614,448.566543614,85.6702201843,65.8010210448,19.8691991395
 11/08  13:00:00,962.80413865,32.6919958303,7.94202903876,0.0,448.566543614,398.725816546,87.6994342625,65.5350453191,22.1643889434
 11/08  14:00:00,1073.47074138,32.1523374869,30.5105396792,0.0,448.566543614,448.566543614,52.431365304,28.0808158582,24.3505494459
 11/08  15:00:00,1073.38845385,30.958899452,31.601790921,0.0,448.566543614,448.566543614,32.977532159,19.7939613207,13.1835708383
 11/08  16:00:00,1008.5933714,29.4164976631,7.23239843136,0.0,448.566543614,448.566543614,39.7926512871,24.4167498338,15.3759014533
 11/08  17:00:00,1036.85708095,28.4785696931,0.0,0.0,448.566543614,448.566543614,64.9140151249,47.2705575123,17.6434576125
 11/08  18:00:00,962.246620849,28.4742721164,0.000755430649297,0.0,348.885089477,398.725816546,95.5102466855,84.5543263157,10.9559203698
 11/08  19:00:00,750.322447862,28.4742721164,0.0,0.0,249.203635341,299.044362409,141.307747487,132.553953105,8.75379438219
 11/08  20:00:00,725.888381301,28.4742721164,0.0,0.0,249.203635341,299.044362409,156.220264886,149.666509552,6.55375533325
 11/08  21:00:00,576.398049172,28.4742721164,0.0,0.0,149.522181205,249.203635341,197.177397159,189.219078796,7.95831836263
 11/08  22:00:00,551.956880651,28.4742721164,0.0,0.0,149.522181205,249.203635341,202.491193911,199.521421474,2.9697724378
 11/08  23:00:00,349.356803726,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980054931,0.0,2.18980054931
 11/08  24:00:00,299.992044561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977568198,0.0,2.18977568198
 11/09  01:00:00,287.769849908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991610271,0.0,2.18991610271
 11/09  02:00:00,287.769849913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973899931,0.0,2.18973899931
 11/09  03:00:00,287.769849913,0.0,0.0,0.0,24.9203635341,199.362908273,4.3595802498,0.0,4.3595802498
 11/09  04:00:00,287.7698499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984159365,0.0,2.18984159365
 11/09  05:00:00,299.992047707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966485789,0.0,2.18966485789
 11/09  06:00:00,349.358234596,0.0,0.0,0.0,49.8407270682,199.362908273,2.19208634251,0.0,2.19208634251
 11/09  07:00:00,401.818052385,28.9528821851,0.0,0.0,49.8407270682,199.362908273,320.496250673,316.133215923,4.36303475054
 11/09  08:00:00,499.772382029,28.4742721164,0.0,0.0,149.522181205,199.362908273,239.995385507,231.249456424,8.74592908279
 11/09  09:00:00,1047.90182704,28.4742721164,0.0,0.0,448.566543614,448.566543614,84.3042686911,71.111426779,13.1928419122
 11/09  10:00:00,1011.7232447,28.976361114,0.0,0.0,448.566543614,448.566543614,69.0402016928,51.4361785672,17.6040231256
 11/09  11:00:00,964.788698744,30.9271529922,0.0,0.0,448.566543614,448.566543614,70.7328361603,55.3221819218,15.4106542385
 11/09  12:00:00,966.974149716,33.1106647281,0.0,0.0,448.566543614,448.566543614,72.885601219,53.014188999,19.8714122199
 11/09  13:00:00,917.642198275,33.6080433133,0.0,0.0,448.566543614,398.725816546,85.9915348027,61.6095498457,24.3819849569
 11/09  14:00:00,967.533081855,33.68762637,0.0,0.0,448.566543614,448.566543614,47.8929845825,25.753032113,22.1399524695
 11/09  15:00:00,965.429702627,31.596999083,0.0,0.0,448.566543614,448.566543614,37.0042363304,21.6242330009,15.3800033294
 11/09  16:00:00,962.972538768,29.1322873749,0.0,0.0,448.566543614,448.566543614,45.1378734151,31.9572336167,13.1806397985
 11/09  17:00:00,1036.88524844,28.4949429807,0.0,0.0,448.566543614,448.566543614,84.0515169733,64.2006828314,19.8508341419
 11/09  18:00:00,949.657244644,28.4742721164,0.0,0.0,348.885089477,398.725816546,108.595898047,97.6390229454,10.9568751015
 11/09  19:00:00,750.332428352,28.4742721164,0.0,0.0,249.203635341,299.044362409,158.962977504,150.210178684,8.75279882054
 11/09  20:00:00,725.90085504,28.4742721164,0.0,0.0,249.203635341,299.044362409,177.473889785,170.918659516,6.55523026831
 11/09  21:00:00,576.414976032,28.4742721164,0.0,0.0,149.522181205,249.203635341,223.766105573,217.206727646,6.5593779268
 11/09  22:00:00,551.991657332,28.4742721164,0.0,0.0,149.522181205,249.203635341,254.826601104,250.462153648,4.36444745611
 11/09  23:00:00,349.356806551,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898960142,0.0,2.1898960142
 11/09  24:00:00,299.992047462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971949948,0.0,2.18971949948
 11/10  01:00:00,287.769852705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986719455,0.0,2.18986719455
 11/10  02:00:00,287.769852781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969525419,0.0,2.18969525419
 11/10  03:00:00,287.769852779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984120966,0.0,2.18984120966
 11/10  04:00:00,287.76985292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966951122,0.0,2.18966951122
 11/10  05:00:00,299.992050716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981577485,0.0,2.18981577485
 11/10  06:00:00,349.358239348,0.0,0.0,0.0,49.8407270682,199.362908273,4.36479637965,0.0,4.36479637965
 11/10  07:00:00,401.881936445,28.8109070938,0.0,0.0,49.8407270682,199.362908273,585.790890006,581.427892056,4.36299795056
 11/10  08:00:00,499.946090688,28.4742721164,0.0,0.0,149.522181205,199.362908273,456.173107765,449.609075601,6.56403216403
 11/10  09:00:00,1047.99350837,28.4742721164,0.0,0.0,448.566543614,448.566543614,201.218352297,185.831783278,15.3865690187
 11/10  10:00:00,1011.27804966,28.4929416783,0.0,0.0,448.566543614,448.566543614,116.745523211,99.1389041972,17.606619014
 11/10  11:00:00,963.582749742,29.7022372652,0.0,0.0,448.566543614,448.566543614,94.1951526193,78.7851202014,15.4100324179
 11/10  12:00:00,965.044658236,31.1696995325,0.0,0.0,448.566543614,448.566543614,86.9458676445,67.0745350293,19.8713326152
 11/10  13:00:00,915.025481239,30.9857352619,0.0,0.0,448.566543614,398.725816546,92.5511382765,68.1681715743,24.3829667021
 11/10  14:00:00,963.30363008,29.4429432211,0.0,0.0,448.566543614,448.566543614,67.0500023264,44.9085348322,22.1414674942
 11/10  15:00:00,1037.35132864,29.3730506309,10.6467033153,0.0,448.566543614,448.566543614,43.036683541,27.6566061279,15.380077413
 11/10  16:00:00,1071.27336405,28.6637985993,31.7805572558,0.0,448.566543614,448.566543614,42.7645443599,29.5827990779,13.181745282
 11/10  17:00:00,1051.90145049,28.4742721164,2.3376984269,0.0,448.566543614,448.566543614,77.8444606504,57.9937963599,19.8506642906
 11/10  18:00:00,949.65460899,28.4742721164,0.0,0.0,348.885089477,398.725816546,104.515582266,93.5574351601,10.958147106
 11/10  19:00:00,750.334003333,28.4742721164,0.0,0.0,249.203635341,299.044362409,159.958937181,151.205691547,8.75324563441
 11/10  20:00:00,725.908685754,28.4742721164,0.0,0.0,249.203635341,299.044362409,186.462019359,179.908653668,6.55336569101
 11/10  21:00:00,576.446573849,28.4742721164,0.0,0.0,149.522181205,249.203635341,263.132739753,256.573485008,6.55925474544
 11/10  22:00:00,552.044036334,28.4742721164,0.0,0.0,149.522181205,249.203635341,320.326326798,315.961805198,4.3645215999
 11/10  23:00:00,349.356809624,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986049859,0.0,2.18986049859
 11/10  24:00:00,299.992050542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968818951,0.0,2.18968818951
 11/11  01:00:00,237.928651515,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892188374,0.0,2.18892188374
 11/11  02:00:00,237.928651549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899523586,0.0,2.18899523586
 11/11  03:00:00,237.92865159,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906875391,0.0,2.18906875391
 11/11  04:00:00,237.928651594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888093885,0.0,2.18888093885
 11/11  05:00:00,250.150849294,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895506477,0.0,2.18895506477
 11/11  06:00:00,274.596676206,0.0,0.0,0.0,24.9203635341,149.522181205,2.19161073863,0.0,2.19161073863
 11/11  07:00:00,297.853036154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907536926,0.0,2.18907536926
 11/11  08:00:00,296.666431807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888794548,0.0,2.18888794548
 11/11  09:00:00,296.666431752,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896240707,0.0,2.18896240707
 11/11  10:00:00,259.999838316,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903670408,0.0,2.18903670408
 11/11  11:00:00,211.11104709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911091683,0.0,2.18911091683
 11/11  12:00:00,211.112001459,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084684054,0.0,2.19084684054
 11/11  13:00:00,211.112001264,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083921509,0.0,2.19083921509
 11/11  14:00:00,211.11343343,0.0,0.0,0.0,24.9203635341,149.522181205,4.36627798451,0.0,4.36627798451
 11/11  15:00:00,211.11200141,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082982834,0.0,2.19082982834
 11/11  16:00:00,211.111047056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910322974,0.0,2.18910322974
 11/11  17:00:00,285.630838342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904749406,0.0,2.18904749406
 11/11  18:00:00,348.697156097,0.766725708231,0.0,0.0,24.9203635341,149.522181205,4.76321964241,2.57422913919,2.18899050321
 11/11  19:00:00,349.466547316,1.53345141646,0.0,0.0,24.9203635341,149.522181205,8.19682364829,6.00775877585,2.18906487244
 11/11  20:00:00,325.408526034,1.91681427058,0.0,0.0,24.9203635341,149.522181205,12.0756262737,9.88657326865,2.18905300509
 11/11  21:00:00,325.024630852,1.53345141646,0.0,0.0,24.9203635341,149.522181205,11.3895919127,9.20063973046,2.18895218222
 11/11  22:00:00,300.969399919,1.91681427058,0.0,0.0,24.9203635341,149.522181205,17.0198396504,14.828119217,2.19172043346
 11/11  23:00:00,276.139200229,1.53345141646,0.0,0.0,24.9203635341,149.522181205,15.7141797721,13.5251054269,2.18907434526
 11/11  24:00:00,252.083593152,1.91681427058,0.0,0.0,24.9203635341,149.522181205,22.6935952344,20.5047090684,2.18888616594
 11/12  01:00:00,239.476664801,1.53345141646,0.0,0.0,24.9203635341,149.522181205,20.9206429527,18.7316757793,2.18896717341
 11/12  02:00:00,239.870156604,1.91681427058,0.0,0.0,24.9203635341,149.522181205,33.9062126891,31.7171128944,2.18909979467
 11/12  03:00:00,239.481766873,1.53345141646,0.0,0.0,24.9203635341,149.522181205,27.4010386214,25.2119117896,2.1891268318
 11/12  04:00:00,239.880156778,1.91681427058,0.0,0.0,24.9203635341,149.522181205,46.5246229946,44.3356797783,2.1889432163
 11/12  05:00:00,251.715040162,1.53345141646,0.0,0.0,24.9203635341,149.522181205,39.1151650901,39.0951650901,0.02
 11/12  06:00:00,276.568868705,1.91681427058,0.0,0.0,24.9203635341,149.522181205,74.2505352545,69.8871290025,4.36340625206
 11/12  07:00:00,307.974156326,1.53345141646,0.0,0.0,24.9203635341,149.522181205,57.2246197109,55.0357288602,2.18889085069
 11/12  08:00:00,298.641390006,1.91681427058,0.0,0.0,24.9203635341,149.522181205,74.2044922337,72.0153627502,2.18912948344
 11/12  09:00:00,298.227372095,1.53345141646,0.0,0.0,24.9203635341,149.522181205,36.0057650307,33.8166602691,2.18910476159
 11/12  10:00:00,261.949495763,1.91681427058,0.0,0.0,24.9203635341,149.522181205,40.319471779,40.299471779,0.02
 11/12  11:00:00,212.664487252,1.53345141646,0.0,0.0,24.9203635341,149.522181205,26.6869314997,24.4978001775,2.18913132216
 11/12  12:00:00,213.046125462,1.91681427058,0.0,0.0,24.9203635341,149.522181205,25.5722979049,21.2109565735,4.36134133137
 11/12  13:00:00,212.657155634,1.53345141646,0.0,0.0,24.9203635341,149.522181205,16.5347809006,14.3442264854,2.19055441516
 11/12  14:00:00,213.042210342,1.91681427058,0.0,0.0,24.9203635341,149.522181205,19.0335507305,14.667093614,4.3664571165
 11/12  15:00:00,212.653573927,1.53345141646,0.0,0.0,24.9203635341,149.522181205,12.1512298006,9.96041360926,2.19081619133
 11/12  16:00:00,213.037315043,1.91681427058,0.0,0.0,24.9203635341,149.522181205,13.788505866,11.5995307694,2.18897509664
 11/12  17:00:00,295.717921678,1.53345141646,0.0,0.0,24.9203635341,149.522181205,14.4191131908,12.2300571651,2.18905602571
 11/12  18:00:00,349.86179807,1.91681427058,0.0,0.0,24.9203635341,149.522181205,22.5093698971,20.3202333564,2.1891365407
 11/12  19:00:00,349.477136113,1.53345141646,0.0,0.0,24.9203635341,149.522181205,20.9181192203,18.7291657447,2.18895347562
 11/12  20:00:00,325.424579514,1.91681427058,0.0,0.0,24.9203635341,149.522181205,31.3295327564,29.1404990101,2.1890337463
 11/12  21:00:00,325.040104367,1.53345141646,0.0,0.0,24.9203635341,149.522181205,27.7838500151,27.7638500151,0.02
 11/12  22:00:00,300.995731451,1.91681427058,0.0,0.0,24.9203635341,149.522181205,50.7524174921,46.3889995146,4.36341797747
 11/12  23:00:00,276.163308776,1.53345141646,0.0,0.0,24.9203635341,149.522181205,44.4961940459,42.3072117633,2.1889822826
 11/12  24:00:00,252.130669119,1.91681427058,0.0,0.0,24.9203635341,149.522181205,78.7417832342,76.5526671964,2.18911603783
 11/13  01:00:00,289.356660734,1.53345141646,0.0,0.0,24.9203635341,199.362908273,66.4137247047,64.2237394493,2.18998525533
 11/13  02:00:00,289.769391372,1.91681427058,0.0,0.0,24.9203635341,199.362908273,100.549983596,98.3600248178,2.18995877798
 11/13  03:00:00,289.371890435,1.53345141646,0.0,0.0,24.9203635341,199.362908273,82.5683281602,80.3783346459,2.1899935143
 11/13  04:00:00,289.793621135,1.91681427058,0.0,0.0,24.9203635341,199.362908273,125.297396936,123.107559502,2.18983743421
 11/13  05:00:00,301.610976621,1.53345141646,0.0,0.0,24.9203635341,199.362908273,98.6140716835,96.4240679738,2.19000370968
 11/13  06:00:00,351.416100237,1.91681427058,0.0,0.0,49.8407270682,199.362908273,159.46670952,155.10152603,4.36518349064
 11/13  07:00:00,410.954729227,28.4742721164,0.0,0.0,49.8407270682,199.362908273,1280.52757087,1278.33585368,2.19171718849
 11/13  08:00:00,501.165935969,28.4742721164,0.0,0.0,149.522181205,199.362908273,1377.29103811,1368.54444915,8.74658895881
 11/13  09:00:00,1048.50003744,28.4742721164,0.0,0.0,448.566543614,448.566543614,547.012245131,531.618838047,15.3934070843
 11/13  10:00:00,1011.4735698,28.4742721164,0.0,0.0,448.566543614,448.566543614,260.991271698,245.5818142,15.4094574978
 11/13  11:00:00,963.587456616,29.5713645566,0.0,0.0,448.566543614,448.566543614,190.525979986,172.910535985,17.6154440008
 11/13  12:00:00,965.495505126,31.5256639345,0.0,0.0,448.566543614,448.566543614,153.58964032,133.713143474,19.8764968465
 11/13  13:00:00,916.153087444,32.0224785563,0.0,0.0,448.566543614,398.725816546,158.967435735,134.578168529,24.3892672062
 11/13  14:00:00,965.670852954,31.7624841513,0.0,0.0,448.566543614,448.566543614,103.262213839,78.9010019606,24.361211878
 11/13  15:00:00,964.532020266,30.66336839,0.0,0.0,448.566543614,448.566543614,64.0059252553,50.8185750321,13.1873502232
 11/13  16:00:00,962.806902015,28.9360043183,0.0,0.0,448.566543614,448.566543614,69.3306966317,53.9529643634,15.3777322683
 11/13  17:00:00,1045.44644259,28.4742721164,0.0,0.0,448.566543614,448.566543614,104.3444889,86.6961971931,17.6482917068
 11/13  18:00:00,949.709873912,28.4742721164,0.0,0.0,348.885089477,398.725816546,141.726159514,128.58052974,13.1456297739
 11/13  19:00:00,750.391933877,28.4742721164,0.0,0.0,249.203635341,299.044362409,188.553271993,179.799850013,8.75342197945
 11/13  20:00:00,725.954605611,28.4742721164,0.0,0.0,249.203635341,299.044362409,200.740680843,194.185861104,6.55481973964
 11/13  21:00:00,576.479137091,28.4742721164,0.0,0.0,149.522181205,249.203635341,254.012489315,247.452208281,6.56028103427
 11/13  22:00:00,552.047241967,28.4742721164,0.0,0.0,149.522181205,249.203635341,275.636968822,271.272204891,4.36476393126
 11/13  23:00:00,349.356818457,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980881922,0.0,2.18980881922
 11/13  24:00:00,299.992059393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997389553,0.0,2.18997389553
 11/14  01:00:00,287.769864543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982564419,0.0,2.18982564419
 11/14  02:00:00,287.769864633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999626105,0.0,2.18999626105
 11/14  03:00:00,287.769864628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984529667,0.0,2.18984529667
 11/14  04:00:00,287.769864782,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001617977,0.0,2.19001617977
 11/14  05:00:00,299.992062604,0.0,0.0,0.0,24.9203635341,199.362908273,3.50534377432,0.0,3.50534377432
 11/14  06:00:00,349.358258305,0.0,0.0,0.0,49.8407270682,199.362908273,3.04736410671,0.0,3.04736410671
 11/14  07:00:00,410.153210451,28.4742721164,0.0,0.0,49.8407270682,199.362908273,570.985970364,566.622654263,4.36331610093
 11/14  08:00:00,499.939742282,28.4742721164,0.0,0.0,149.522181205,199.362908273,394.251198393,387.686009837,6.56518855595
 11/14  09:00:00,1047.97200923,28.4742721164,0.0,0.0,448.566543614,448.566543614,157.15735388,141.76471797,15.3926359096
 11/14  10:00:00,1011.34946921,28.5545867895,0.0,0.0,448.566543614,448.566543614,117.788707899,100.180633291,17.6080746083
 11/14  11:00:00,963.983879015,30.0917245623,0.0,0.0,448.566543614,448.566543614,99.8075254558,84.3917787912,15.4157466646
 11/14  12:00:00,1010.02779803,32.4500101109,10.5470651643,0.0,448.566543614,448.566543614,88.0156870157,65.9301801175,22.0855068982
 11/14  13:00:00,1093.83452664,32.9865741889,103.504859846,0.0,448.566543614,398.725816546,90.5553966998,66.1620687819,24.3933279179
 11/14  14:00:00,1266.42509232,31.6039755716,218.989653281,0.0,448.566543614,448.566543614,52.6696499458,30.5192319806,22.1504179652
 11/14  15:00:00,1219.05630626,29.0242590916,175.582429323,0.0,448.566543614,448.566543614,57.1770561889,41.792110413,15.3849457758
 11/14  16:00:00,1148.29333014,28.4742721164,106.914577678,0.0,448.566543614,448.566543614,69.9113672684,56.7274205509,13.1839467176
 11/14  17:00:00,1188.07221403,28.4742721164,64.795211322,0.0,448.566543614,448.566543614,85.8555752228,66.001029723,19.8545454997
 11/14  18:00:00,1008.54083081,28.4742721164,8.18424235676,0.0,348.885089477,398.725816546,96.5731413429,85.6148244001,10.9583169427
 11/14  19:00:00,750.319018841,28.4742721164,0.0,0.0,249.203635341,299.044362409,130.520377128,121.767499397,8.75287773126
 11/14  20:00:00,738.47738787,28.4742721164,0.000629819526081,0.0,249.203635341,299.044362409,139.550338086,132.994847178,6.55549090864
 11/14  21:00:00,576.391890422,28.4742721164,0.0,0.0,149.522181205,249.203635341,181.994848769,173.254113316,8.74073545301
 11/14  22:00:00,551.955965066,28.4742721164,0.0,0.0,149.522181205,249.203635341,192.263212795,190.070835207,2.19237758747
 11/14  23:00:00,349.356821837,0.0,0.0,0.0,49.8407270682,199.362908273,4.35984864684,0.0,4.35984864684
 11/14  24:00:00,299.992062657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998752079,0.0,2.18998752079
 11/15  01:00:00,287.769867658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984630057,0.0,2.18984630057
 11/15  02:00:00,287.769867649,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002324277,0.0,2.19002324277
 11/15  03:00:00,287.769867511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987753203,0.0,2.18987753203
 11/15  04:00:00,287.769867595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973185665,0.0,2.18973185665
 11/15  05:00:00,299.992065298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990946393,0.0,2.18990946393
 11/15  06:00:00,349.358263693,0.0,0.0,0.0,49.8407270682,199.362908273,4.36486774223,0.0,4.36486774223
 11/15  07:00:00,409.970391948,28.4742721164,0.0,0.0,49.8407270682,199.362908273,411.048395033,408.85687142,2.1915236132
 11/15  08:00:00,499.866043744,28.4742721164,0.0,0.0,149.522181205,199.362908273,345.642113217,336.895288223,8.74682499358
 11/15  09:00:00,1047.96834398,28.4742721164,0.0,0.0,448.566543614,448.566543614,165.758192529,150.365339029,15.3928535006
 11/15  10:00:00,1011.2475136,28.4742721164,0.0,0.0,448.566543614,448.566543614,99.8459350231,82.2353982253,17.6105367978
 11/15  11:00:00,962.367447475,28.4959460298,0.0,0.0,448.566543614,448.566543614,81.2591301626,65.8435399105,15.4155902521
 11/15  12:00:00,1081.83061852,29.359702142,64.372465794,0.0,448.566543614,448.566543614,73.1024453667,53.2204641175,19.8819812492
 11/15  13:00:00,1261.81826784,31.3525026366,259.454488441,0.0,448.566543614,398.725816546,76.4507776578,51.6118783306,24.8388993272
 11/15  14:00:00,1402.5151156,32.4206596548,346.736000539,0.0,448.566543614,448.566543614,42.2628528567,18.3417441259,23.9211087308
 11/15  15:00:00,1410.26380499,31.4473696273,355.477324068,0.0,448.566543614,448.566543614,30.4761692569,15.0894063329,15.3867629239
 11/15  16:00:00,1409.86454982,29.8301396949,356.703462914,0.0,448.566543614,448.566543614,30.911187031,17.7278161949,13.1833708362
 11/15  17:00:00,1473.13474277,28.5552471474,338.98422085,0.0,448.566543614,448.566543614,45.6942808053,25.8378604763,19.856420329
 11/15  18:00:00,1174.14700993,28.4742721164,142.653470059,0.0,348.885089477,398.725816546,70.5855084169,59.6257353548,10.9597730622
 11/15  19:00:00,810.2966182,28.4742721164,9.15252172127,0.0,249.203635341,299.044362409,104.968258615,96.2134865427,8.75477207242
 11/15  20:00:00,802.5485043,28.4742721164,12.9702717097,0.0,249.203635341,299.044362409,116.761317708,110.205846972,6.55547073602
 11/15  21:00:00,648.550608905,28.4742721164,8.73596789988,0.0,149.522181205,249.203635341,156.848018175,148.10719645,8.74082172539
 11/15  22:00:00,627.508516599,28.4742721164,0.00460994536967,0.0,149.522181205,249.203635341,163.21928126,161.026895059,2.19238620109
 11/15  23:00:00,349.356824787,0.0,0.0,0.0,49.8407270682,199.362908273,4.35986557366,0.0,4.35986557366
 11/15  24:00:00,299.992065603,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000473014,0.0,2.19000473014
 11/16  01:00:00,287.769870578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986869865,0.0,2.18986869865
 11/16  02:00:00,287.769870582,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900518784,0.0,2.1900518784
 11/16  03:00:00,287.769870424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991137189,0.0,2.18991137189
 11/16  04:00:00,287.769870485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977090677,0.0,2.18977090677
 11/16  05:00:00,299.992068235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995470866,0.0,2.18995470866
 11/16  06:00:00,349.358268342,0.0,0.0,0.0,49.8407270682,199.362908273,4.36499418489,0.0,4.36499418489
 11/16  07:00:00,410.167830109,28.8082362073,0.0,0.0,49.8407270682,199.362908273,257.498060602,255.30646831,2.19159229192
 11/16  08:00:00,577.788351311,28.4742721164,14.2118468331,0.0,149.522181205,199.362908273,207.986870808,199.239560374,8.74731043374
 11/16  09:00:00,1250.98420746,28.4742721164,121.017855319,0.0,448.566543614,448.566543614,63.8659318387,48.4744285802,15.3915032585
 11/16  10:00:00,1398.26602363,29.0595786633,297.332371549,0.0,448.566543614,448.566543614,46.7517795682,29.1409297551,17.6108498132
 11/16  11:00:00,1419.74110986,31.3111071616,360.922303968,0.0,448.566543614,448.566543614,33.9054271526,18.4882808274,15.4171463252
 11/16  12:00:00,1439.11166606,30.6613553092,376.558366346,0.0,448.566543614,448.566543614,33.0349261255,10.9431415917,22.0917845337
 11/16  13:00:00,1409.80590666,30.2441370326,393.626662916,0.0,448.566543614,398.725816546,32.806046524,8.40913631313,24.3969102109
 11/16  14:00:00,1464.76879087,30.6804587408,398.682546411,0.0,448.566543614,448.566543614,23.3793264336,1.22444458628,22.1548818474
 11/16  15:00:00,1459.21102919,31.1581850882,392.236720509,0.0,448.566543614,448.566543614,15.9941722401,0.607694709921,15.3864775302
 11/16  16:00:00,1442.54410926,29.7694155189,377.313221999,0.0,448.566543614,448.566543614,17.2738913301,1.89198007038,15.3819112598
 11/16  17:00:00,1484.7183866,28.6063502219,352.17443579,0.0,448.566543614,448.566543614,26.9669156198,9.31344687551,17.6534687443
 11/16  18:00:00,1368.6328497,28.4742721164,333.790413156,0.0,348.885089477,398.725816546,44.3541607599,33.3957652009,10.958395559
 11/16  19:00:00,1153.36880618,28.4742721164,318.444579207,0.0,249.203635341,299.044362409,76.1137147352,65.1762581014,10.9374566338
 11/16  20:00:00,1068.65175751,28.4742721164,255.157298216,0.0,249.203635341,299.044362409,84.4110466125,77.8561795565,6.554867056
 11/16  21:00:00,807.718171745,28.4742721164,147.466908493,0.0,149.522181205,249.203635341,110.681773015,104.121215552,6.56055746294
 11/16  22:00:00,680.039443238,28.4742721164,49.7538934463,0.0,149.522181205,249.203635341,127.702837719,123.337965573,4.36487214664
 11/16  23:00:00,349.356827214,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986112924,0.0,2.18986112924
 11/16  24:00:00,299.992068192,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004494764,0.0,2.19004494764
 11/17  01:00:00,287.769873274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991226155,0.0,2.18991226155
 11/17  02:00:00,287.769873407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977670107,0.0,2.18977670107
 11/17  03:00:00,287.769873417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996650612,0.0,2.18996650612
 11/17  04:00:00,287.769873556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983121393,0.0,2.18983121393
 11/17  05:00:00,299.992071328,0.0,0.0,0.0,24.9203635341,199.362908273,4.35990708884,0.0,4.35990708884
 11/17  06:00:00,349.358272298,0.0,0.0,0.0,49.8407270682,199.362908273,2.19260208562,0.0,2.19260208562
 11/17  07:00:00,467.687305524,29.1172014942,0.00198020600233,0.0,49.8407270682,199.362908273,413.565284033,409.202021301,4.36326273171
 11/17  08:00:00,499.833141887,28.4742721164,0.0,0.0,149.522181205,199.362908273,321.227286708,312.479288717,8.74799799112
 11/17  09:00:00,1047.93953446,28.4742721164,0.0,0.0,448.566543614,448.566543614,135.279902085,119.884035598,15.3958664873
 11/17  10:00:00,1011.67356224,28.8997049343,0.0,0.0,448.566543614,448.566543614,101.523554152,86.1127896727,15.4107644797
 11/17  11:00:00,964.723468409,30.8461465209,0.0,0.0,448.566543614,448.566543614,93.2615884161,75.6428734326,17.6187149835
 11/17  12:00:00,966.848522752,32.9761337638,0.0,0.0,448.566543614,448.566543614,84.3701092036,64.485383008,19.8847261956
 11/17  13:00:00,917.52681183,33.4847362263,0.0,0.0,448.566543614,398.725816546,96.2216851432,71.82498314,24.3967020031
 11/17  14:00:00,967.002903462,33.1507925673,0.0,0.0,448.566543614,448.566543614,58.5416816252,34.1735729783,24.3681086468
 11/17  15:00:00,965.48531003,31.6483297918,0.0,0.0,448.566543614,448.566543614,42.4549063575,27.0661847984,15.388721559
 11/17  16:00:00,963.878176058,30.0374216438,0.0,0.0,448.566543614,448.566543614,45.7824415878,32.5987265724,13.1837150154
 11/17  17:00:00,1046.00935861,29.0795540538,0.0,0.0,448.566543614,448.566543614,78.7663668382,58.9073715797,19.8589952585
 11/17  18:00:00,949.661843463,28.4742721164,0.0,0.0,348.885089477,398.725816546,114.949062887,103.988286217,10.9607766702
 11/17  19:00:00,750.345939913,28.4742721164,0.0,0.0,249.203635341,299.044362409,177.173550818,168.419152999,8.7543978193
 11/17  20:00:00,725.928841983,28.4742721164,0.0,0.0,249.203635341,299.044362409,214.343839734,207.787674866,6.5561648683
 11/17  21:00:00,576.482436088,28.4742721164,0.0,0.0,149.522181205,249.203635341,312.798880754,304.057945954,8.74093479939
 11/17  22:00:00,552.093358532,28.4742721164,0.0,0.0,149.522181205,249.203635341,381.870874564,377.505850188,4.36502437617
 11/17  23:00:00,349.356830576,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956351288,0.0,2.18956351288
 11/17  24:00:00,299.992071228,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899525984,0.0,2.1899525984
 11/18  01:00:00,237.929149245,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982598977,0.0,2.18982598977
 11/18  02:00:00,237.929149183,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002183578,0.0,2.19002183578
 11/18  03:00:00,237.929149157,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989168148,0.0,2.18989168148
 11/18  04:00:00,237.929149272,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008764044,0.0,2.19008764044
 11/18  05:00:00,250.15134705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995767537,0.0,2.18995767537
 11/18  06:00:00,275.36712912,0.766725708231,0.0,0.0,24.9203635341,149.522181205,8.46703994723,4.10181312886,4.36522681837
 11/18  07:00:00,410.271560312,28.5199383459,0.0,0.0,49.8407270682,199.362908273,731.315786818,726.952503422,4.36328339568
 11/18  08:00:00,400.465329509,28.4742721164,0.0,0.0,49.8407270682,199.362908273,671.875625607,667.505112311,4.37051329614
 11/18  09:00:00,649.342279329,28.4742721164,0.0,0.0,249.203635341,249.203635341,278.524892135,271.968401153,6.55649098228
 11/18  10:00:00,612.609578003,28.479818793,0.0,0.0,249.203635341,249.203635341,194.471886521,185.715070682,8.75681583962
 11/18  11:00:00,564.977590637,29.7470072822,0.0,0.0,249.203635341,249.203635341,184.702865768,175.953831697,8.74903407117
