Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/18  12:00:00,573.145538623,31.4017535696,0.000279233776701,0.0,249.203635341,249.203635341,168.826145799,157.878940163,10.9472056369
 11/18  13:00:00,632.013352011,32.2026775766,30.225957209,0.0,249.203635341,249.203635341,147.502055165,138.749860699,8.7521944654
 11/18  14:00:00,725.845386611,31.5129385148,115.42639018,0.0,249.203635341,249.203635341,112.354256268,103.605889336,8.74836693234
 11/18  15:00:00,570.835346287,29.6757378795,174.259641463,0.0,74.7610906023,174.442544739,131.555452681,125.000048556,6.55540412477
 11/18  16:00:00,573.673748264,28.5050782007,177.439615261,0.0,74.7610906023,174.442544739,154.506105691,150.132955707,4.37314998413
 11/18  17:00:00,492.342256946,28.4742721164,42.1079495499,0.0,74.7610906023,174.442544739,212.273531294,205.71975684,6.55377445382
 11/18  18:00:00,414.405050144,28.4742721164,0.0010180803528,0.0,24.9203635341,149.522181205,266.30885349,261.945730472,4.36312301806
 11/18  19:00:00,347.929891874,0.0,0.0,0.0,24.9203635341,149.522181205,2.19179837233,0.0,2.19179837233
 11/18  20:00:00,323.485496782,0.0,0.0,0.0,24.9203635341,149.522181205,4.36317626214,0.0,4.36317626214
 11/18  21:00:00,323.48549624,0.0,0.0,0.0,24.9203635341,149.522181205,2.19160146547,0.0,2.19160146547
 11/18  22:00:00,299.042063479,0.0,0.0,0.0,24.9203635341,149.522181205,4.36669038704,0.0,4.36669038704
 11/18  23:00:00,274.595742698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998953427,0.0,2.18998953427
 11/18  24:00:00,250.151347222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985976986,0.0,2.18985976986
 11/19  01:00:00,237.928670169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917372741,0.0,2.18917372741
 11/19  02:00:00,237.928670208,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902534621,0.0,2.18902534621
 11/19  03:00:00,237.928670249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914556812,0.0,2.18914556812
 11/19  04:00:00,237.9286703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899760171,0.0,2.18899760171
 11/19  05:00:00,250.15086809,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911829977,0.0,2.18911829977
 11/19  06:00:00,274.596709591,0.0,0.0,0.0,24.9203635341,149.522181205,4.36311025521,0.0,4.36311025521
 11/19  07:00:00,306.396721498,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  08:00:00,296.666450423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918686162,0.0,2.18918686162
 11/19  09:00:00,296.666450433,0.0,0.0,0.0,24.9203635341,149.522181205,2.189038859,0.0,2.189038859
 11/19  10:00:00,259.999857052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915988462,0.0,2.18915988462
 11/19  11:00:00,211.111065899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914731789,0.0,2.18914731789
 11/19  12:00:00,325.494246117,20.8894192794,49.4693755687,0.0,24.9203635341,149.522181205,2.19095681079,0.0,2.19095681079
 11/19  13:00:00,365.126142244,16.7656803635,82.7720787117,0.0,24.9203635341,149.522181205,4.36164037921,0.0,4.36164037921
 11/19  14:00:00,435.945517859,20.7045884322,135.093584575,0.0,24.9203635341,149.522181205,4.36719041419,0.0,4.36719041419
 11/19  15:00:00,389.946274389,15.6006700724,107.986009332,0.0,24.9203635341,149.522181205,2.19091207687,0.0,2.19091207687
 11/19  16:00:00,211.111065862,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913863351,0.0,2.18913863351
 11/19  17:00:00,294.174523768,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912619664,0.0,2.18912619664
 11/19  18:00:00,347.92845044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911246753,0.0,2.18911246753
 11/19  19:00:00,347.928450462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896506857,0.0,2.18896506857
 11/19  20:00:00,323.484054722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908639842,0.0,2.18908639842
 11/19  21:00:00,323.484054725,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  22:00:00,299.041104956,0.0,0.0,0.0,24.9203635341,149.522181205,4.363773556,0.0,4.363773556
 11/19  23:00:00,274.595263537,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915371264,0.0,2.18915371264
 11/19  24:00:00,250.150867969,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900631827,0.0,2.18900631827
 11/20  01:00:00,287.76988185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993274846,0.0,2.18993274846
 11/20  02:00:00,287.76988194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981279997,0.0,2.18981279997
 11/20  03:00:00,287.769881894,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002139756,0.0,2.19002139756
 11/20  04:00:00,287.769881984,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899016968,0.0,2.1899016968
 11/20  05:00:00,299.99207996,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011026776,0.0,2.19011026776
 11/20  06:00:00,349.358286254,0.0,0.0,0.0,49.8407270682,199.362908273,4.36509512249,0.0,4.36509512249
 11/20  07:00:00,409.999551521,28.4742721164,0.0,0.0,49.8407270682,199.362908273,458.035025843,453.671555134,4.36347070875
 11/20  08:00:00,499.926429085,28.4742721164,0.0,0.0,149.522181205,199.362908273,426.064955143,417.316950027,8.74800511639
 11/20  09:00:00,1047.99906876,28.4742721164,0.0,0.0,448.566543614,448.566543614,205.985947293,190.589327927,15.3966193659
 11/20  10:00:00,1011.32188286,28.4742721164,0.0,0.0,448.566543614,448.566543614,191.839583541,176.425882141,15.4137013997
 11/20  11:00:00,962.420896885,28.4742721164,0.0,0.0,448.566543614,448.566543614,178.823468758,161.201734523,17.6217342346
 11/20  12:00:00,962.390709178,28.4742721164,0.0,0.0,448.566543614,448.566543614,138.710098095,118.823751324,19.8863467707
 11/20  13:00:00,912.601256932,28.4742721164,0.0,0.0,448.566543614,398.725816546,204.794669599,178.173037434,26.6216321648
 11/20  14:00:00,962.41415993,28.4742721164,0.0,0.0,448.566543614,448.566543614,167.391187906,145.232334868,22.1588530382
 11/20  15:00:00,962.369320312,28.4742721164,0.0,0.0,448.566543614,448.566543614,116.171610411,100.782447199,15.389163212
 11/20  16:00:00,962.351833768,28.4742721164,0.0,0.0,448.566543614,448.566543614,94.646259985,79.2624454777,15.3838145073
 11/20  17:00:00,1045.44316567,28.4742721164,0.0,0.0,448.566543614,448.566543614,128.256825186,108.394342886,19.8624823
 11/20  18:00:00,949.71094316,28.4742721164,0.0,0.0,348.885089477,398.725816546,177.179065982,166.216313842,10.9627521408
 11/20  19:00:00,750.40806854,28.4742721164,0.0,0.0,249.203635341,299.044362409,256.025820411,247.270298326,8.75552208523
 11/20  20:00:00,725.989490291,28.4742721164,0.0,0.0,249.203635341,299.044362409,291.533367888,284.977772636,6.55559525248
 11/20  21:00:00,576.521891593,28.4742721164,0.0,0.0,149.522181205,249.203635341,363.221763375,354.480216973,8.74154640186
 11/20  22:00:00,552.096414717,28.4742721164,0.0,0.0,149.522181205,249.203635341,386.298001648,384.10550004,2.19250160814
 11/20  23:00:00,349.356839264,0.0,0.0,0.0,49.8407270682,199.362908273,4.36002891121,0.0,4.36002891121
 11/20  24:00:00,299.992080058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983460302,0.0,2.18983460302
 11/21  01:00:00,287.769884918,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005287756,0.0,2.19005287756
 11/21  02:00:00,287.769884817,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899381585,0.0,2.1899381585
 11/21  03:00:00,287.769884871,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898235566,0.0,2.1898235566
 11/21  04:00:00,287.769884793,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003855102,0.0,2.19003855102
 11/21  05:00:00,299.992082669,0.0,0.0,0.0,24.9203635341,199.362908273,2.189924118,0.0,2.189924118
 11/21  06:00:00,350.514042667,1.15008856235,0.0,0.0,49.8407270682,199.362908273,11.6718279589,7.30656355997,4.36526439896
 11/21  07:00:00,418.928274246,28.4742721164,0.0,0.0,49.8407270682,199.362908273,923.823675004,919.460301765,4.36337323895
 11/21  08:00:00,500.401252199,28.4742721164,0.0,0.0,149.522181205,199.362908273,945.174358476,938.6083268,6.56603167627
 11/21  09:00:00,1048.19211822,28.4742721164,0.0,0.0,448.566543614,448.566543614,399.486384221,381.893469894,17.5929143266
 11/21  10:00:00,1011.33842629,28.4813257819,0.0,0.0,448.566543614,448.566543614,180.943718556,165.527040663,15.4166778927
 11/21  11:00:00,963.770689795,29.8275757205,0.0,0.0,448.566543614,448.566543614,156.113933215,138.490103684,17.6238295308
 11/21  12:00:00,965.274307984,31.351529669,0.0,0.0,448.566543614,448.566543614,132.546829868,112.659154634,19.8876752338
 11/21  13:00:00,914.85508764,30.7589141798,0.0,0.0,448.566543614,398.725816546,150.864574419,124.23999057,26.6245838484
 11/21  14:00:00,964.729130972,30.8380832073,0.0,0.0,448.566543614,448.566543614,96.6646548546,74.5027412759,22.1619135787
 11/21  15:00:00,964.061926769,30.2031936344,0.0,0.0,448.566543614,448.566543614,64.2726343756,48.8834989038,15.3891354718
 11/21  16:00:00,962.672283305,28.807200494,0.0,0.0,448.566543614,448.566543614,72.3122951194,56.9299973299,15.3822977895
 11/21  17:00:00,1045.44598522,28.4742721164,0.0,0.0,448.566543614,448.566543614,120.925483276,101.059207226,19.8662760503
 11/21  18:00:00,949.707556042,28.4742721164,0.0,0.0,348.885089477,398.725816546,157.737911535,146.776312324,10.9615992115
 11/21  19:00:00,750.391997986,28.4742721164,0.0,0.0,249.203635341,299.044362409,215.33970236,206.583168594,8.75653376572
 11/21  20:00:00,725.981182928,28.4742721164,0.0,0.0,249.203635341,299.044362409,257.751690339,251.194849352,6.55684098749
 11/21  21:00:00,576.50774903,28.4742721164,0.0,0.0,149.522181205,249.203635341,318.128819074,309.386552237,8.74226683693
 11/21  22:00:00,552.070251657,28.4742721164,0.0,0.0,149.522181205,249.203635341,329.28019948,324.915098849,4.36510063097
 11/21  23:00:00,349.356841713,0.0,0.0,0.0,49.8407270682,199.362908273,2.190048424,0.0,2.190048424
 11/21  24:00:00,299.992082549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993420591,0.0,2.18993420591
 11/22  01:00:00,287.769887666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961501229,0.0,2.18961501229
 11/22  02:00:00,287.769887584,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004819384,0.0,2.19004819384
 11/22  03:00:00,287.769887668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993873086,0.0,2.18993873086
 11/22  04:00:00,287.769887872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995844938,0.0,2.18995844938
 11/22  05:00:00,299.9920856,0.0,0.0,0.0,24.9203635341,199.362908273,4.35999152745,0.0,4.35999152745
 11/22  06:00:00,349.358295159,0.0,0.0,0.0,49.8407270682,199.362908273,2.19273520342,0.0,2.19273520342
 11/22  07:00:00,418.771960685,28.4742721164,0.0,0.0,49.8407270682,199.362908273,698.062091621,693.698510067,4.36358155375
 11/22  08:00:00,500.187059197,28.4742721164,0.0,0.0,149.522181205,199.362908273,693.232199299,684.48244378,8.74975551884
 11/22  09:00:00,1048.05705639,28.4742721164,0.0,0.0,448.566543614,448.566543614,254.710971318,239.312639893,15.3983314251
 11/22  10:00:00,1011.34662888,28.5260178366,0.0,0.0,448.566543614,448.566543614,145.390570228,129.972477437,15.4180927911
 11/22  11:00:00,963.942103047,30.0273316119,0.0,0.0,448.566543614,448.566543614,128.44556417,110.820537552,17.6250266184
 11/22  12:00:00,965.95960232,32.0587228767,0.0,0.0,448.566543614,448.566543614,113.088474955,90.9881727357,22.100302219
 11/22  13:00:00,916.494394269,32.4261565453,0.0,0.0,448.566543614,398.725816546,119.755709256,95.3472081303,24.4085011256
 11/22  14:00:00,966.001485216,32.1343149004,0.0,0.0,448.566543614,448.566543614,72.8843947741,48.506528819,24.3778659551
 11/22  15:00:00,964.920505716,31.0771994748,0.0,0.0,448.566543614,448.566543614,47.3405064817,31.9489821877,15.391524294
 11/22  16:00:00,963.313996403,29.4688820353,0.0,0.0,448.566543614,448.566543614,47.9106547806,34.7215945135,13.1890602671
 11/22  17:00:00,1045.41261647,28.4742721164,0.0,0.0,448.566543614,448.566543614,83.5909132525,63.7229803035,19.867932949
 11/22  18:00:00,949.679192105,28.4742721164,0.0,0.0,348.885089477,398.725816546,128.922588779,115.772678761,13.1499100182
 11/22  19:00:00,750.357042025,28.4742721164,0.0,0.0,249.203635341,299.044362409,176.995170412,168.238317374,8.75685303822
 11/22  20:00:00,725.93349295,28.4742721164,0.0,0.0,249.203635341,299.044362409,204.648443659,198.091907877,6.5565357817
 11/22  21:00:00,576.486252148,28.4742721164,0.0,0.0,149.522181205,249.203635341,297.526785815,288.785204485,8.74158133037
 11/22  22:00:00,552.058189244,28.4742721164,0.0,0.0,149.522181205,249.203635341,317.044153702,314.851419805,2.19273389701
 11/22  23:00:00,349.35684473,0.0,0.0,0.0,49.8407270682,199.362908273,2.19012242182,0.0,2.19012242182
 11/22  24:00:00,299.992085615,0.0,0.0,0.0,24.9203635341,199.362908273,4.35991592788,0.0,4.35991592788
 11/23  01:00:00,237.928679217,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  02:00:00,237.928679194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920923445,0.0,2.18920923445
 11/23  03:00:00,237.928679229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908092054,0.0,2.18908092054
 11/23  04:00:00,237.928679277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922452472,0.0,2.18922452472
 11/23  05:00:00,250.150877086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909656318,0.0,2.18909656318
 11/23  06:00:00,276.137207079,1.53345141646,0.0,0.0,24.9203635341,149.522181205,12.9277437776,8.56389884951,4.36384492812
 11/23  07:00:00,316.868146281,1.91681427058,0.0,0.0,24.9203635341,149.522181205,15.5133545028,13.3241224471,2.18923205572
 11/23  08:00:00,298.20943113,1.53345141646,0.0,0.0,24.9203635341,149.522181205,13.7915038884,11.6022626578,2.18924123057
 11/23  09:00:00,298.589492531,1.91681427058,0.0,0.0,24.9203635341,149.522181205,7.59968583378,7.57968583378,0.02
 11/23  10:00:00,259.999865963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924956184,0.0,2.18924956184
 11/23  11:00:00,211.111074796,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892575223,0.0,2.1892575223
 11/23  12:00:00,213.198248495,2.08620494485,0.0,0.0,24.9203635341,149.522181205,4.36198879078,0.0,4.36198879078
 11/23  13:00:00,231.832906164,20.7208631453,0.0,0.0,24.9203635341,149.522181205,2.19102937119,0.0,2.19102937119
 11/23  14:00:00,225.986520743,14.8730248784,0.0,0.0,24.9203635341,149.522181205,4.36749291942,0.0,4.36749291942
 11/23  15:00:00,218.725869826,7.61382690694,0.0,0.0,24.9203635341,149.522181205,2.19102772057,0.0,2.19102772057
 11/23  16:00:00,211.111074824,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891362518,0.0,2.1891362518
 11/23  17:00:00,294.174532777,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891454184,0.0,2.1891454184
 11/23  18:00:00,347.928459491,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915316852,0.0,2.18915316852
 11/23  19:00:00,347.928459554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902561532,0.0,2.18902561532
 11/23  20:00:00,323.4840639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917010372,0.0,2.18917010372
 11/23  21:00:00,323.484063928,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904256358,0.0,2.18904256358
 11/23  22:00:00,299.041120505,0.0,0.0,0.0,24.9203635341,149.522181205,2.19170892703,0.0,2.19170892703
 11/23  23:00:00,274.595272691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903695264,0.0,2.18903695264
 11/23  24:00:00,250.919858205,0.766725708231,0.0,0.0,24.9203635341,149.522181205,4.93860834024,2.74942691108,2.18918142915
 11/24  01:00:00,289.307922444,1.53345141646,0.0,0.0,24.9203635341,199.362908273,7.76847415103,5.57833979666,2.19013435437
 11/24  02:00:00,288.923904282,1.15008856235,0.0,0.0,24.9203635341,199.362908273,6.97264178372,4.78249585616,2.19014592756
 11/24  03:00:00,289.308999502,1.53345141646,0.0,0.0,24.9203635341,199.362908273,11.2561349296,6.89580941161,4.36032551795
 11/24  04:00:00,289.693672449,1.91681427058,0.0,0.0,24.9203635341,199.362908273,10.6853546714,8.49539642497,2.18995824646
 11/24  05:00:00,301.531999131,1.53345141646,0.0,0.0,24.9203635341,199.362908273,10.0672556696,7.87706271506,2.19019295452
 11/24  06:00:00,351.283469,1.91681427058,0.0,0.0,49.8407270682,199.362908273,14.5548964797,10.1894467435,4.36544973622
 11/24  07:00:00,418.767623937,28.4742721164,0.0,0.0,49.8407270682,199.362908273,699.272207368,697.080404241,2.19180312645
 11/24  08:00:00,499.997477073,28.4742721164,0.0,0.0,149.522181205,199.362908273,488.112520173,479.362152413,8.75036775991
 11/24  09:00:00,1048.0852117,28.4742721164,0.0,0.0,448.566543614,448.566543614,299.159514917,283.759675104,15.399839813
 11/24  10:00:00,1011.378821,28.4742721164,0.0,0.0,448.566543614,448.566543614,254.592296369,236.974925962,17.6173704068
 11/24  11:00:00,962.465756007,28.4742721164,0.0,0.0,448.566543614,448.566543614,226.666339872,209.042090535,17.6242493373
 11/24  12:00:00,962.451462473,28.4742721164,0.0,0.0,448.566543614,448.566543614,208.363114867,188.4699904,19.8931244666
 11/24  13:00:00,912.635130691,28.4742721164,0.0,0.0,448.566543614,398.725816546,240.411226509,213.779670652,26.6315558573
 11/24  14:00:00,962.424840059,28.4742721164,0.0,0.0,448.566543614,448.566543614,178.310668425,153.930232474,24.3804359507
 11/24  15:00:00,962.407276723,28.4742721164,0.0,0.0,448.566543614,448.566543614,160.363613793,144.971726261,15.3918875326
 11/24  16:00:00,962.396838779,28.4742721164,0.0,0.0,448.566543614,448.566543614,146.434187516,133.246191764,13.1879957522
 11/24  17:00:00,1054.0163401,28.4742721164,0.0,0.0,448.566543614,448.566543614,162.516506847,142.648606556,19.8679002903
 11/24  18:00:00,949.728863725,28.4742721164,0.0,0.0,348.885089477,398.725816546,198.184623497,185.03487332,13.1497501771
 11/24  19:00:00,750.410289124,28.4742721164,0.0,0.0,249.203635341,299.044362409,253.805680663,245.048818524,8.75686213954
 11/24  20:00:00,725.968904613,28.4742721164,0.0,0.0,249.203635341,299.044362409,260.273228397,253.715726758,6.55750163926
 11/24  21:00:00,576.488737865,28.4742721164,0.0,0.0,149.522181205,249.203635341,315.832997726,307.091166856,8.7418308697
 11/24  22:00:00,552.047407378,28.4742721164,0.0,0.0,149.522181205,249.203635341,319.807226843,317.614455142,2.19277170025
 11/24  23:00:00,349.356850315,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015324431,0.0,2.19015324431
 11/24  24:00:00,299.992091189,0.0,0.0,0.0,24.9203635341,199.362908273,4.36000844885,0.0,4.36000844885
 11/25  01:00:00,237.92916917,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019854482,0.0,2.19019854482
 11/25  02:00:00,237.929168909,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010443575,0.0,2.19010443575
 11/25  03:00:00,237.92916882,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001044394,0.0,2.19001044394
 11/25  04:00:00,237.929168863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991655627,0.0,2.18991655627
 11/25  05:00:00,250.151366691,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015632429,0.0,2.19015632429
 11/25  06:00:00,274.597218435,0.0,0.0,0.0,24.9203635341,149.522181205,4.36520475585,0.0,4.36520475585
 11/25  07:00:00,418.576562157,28.4742721164,0.0,0.0,49.8407270682,199.362908273,510.990907468,506.627303561,4.36360390645
 11/25  08:00:00,412.824118812,28.4742721164,0.00083385976454,0.0,49.8407270682,199.362908273,412.068458767,407.697504582,4.37095418506
 11/25  09:00:00,674.746117589,28.4742721164,5.97335915175,0.0,249.203635341,249.203635341,314.965375431,308.407644571,6.5577308603
 11/25  10:00:00,776.808528527,28.4742721164,96.9386715942,0.0,249.203635341,249.203635341,283.55293446,274.795959025,8.75697543512
 11/25  11:00:00,983.410782362,28.4742721164,333.454432652,0.0,249.203635341,249.203635341,254.20524835,245.455290048,8.74995830211
 11/25  12:00:00,1046.14016062,28.4742721164,392.756860988,0.0,249.203635341,249.203635341,224.344384524,213.394523055,10.9498614689
 11/25  13:00:00,1054.67716627,28.4742721164,400.569179624,0.0,249.203635341,249.203635341,190.713048484,181.960103115,8.75294536924
 11/25  14:00:00,1057.85738897,28.4742721164,403.286831785,0.0,249.203635341,249.203635341,184.170036178,175.420885016,8.74915116198
 11/25  15:00:00,808.887298671,28.4742721164,403.431658202,0.0,74.7610906023,174.442544739,264.00321279,257.446244332,6.55696845779
 11/25  16:00:00,809.235843238,28.4742721164,403.735468195,0.0,74.7610906023,174.442544739,324.500835175,317.949306353,6.55152882238
 11/25  17:00:00,897.640468112,28.4742721164,401.575688119,0.0,74.7610906023,174.442544739,370.428118544,363.874793768,6.55332477599
 11/25  18:00:00,857.812429692,28.4742721164,393.934902187,0.0,24.9203635341,149.522181205,451.595423615,447.231795422,4.36362819286
 11/25  19:00:00,347.929919386,0.0,0.0,0.0,24.9203635341,149.522181205,2.19188810694,0.0,2.19188810694
 11/25  20:00:00,323.485524582,0.0,0.0,0.0,24.9203635341,149.522181205,4.36392408343,0.0,4.36392408343
 11/25  21:00:00,323.485523904,0.0,0.0,0.0,24.9203635341,149.522181205,2.1915660741,0.0,2.1915660741
 11/25  22:00:00,299.042099023,0.0,0.0,0.0,24.9203635341,149.522181205,4.36686083391,0.0,4.36686083391
 11/25  23:00:00,274.595762317,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005235429,0.0,2.19005235429
 11/25  24:00:00,250.15136692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995873279,0.0,2.18995873279
 11/26  01:00:00,237.928685831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929388084,0.0,2.18929388084
 11/26  02:00:00,237.92868581,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918012262,0.0,2.18918012262
 11/26  03:00:00,237.92868588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906654061,0.0,2.18906654061
 11/26  04:00:00,237.928685871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922754209,0.0,2.18922754209
 11/26  05:00:00,250.150883699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911432086,0.0,2.18911432086
 11/26  06:00:00,274.596737143,0.0,0.0,0.0,24.9203635341,149.522181205,4.36389134724,0.0,4.36389134724
 11/26  07:00:00,314.940403855,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892997617,0.0,2.1892997617
 11/26  08:00:00,296.666466019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918689006,0.0,2.18918689006
 11/26  09:00:00,296.666466007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921185392,0.0,2.18921185392
 11/26  10:00:00,259.9998726,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  11:00:00,211.111081387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923550046,0.0,2.18923550046
 11/26  12:00:00,211.112053436,0.0,0.0,0.0,24.9203635341,149.522181205,4.36171035603,0.0,4.36171035603
 11/26  13:00:00,211.112052786,0.0,0.0,0.0,24.9203635341,149.522181205,2.19097399236,0.0,2.19097399236
 11/26  14:00:00,442.693802034,11.4207403604,176.178959142,0.0,24.9203635341,149.522181205,4.36758176793,0.0,4.36758176793
 11/26  15:00:00,211.112052997,0.0,0.0,0.0,24.9203635341,149.522181205,2.19110199268,0.0,2.19110199268
 11/26  16:00:00,211.111081437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923081878,0.0,2.18923081878
 11/26  17:00:00,302.718206001,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925453075,0.0,2.18925453075
 11/26  18:00:00,347.928466085,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891417727,0.0,2.1891417727
 11/26  19:00:00,347.928466154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930326711,0.0,2.18930326711
 11/26  20:00:00,323.484070503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919053695,0.0,2.18919053695
 11/26  21:00:00,323.484070549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907775568,0.0,2.18907775568
 11/26  22:00:00,299.041132587,0.0,0.0,0.0,24.9203635341,149.522181205,4.36327198932,0.0,4.36327198932
 11/26  23:00:00,274.595279275,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  24:00:00,250.150883637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926522645,0.0,2.18926522645
 11/27  01:00:00,287.769901658,0.0,0.0,0.0,24.9203635341,199.362908273,4.36005606633,0.0,4.36005606633
 11/27  02:00:00,287.769901711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962247538,0.0,2.18962247538
 11/27  03:00:00,287.769901435,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015402345,0.0,2.19015402345
 11/27  04:00:00,287.769901326,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007033684,0.0,2.19007033684
 11/27  05:00:00,299.992099154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998673391,0.0,2.18998673391
 11/27  06:00:00,349.358317745,0.0,0.0,0.0,49.8407270682,199.362908273,4.36544925342,0.0,4.36544925342
 11/27  07:00:00,452.340199524,28.4742721164,0.000792267304506,0.0,49.8407270682,199.362908273,728.134224859,725.942344358,2.19188050051
 11/27  08:00:00,500.053619704,28.4742721164,0.0,0.0,149.522181205,199.362908273,586.578060533,577.82730072,8.75075981244
 11/27  09:00:00,1048.06831254,28.4742721164,0.0,0.0,448.566543614,448.566543614,293.587703002,275.988489114,17.5992138877
 11/27  10:00:00,1011.33708249,28.4742721164,0.0,0.0,448.566543614,448.566543614,210.233510259,194.814499915,15.4190103437
 11/27  11:00:00,962.404437372,28.4742721164,0.0,0.0,448.566543614,448.566543614,157.66954553,140.040004181,17.6295413495
 11/27  12:00:00,962.378978891,28.4746767594,0.0,0.0,448.566543614,448.566543614,125.166850897,103.059057118,22.107793779
 11/27  13:00:00,912.828386124,28.7592274195,0.0,0.0,448.566543614,398.725816546,130.814934029,104.299522732,26.5154112975
 11/27  14:00:00,1018.18479953,29.3731549833,9.61054222363,0.0,448.566543614,448.566543614,83.7417650064,61.4551733027,22.2865917037
 11/27  15:00:00,1068.25661257,29.4064960264,28.0162117532,0.0,448.566543614,448.566543614,54.305453378,38.9105209728,15.3949324052
 11/27  16:00:00,1019.91803817,28.6308495361,6.73736120084,0.0,448.566543614,448.566543614,55.5577921816,40.1703593193,15.3874328624
 11/27  17:00:00,1053.9550018,28.4742721164,0.0,0.0,448.566543614,448.566543614,86.7619033206,66.8896242214,19.8722790991
 11/27  18:00:00,949.655369815,28.4742721164,0.0,0.0,348.885089477,398.725816546,107.064601124,93.9121781851,13.1524229392
 11/27  19:00:00,750.325183964,28.4742721164,0.0,0.0,249.203635341,299.044362409,147.952984973,139.19545898,8.75752599337
 11/27  20:00:00,725.88842774,28.4742721164,0.0,0.0,249.203635341,299.044362409,159.751461594,153.195299795,6.55616179877
 11/27  21:00:00,589.00254532,28.4742721164,0.000351235910349,0.0,149.522181205,249.203635341,212.249447326,203.506374094,8.74307323162
 11/27  22:00:00,551.976649912,28.4742721164,0.0,0.0,149.522181205,249.203635341,233.766688571,229.401322579,4.36536599199
 11/27  23:00:00,349.356858694,0.0,0.0,0.0,49.8407270682,199.362908273,2.18992075792,0.0,2.18992075792
 11/27  24:00:00,299.992099321,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901731682,0.0,2.1901731682
 11/28  01:00:00,287.769904095,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900978029,0.0,2.1900978029
 11/28  02:00:00,287.769904091,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001896089,0.0,2.19001896089
 11/28  03:00:00,287.769904204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994026888,0.0,2.18994026888
 11/28  04:00:00,287.769904293,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019838167,0.0,2.19019838167
 11/28  05:00:00,299.992102103,0.0,0.0,0.0,24.9203635341,199.362908273,4.36016110431,0.0,4.36016110431
 11/28  06:00:00,349.358321607,0.0,0.0,0.0,49.8407270682,199.362908273,2.19292785481,0.0,2.19292785481
 11/28  07:00:00,418.50845734,28.4742721164,0.0,0.0,49.8407270682,199.362908273,430.851343853,426.487406171,4.36393768189
 11/28  08:00:00,499.866167108,28.4742721164,0.0,0.0,149.522181205,199.362908273,363.501744242,354.752158528,8.74958571348
 11/28  09:00:00,1047.93613116,28.4742721164,0.0,0.0,448.566543614,448.566543614,131.138774427,115.737405141,15.4013692863
 11/28  10:00:00,1031.00461949,28.5124687212,6.35265596837,0.0,448.566543614,448.566543614,88.5759184578,70.9528004263,17.6231180314
 11/28  11:00:00,1105.57044398,30.6343593364,85.7727309717,0.0,448.566543614,448.566543614,77.4202143716,59.7921095525,17.6281048191
 11/28  12:00:00,1283.6136702,33.1617234709,231.656015204,0.0,448.566543614,448.566543614,71.1628162089,49.0561641965,22.1066520124
 11/28  13:00:00,1281.67128049,33.0991841723,278.544806275,0.0,448.566543614,398.725816546,76.872408556,52.4478168578,24.4245916981
 11/28  14:00:00,1368.75263169,32.4979106974,318.632945664,0.0,448.566543614,448.566543614,45.124327124,20.7340536973,24.3902734268
 11/28  15:00:00,1374.6939845,31.5764553662,325.811942463,0.0,448.566543614,448.566543614,31.2886371729,15.8929286117,15.3957085612
 11/28  16:00:00,1239.50827451,29.8582056105,195.214443082,0.0,448.566543614,448.566543614,36.5845806363,21.1961956957,15.3883849406
 11/28  17:00:00,1285.56520377,28.5396764116,151.425274581,0.0,448.566543614,448.566543614,54.7695981091,34.8924395027,19.8771586064
 11/28  18:00:00,1126.39362445,28.4742721164,98.0780487252,0.0,348.885089477,398.725816546,77.6023683473,66.6386384238,10.9637299235
 11/28  19:00:00,865.844972821,28.4742721164,38.5686758296,0.0,249.203635341,299.044362409,108.829507274,97.8872879218,10.9422193522
 11/28  20:00:00,839.274254102,28.4742721164,36.4386762155,0.0,249.203635341,299.044362409,113.626870789,107.068963608,6.55790718079
 11/28  21:00:00,634.978247664,28.4742721164,7.91649750217,0.0,149.522181205,249.203635341,155.00642498,146.263648538,8.74277644134
 11/28  22:00:00,564.525863068,28.4742721164,0.000770007314898,0.0,149.522181205,249.203635341,172.3595287,170.166570119,2.19295858101
 11/28  23:00:00,349.356861328,0.0,0.0,0.0,49.8407270682,199.362908273,2.18996591451,0.0,2.18996591451
 11/28  24:00:00,299.992102114,0.0,0.0,0.0,24.9203635341,199.362908273,4.36041481511,0.0,4.36041481511
 11/29  01:00:00,287.769906808,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900987781,0.0,2.1900987781
 11/29  02:00:00,287.76990672,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002501944,0.0,2.19002501944
 11/29  03:00:00,287.769906747,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899514084,0.0,2.1899514084
 11/29  04:00:00,287.769906748,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021563005,0.0,2.19021563005
 11/29  05:00:00,299.992104643,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014211345,0.0,2.19014211345
 11/29  06:00:00,349.358325981,0.0,0.0,0.0,49.8407270682,199.362908273,4.36546515283,0.0,4.36546515283
 11/29  07:00:00,427.19349792,28.6483161983,0.0,0.0,49.8407270682,199.362908273,394.810545198,390.446550448,4.36399475066
 11/29  08:00:00,499.858123726,28.4742721164,0.0,0.0,149.522181205,199.362908273,358.234606873,349.483597299,8.75100957452
 11/29  09:00:00,1047.99166069,28.4742721164,0.0,0.0,448.566543614,448.566543614,205.328214634,189.926091013,15.4021236206
 11/29  10:00:00,1011.30292478,28.4742721164,0.0,0.0,448.566543614,448.566543614,177.030690679,159.408983711,17.6217069675
 11/29  11:00:00,962.403335197,28.4742721164,0.0,0.0,448.566543614,448.566543614,162.548207094,144.919541345,17.6286657494
 11/29  12:00:00,962.404209628,28.4742721164,0.0,0.0,448.566543614,448.566543614,162.92940507,141.22089584,21.7085092299
 11/29  13:00:00,912.592955637,28.4742721164,0.0,0.0,448.566543614,398.725816546,198.736406068,173.906064234,24.830341834
 11/29  14:00:00,962.402840686,28.4742721164,0.0,0.0,448.566543614,448.566543614,159.813410346,135.421264674,24.3921456723
 11/29  15:00:00,962.391359271,28.4742721164,0.0,0.0,448.566543614,448.566543614,148.759930289,133.363117466,15.3968128231
 11/29  16:00:00,962.396353728,28.4742721164,0.0,0.0,448.566543614,448.566543614,156.229788275,140.840040987,15.3897472879
 11/29  17:00:00,1054.01157807,28.4742721164,0.0,0.0,448.566543614,448.566543614,164.567293112,144.695905614,19.8713874979
 11/29  18:00:00,949.718376904,28.4742721164,0.0,0.0,348.885089477,398.725816546,194.605617726,181.453917685,13.1517000416
 11/29  19:00:00,750.400014502,28.4742721164,0.0,0.0,249.203635341,299.044362409,252.88995423,244.131471896,8.75848233428
 11/29  20:00:00,725.962435602,28.4742721164,0.0,0.0,249.203635341,299.044362409,263.724424727,257.16757179,6.55685293651
 11/29  21:00:00,576.482204527,28.4742721164,0.0,0.0,149.522181205,249.203635341,320.304120797,311.561182575,8.74293822269
 11/29  22:00:00,552.046402576,28.4742721164,0.0,0.0,149.522181205,249.203635341,332.775881932,328.410621377,4.36526055512
 11/29  23:00:00,349.356863988,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020387826,0.0,2.19020387826
 11/29  24:00:00,299.992104634,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901305797,0.0,2.1901305797
 11/30  01:00:00,287.769909393,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006527391,0.0,2.19006527391
 11/30  02:00:00,287.7699094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999655502,0.0,2.18999655502
 11/30  03:00:00,287.769909473,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026660514,0.0,2.19026660514
 11/30  04:00:00,287.769909547,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019803547,0.0,2.19019803547
 11/30  05:00:00,299.992107409,0.0,0.0,0.0,24.9203635341,199.362908273,4.36019070077,0.0,4.36019070077
 11/30  06:00:00,349.358330105,0.0,0.0,0.0,49.8407270682,199.362908273,2.19297804054,0.0,2.19297804054
 11/30  07:00:00,427.108188906,28.4742721164,0.0,0.0,49.8407270682,199.362908273,512.215216979,507.851159003,4.36405797666
 11/30  08:00:00,499.904792292,28.4742721164,0.0,0.0,149.522181205,199.362908273,418.537096161,409.786849297,8.75024686377
 11/30  09:00:00,1060.62295083,28.4742721164,0.000639720291962,0.0,448.566543614,448.566543614,249.53759597,234.134217671,15.4033782988
 11/30  10:00:00,1011.32837283,28.4742721164,0.0,0.0,448.566543614,448.566543614,209.78345519,192.159752034,17.6237031567
 11/30  11:00:00,962.413390944,28.4742721164,0.0,0.0,448.566543614,448.566543614,175.274667196,157.641631832,17.6330353635
 11/30  12:00:00,962.403909286,28.4742721164,0.0,0.0,448.566543614,448.566543614,162.512633762,140.402014333,22.1106194293
 11/30  13:00:00,912.580170123,28.4742721164,0.0,0.0,448.566543614,398.725816546,181.003057504,156.585315995,24.4177415091
 11/30  14:00:00,962.388864298,28.4742721164,0.0,0.0,448.566543614,448.566543614,143.236734716,116.627172171,26.6095625446
 11/30  15:00:00,1075.10918544,28.4742721164,83.5097168193,0.0,448.566543614,448.566543614,108.804524666,93.408309945,15.3962147205
 11/30  16:00:00,1388.3971007,28.4742721164,350.252058599,0.0,448.566543614,448.566543614,71.2483522252,58.0553238376,13.1930283877
 11/30  17:00:00,1593.59846062,28.4742721164,438.881538559,0.0,448.566543614,448.566543614,87.8391264226,65.755202008,22.0839244146
 11/30  18:00:00,1502.73497002,28.4742721164,452.323955475,0.0,348.885089477,398.725816546,96.4276065309,85.4604668596,10.9671396713
 11/30  19:00:00,1299.06416518,28.4742721164,449.254723933,0.0,249.203635341,299.044362409,124.540614434,115.782487533,8.75812690172
 11/30  20:00:00,1267.45201621,28.4742721164,442.96230089,0.0,249.203635341,299.044362409,137.895857275,129.159372583,8.73648469173
 11/30  21:00:00,1117.12775712,28.4742721164,442.083981774,0.0,149.522181205,249.203635341,186.357702799,179.794846571,6.5628562285
 11/30  22:00:00,1072.66104442,28.4742721164,426.516742057,0.0,149.522181205,249.203635341,203.039581627,198.674059598,4.36552202936
 11/30  23:00:00,349.356866175,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026928639,0.0,2.19026928639
 11/30  24:00:00,299.992107134,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003083032,0.0,2.19003083032
 12/01  01:00:00,287.76991224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996791423,0.0,2.18996791423
 12/01  02:00:00,287.769912178,0.0,0.0,0.0,24.9203635341,199.362908273,4.36042401829,0.0,4.36042401829
 12/01  03:00:00,287.769912035,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011657211,0.0,2.19011657211
 12/01  04:00:00,287.769911946,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005309993,0.0,2.19005309993
 12/01  05:00:00,299.992109772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998972322,0.0,2.18998972322
 12/01  06:00:00,349.358334659,0.0,0.0,0.0,49.8407270682,199.362908273,4.36559426467,0.0,4.36559426467
 12/01  07:00:00,427.055722523,28.5266472775,0.0,0.0,49.8407270682,199.362908273,377.198922519,375.006947884,2.19197463454
 12/01  08:00:00,499.840759056,28.4742721164,0.0,0.0,149.522181205,199.362908273,340.267014017,331.515060018,8.75195399918
 12/01  09:00:00,1060.56279244,28.4742721164,0.0,0.0,448.566543614,448.566543614,176.764561722,159.16245596,17.6021057619
 12/01  10:00:00,1036.46692421,28.4742721164,0.000336808206057,0.0,448.566543614,448.566543614,140.680727782,123.055034605,17.6256931778
 12/01  11:00:00,962.372763444,28.4742721164,0.0,0.0,448.566543614,448.566543614,123.678992175,106.045825457,17.6331667178
 12/01  12:00:00,962.368381093,28.4742721164,0.0,0.0,448.566543614,448.566543614,115.04406583,95.1415428019,19.902523028
 12/01  13:00:00,912.544340759,28.4742721164,0.0,0.0,448.566543614,398.725816546,137.642793823,110.990540057,26.6522537661
 12/01  14:00:00,1000.16006449,28.4742721164,0.00282668629929,0.0,448.566543614,448.566543614,115.06709022,90.673423946,24.3936662737
 12/01  15:00:00,962.358336422,28.4742721164,0.0,0.0,448.566543614,448.566543614,105.943495228,90.545847919,15.3976473087
 12/01  16:00:00,962.358159394,28.4742721164,0.0,0.0,448.566543614,448.566543614,106.450391398,91.0592183401,15.3911730576
 12/01  17:00:00,1053.97199602,28.4742721164,0.0,0.0,448.566543614,448.566543614,112.824894805,92.9475368137,19.8773579915
 12/01  18:00:00,949.669241668,28.4742721164,0.0,0.0,348.885089477,398.725816546,130.27976967,117.124272182,13.1554974878
 12/01  19:00:00,750.341674878,28.4742721164,0.0,0.0,249.203635341,299.044362409,176.699678113,167.941912192,8.75776592161
 12/01  20:00:00,751.096560726,28.4742721164,0.00206146137242,0.0,249.203635341,299.044362409,184.744155207,178.186281831,6.55787337568
 12/01  21:00:00,658.064825611,28.4742721164,5.86780637877,0.0,149.522181205,249.203635341,231.358574718,222.613864306,8.74471041205
 12/01  22:00:00,663.808862001,28.4742721164,35.0439025109,0.0,149.522181205,249.203635341,238.502923731,234.137341386,4.36558234442
 12/01  23:00:00,349.356868701,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020692865,0.0,2.19020692865
 12/01  24:00:00,299.992109644,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014365873,0.0,2.19014365873
 12/02  01:00:00,237.929187551,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008653947,0.0,2.19008653947
 12/02  02:00:00,237.929187802,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002776633,0.0,2.19002776633
 12/02  03:00:00,237.92918777,0.0,0.0,0.0,24.9203635341,149.522181205,4.36056092362,0.0,4.36056092362
 12/02  04:00:00,237.929187532,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019262332,0.0,2.19019262332
 12/02  05:00:00,250.151385233,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901341795,0.0,2.1901341795
 12/02  06:00:00,274.597248302,0.0,0.0,0.0,24.9203635341,149.522181205,4.36576070227,0.0,4.36576070227
 12/02  07:00:00,427.005441363,28.4742721164,0.0,0.0,49.8407270682,199.362908273,383.072031625,380.880231439,2.19180018626
 12/02  08:00:00,400.170026657,28.4742721164,0.0,0.0,49.8407270682,199.362908273,359.898988449,353.352463292,6.54652515686
 12/02  09:00:00,649.29770936,28.4742721164,0.0,0.0,249.203635341,249.203635341,255.695947858,249.137725683,6.5582221757
 12/02  10:00:00,612.625222689,28.4742721164,0.0,0.0,249.203635341,249.203635341,246.278088482,237.519395803,8.7586926788
 12/02  11:00:00,563.724734268,28.4742721164,0.0,0.0,249.203635341,249.203635341,232.132848854,223.380685593,8.75216326127
 12/02  12:00:00,563.684354375,28.4742721164,0.0,0.0,249.203635341,249.203635341,177.970983538,167.018473933,10.9525096051
 12/02  13:00:00,563.675693769,28.4742721164,0.0,0.0,249.203635341,249.203635341,168.531715982,157.592538763,10.9391772187
 12/02  14:00:00,563.682463991,28.4742721164,0.0,0.0,249.203635341,249.203635341,176.226853971,167.475720579,8.75113339239
 12/02  15:00:00,314.543084246,28.4742721164,0.0,0.0,74.7610906023,174.442544739,262.837463666,256.279635688,6.55782797806
 12/02  16:00:00,314.584053381,28.4742721164,0.0,0.0,74.7610906023,174.442544739,318.865492245,312.313166159,6.55232608595
 12/02  17:00:00,406.224579789,28.4742721164,0.0,0.0,74.7610906023,174.442544739,362.399684109,355.844971578,6.55471253108
 12/02  18:00:00,376.749722555,28.4742721164,0.0,0.0,24.9203635341,149.522181205,463.241701647,461.049943918,2.19175772833
 12/02  19:00:00,347.929946276,0.0,0.0,0.0,24.9203635341,149.522181205,4.36406491196,0.0,4.36406491196
 12/02  20:00:00,323.485550234,0.0,0.0,0.0,24.9203635341,149.522181205,2.19202541509,0.0,2.19202541509
 12/02  21:00:00,323.485550413,0.0,0.0,0.0,24.9203635341,149.522181205,4.36385381039,0.0,4.36385381039
 12/02  22:00:00,299.042132548,0.0,0.0,0.0,24.9203635341,149.522181205,4.36762629004,0.0,4.36762629004
 12/02  23:00:00,274.595780867,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016662203,0.0,2.19016662203
 12/02  24:00:00,250.151385397,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010837776,0.0,2.19010837776
 12/03  01:00:00,237.928700706,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912367664,0.0,2.18912367664
 12/03  02:00:00,237.928700667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932379439,0.0,2.18932379439
 12/03  03:00:00,239.084533586,1.15008856235,0.0,0.0,24.9203635341,149.522181205,9.84652949885,7.65728542476,2.18924407409
 12/03  04:00:00,239.857145452,1.91681427058,0.0,0.0,24.9203635341,149.522181205,17.6907949952,15.5016305276,2.18916446764
 12/03  05:00:00,251.695091373,1.53345141646,0.0,0.0,24.9203635341,149.522181205,16.502534839,14.3131687358,2.1893661032
 12/03  06:00:00,276.530176402,1.91681427058,0.0,0.0,24.9203635341,149.522181205,26.4702203684,22.1061424485,4.36407791982
 12/03  07:00:00,325.031995165,1.53345141646,0.0,0.0,24.9203635341,149.522181205,21.4274061593,19.2380189331,2.18938722612
 12/03  08:00:00,298.606022162,1.91681427058,0.0,0.0,24.9203635341,149.522181205,32.3770046953,30.1876968156,2.18930787967
 12/03  09:00:00,298.211511264,1.53345141646,0.0,0.0,24.9203635341,149.522181205,17.5403608297,15.3509916997,2.18936913008
 12/03  10:00:00,261.927879309,1.91681427058,0.0,0.0,24.9203635341,149.522181205,16.98682174,14.7975318681,2.18928987184
 12/03  11:00:00,212.65116887,1.53345141646,0.0,0.0,24.9203635341,149.522181205,8.78113911127,8.76113911127,0.02
 12/03  12:00:00,213.036208733,1.91681427058,0.0,0.0,24.9203635341,149.522181205,14.0451672946,9.6831706265,4.36199666807
 12/03  13:00:00,212.650936986,1.53345141646,0.0,0.0,24.9203635341,149.522181205,9.34922871086,7.15800641394,2.19122229691
 12/03  14:00:00,212.267240499,1.15008856235,0.0,0.0,24.9203635341,149.522181205,9.14096920334,4.77298167886,4.36798752449
 12/03  15:00:00,212.649609107,1.53345141646,0.0,0.0,24.9203635341,149.522181205,9.76273455584,5.40035228104,4.3623822748
 12/03  16:00:00,212.649487246,1.53345141646,0.0,0.0,24.9203635341,149.522181205,8.72235669451,6.53316836307,2.18918833144
 12/03  17:00:00,304.25760913,1.53345141646,0.0,0.0,24.9203635341,149.522181205,7.87342790914,7.85342790914,0.02
 12/03  18:00:00,349.854688681,1.91681427058,0.0,0.0,24.9203635341,149.522181205,14.6140508812,12.4246606065,2.18939027472
 12/03  19:00:00,349.470898894,1.53345141646,0.0,0.0,24.9203635341,149.522181205,14.0475630714,11.858252573,2.18931049844
 12/03  20:00:00,325.414529355,1.91681427058,0.0,0.0,24.9203635341,149.522181205,20.209807566,18.0204817868,2.18932577927
 12/03  21:00:00,325.029851096,1.53345141646,0.0,0.0,24.9203635341,149.522181205,18.4642834427,16.2751309078,2.18915253487
 12/03  22:00:00,300.977589944,1.91681427058,0.0,0.0,24.9203635341,149.522181205,30.2730235279,25.9087509109,4.36427261704
 12/03  23:00:00,276.146215048,1.53345141646,0.0,0.0,24.9203635341,149.522181205,25.2391625275,23.0499878539,2.18917467359
 12/03  24:00:00,252.094182868,1.91681427058,0.0,0.0,24.9203635341,149.522181205,37.0675655925,34.8781887135,2.18937687897
 12/04  01:00:00,289.323611817,1.53345141646,0.0,0.0,24.9203635341,199.362908273,28.8184162746,26.6282739947,2.19014227993
 12/04  02:00:00,289.717104092,1.91681427058,0.0,0.0,24.9203635341,199.362908273,42.0589224514,39.8688290517,2.19009339969
 12/04  03:00:00,289.327040309,1.53345141646,0.0,0.0,24.9203635341,199.362908273,33.1919445232,31.00162415,2.19032037324
 12/04  04:00:00,289.721475534,1.91681427058,0.0,0.0,24.9203635341,199.362908273,47.5709410498,45.3806023674,2.19033868245
 12/04  05:00:00,301.551544833,1.53345141646,0.0,0.0,24.9203635341,199.362908273,38.2011864642,33.8405849159,4.36060154826
 12/04  06:00:00,351.311214614,1.91681427058,0.0,0.0,49.8407270682,199.362908273,49.0287217462,46.8360323005,2.19268944573
 12/04  07:00:00,427.704353342,28.4742721164,0.0,0.0,49.8407270682,199.362908273,1180.47604818,1176.11165607,4.36439211067
 12/04  08:00:00,500.363890214,28.4742721164,0.0,0.0,149.522181205,199.362908273,899.321231444,890.569106258,8.75212518575
 12/04  09:00:00,1048.32909545,28.4742721164,0.0,0.0,448.566543614,448.566543614,564.49294795,549.086972558,15.4059753918
 12/04  10:00:00,1011.56443677,28.4742721164,0.0,0.0,448.566543614,448.566543614,453.601280928,435.971973757,17.6293071709
 12/04  11:00:00,962.598637227,28.4742721164,0.0,0.0,448.566543614,448.566543614,369.922359793,350.084862066,19.8374977271
 12/04  12:00:00,962.550750757,28.4742721164,0.0,0.0,448.566543614,448.566543614,313.413168767,293.506600715,19.9065680529
 12/04  13:00:00,912.721892586,28.4742721164,0.0,0.0,448.566543614,398.725816546,331.528208303,304.870047288,26.6581610158
 12/04  14:00:00,962.517054831,28.4742721164,0.0,0.0,448.566543614,448.566543614,280.243020317,255.845558797,24.3974615202
 12/04  15:00:00,962.497041419,28.4742721164,0.0,0.0,448.566543614,448.566543614,263.56505325,245.967553626,17.5974996237
 12/04  16:00:00,962.49241464,28.4742721164,0.0,0.0,448.566543614,448.566543614,257.143279264,243.043249214,14.1000300506
 12/04  17:00:00,1054.1004993,28.4742721164,0.0,0.0,448.566543614,448.566543614,260.672040337,239.494811397,21.1772289401
 12/04  18:00:00,949.805847978,28.4742721164,0.0,0.0,348.885089477,398.725816546,283.939134595,272.971894799,10.9672397958
 12/04  19:00:00,750.487552758,28.4742721164,0.0,0.0,249.203635341,299.044362409,343.40458494,332.460499393,10.9440855463
 12/04  20:00:00,726.048907194,28.4742721164,0.0,0.0,249.203635341,299.044362409,351.53159115,344.973274371,6.55831677944
 12/04  21:00:00,576.569275157,28.4742721164,0.0,0.0,149.522181205,249.203635341,406.618975285,397.875056326,8.74391895919
 12/04  22:00:00,552.129096016,28.4742721164,0.0,0.0,149.522181205,249.203635341,411.902595444,409.709952769,2.19264267487
 12/04  23:00:00,349.356876951,0.0,0.0,0.0,49.8407270682,199.362908273,4.36044108513,0.0,4.36044108513
 12/04  24:00:00,299.992117693,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007873139,0.0,2.19007873139
 12/05  01:00:00,287.769922287,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003817002,0.0,2.19003817002
 12/05  02:00:00,287.769922206,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033800962,0.0,2.19033800962
 12/05  03:00:00,287.769922206,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029412948,0.0,2.19029412948
 12/05  04:00:00,287.769922351,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025035482,0.0,2.19025035482
 12/05  05:00:00,299.992120237,0.0,0.0,0.0,24.9203635341,199.362908273,4.36036973107,0.0,4.36036973107
 12/05  06:00:00,350.899689746,1.53345141646,0.0,0.0,49.8407270682,199.362908273,12.0010653342,9.80791071271,2.19315462146
 12/05  07:00:00,427.48045509,28.4742721164,0.0,0.0,49.8407270682,199.362908273,891.910938309,887.546572144,4.36436616435
 12/05  08:00:00,500.369856116,28.4742721164,0.0,0.0,149.522181205,199.362908273,893.721231492,884.969143821,8.75208767052
 12/05  09:00:00,1048.37552557,28.4742721164,0.0,0.0,448.566543614,448.566543614,592.127132635,576.719917945,15.40721469
 12/05  10:00:00,1011.50740301,28.4742721164,0.0,0.0,448.566543614,448.566543614,366.197481751,348.567203012,17.6302787387
 12/05  11:00:00,962.460652932,28.4742721164,0.0,0.0,448.566543614,448.566543614,200.028956871,180.189981203,19.8389756685
 12/05  12:00:00,962.425253627,28.4742721164,0.0,0.0,448.566543614,448.566543614,159.677590949,139.770970395,19.9066205532
 12/05  13:00:00,912.600462087,28.4742721164,0.0,0.0,448.566543614,398.725816546,180.416159415,153.753827399,26.6623320153
 12/05  14:00:00,962.401152468,28.4742721164,0.0,0.0,448.566543614,448.566543614,139.038427621,112.420827192,26.6176004289
