Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/05  15:00:00,962.396066792,28.5037317852,0.0,0.0,448.566543614,448.566543614,100.911145448,85.5126944835,15.3984509641
 12/05  16:00:00,962.38189283,28.4742721164,0.0,0.0,448.566543614,448.566543614,119.452235171,104.05944921,15.3927859601
 12/05  17:00:00,1054.01912793,28.4742721164,0.0,0.0,448.566543614,448.566543614,153.136048794,133.253516495,19.8825322996
 12/05  18:00:00,949.737915368,28.4742721164,0.0,0.0,348.885089477,398.725816546,191.130786788,180.166196565,10.9645902222
 12/05  19:00:00,750.437361056,28.4742721164,0.0,0.0,249.203635341,299.044362409,268.315350977,257.370178498,10.9451724781
 12/05  20:00:00,726.009784702,28.4742721164,0.0,0.0,249.203635341,299.044362409,289.522244175,282.964400586,6.55784358882
 12/05  21:00:00,589.133941659,28.4742721164,0.000472246531949,0.0,149.522181205,249.203635341,351.711062757,342.96618505,8.74487770726
 12/05  22:00:00,552.100297529,28.4742721164,0.0,0.0,149.522181205,249.203635341,364.080023792,359.713922351,4.36610144076
 12/05  23:00:00,349.356879212,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027791647,0.0,2.19027791647
 12/05  24:00:00,299.992119967,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023442918,0.0,2.19023442918
 12/06  01:00:00,287.769924687,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019776125,0.0,2.19019776125
 12/06  02:00:00,287.76992482,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015868763,0.0,2.19015868763
 12/06  03:00:00,287.769925012,0.0,0.0,0.0,24.9203635341,199.362908273,4.36020072645,0.0,4.36020072645
 12/06  04:00:00,287.769925024,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004226296,0.0,2.19004226296
 12/06  05:00:00,299.99212256,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034839066,0.0,2.19034839066
 12/06  06:00:00,349.358354906,0.0,0.0,0.0,49.8407270682,199.362908273,4.36616440565,0.0,4.36616440565
 12/06  07:00:00,427.344487807,28.4742721164,0.0,0.0,49.8407270682,199.362908273,726.068210466,723.875986997,2.19222346931
 12/06  08:00:00,500.138436539,28.4742721164,0.0,0.0,149.522181205,199.362908273,640.780666962,632.02861353,8.75205343166
 12/06  09:00:00,1048.26178351,28.4742721164,0.0,0.0,448.566543614,448.566543614,493.792360791,476.186752923,17.6056078683
 12/06  10:00:00,1011.50210665,28.4742721164,0.0,0.0,448.566543614,448.566543614,384.087499479,366.456102393,17.6313970855
 12/06  11:00:00,962.52212072,28.4742721164,0.0,0.0,448.566543614,448.566543614,281.594240473,263.958446062,17.6357944101
 12/06  12:00:00,962.488633497,28.4742721164,0.0,0.0,448.566543614,448.566543614,245.497895009,223.379204687,22.1186903222
 12/06  13:00:00,912.679280257,28.4742721164,0.0,0.0,448.566543614,398.725816546,283.7829684,257.131213328,26.6517550717
 12/06  14:00:00,962.518826857,28.4742721164,0.0,0.0,448.566543614,448.566543614,284.081734211,259.67829581,24.4034384009
 12/06  15:00:00,962.541241594,28.4742721164,0.0,0.0,448.566543614,448.566543614,314.272065216,298.870835029,15.4012301872
 12/06  16:00:00,962.581374147,28.4742721164,0.0,0.0,448.566543614,448.566543614,362.624882355,347.231036021,15.3938463336
 12/06  17:00:00,1054.22235287,28.4742721164,0.0,0.0,448.566543614,448.566543614,398.459333644,378.574933567,19.8844000775
 12/06  18:00:00,949.93089165,28.4742721164,0.0,0.0,348.885089477,398.725816546,423.419133787,410.259325409,13.1598083776
 12/06  19:00:00,750.62618482,28.4742721164,0.0,0.0,249.203635341,299.044362409,488.966502001,478.023347019,10.9431549828
 12/06  20:00:00,726.194622162,28.4742721164,0.0,0.0,249.203635341,299.044362409,498.99054708,492.432765364,6.55778171583
 12/06  21:00:00,576.723103675,28.4742721164,0.0,0.0,149.522181205,249.203635341,552.080170182,545.516308817,6.56386136423
 12/06  22:00:00,552.291480792,28.4742721164,0.0,0.0,149.522181205,249.203635341,564.777829934,560.411602301,4.36622763223
 12/06  23:00:00,349.356881927,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036810094,0.0,2.19036810094
 12/06  24:00:00,299.992122756,0.0,0.0,0.0,24.9203635341,199.362908273,4.36061784234,0.0,4.36061784234
 12/07  01:00:00,287.769927233,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025943494,0.0,2.19025943494
 12/07  02:00:00,287.7699271,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022522193,0.0,2.19022522193
 12/07  03:00:00,287.769927109,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019114215,0.0,2.19019114215
 12/07  04:00:00,288.155427023,0.383362854115,0.0,0.0,24.9203635341,199.362908273,4.61273327527,2.42257610394,2.19015717133
 12/07  05:00:00,301.919168135,1.91681427058,0.0,0.0,24.9203635341,199.362908273,15.9605862597,11.6003735941,4.36021266554
 12/07  06:00:00,350.901568847,1.53345141646,0.0,0.0,49.8407270682,199.362908273,13.2671092311,11.0739993806,2.19310985049
 12/07  07:00:00,427.500029258,28.4742721164,0.0,0.0,49.8407270682,199.362908273,848.264106747,843.899716853,4.36438989357
 12/07  08:00:00,500.381389731,28.4742721164,0.0,0.0,149.522181205,199.362908273,852.302535827,843.550186296,8.75234953029
 12/07  09:00:00,1048.36549837,28.4742721164,0.0,0.0,448.566543614,448.566543614,558.743344339,543.33456849,15.4087758491
 12/07  10:00:00,1011.56570426,28.4742721164,0.0,0.0,448.566543614,448.566543614,423.171333636,403.338292141,19.8330414955
 12/07  11:00:00,962.603926872,28.4742721164,0.0,0.0,448.566543614,448.566543614,347.111518425,329.473651906,17.6378665186
 12/07  12:00:00,962.572464209,28.4742721164,0.0,0.0,448.566543614,448.566543614,317.711715504,295.58994342,22.1217720839
 12/07  13:00:00,912.757960482,28.4742721164,0.0,0.0,448.566543614,398.725816546,349.020825483,322.371469115,26.649356368
 12/07  14:00:00,962.597956899,28.4742721164,0.0,0.0,448.566543614,448.566543614,350.371239848,325.962775483,24.4084643649
 12/07  15:00:00,962.609128161,28.4742721164,0.0,0.0,448.566543614,448.566543614,364.562213206,349.159895588,15.4023176178
 12/07  16:00:00,962.606225021,28.4742721164,0.0,0.0,448.566543614,448.566543614,361.91416157,346.519062632,15.3950989377
 12/07  17:00:00,1054.2230414,28.4742721164,0.0,0.0,448.566543614,448.566543614,371.304984641,351.421025892,19.8839587494
 12/07  18:00:00,949.934899931,28.4742721164,0.0,0.0,348.885089477,398.725816546,400.780660247,387.621199457,13.1594607895
 12/07  19:00:00,750.631115163,28.4742721164,0.0,0.0,249.203635341,299.044362409,464.927140274,456.167090782,8.76004949185
 12/07  20:00:00,726.226457759,28.4742721164,0.0,0.0,249.203635341,299.044362409,511.523346637,502.785797049,8.73754958745
 12/07  21:00:00,576.802360048,28.4742721164,0.0,0.0,149.522181205,249.203635341,611.134464217,604.570640974,6.5638232432
 12/07  22:00:00,552.394607435,28.4742721164,0.0,0.0,149.522181205,249.203635341,643.970425007,639.604246342,4.36617866461
 12/07  23:00:00,349.356884358,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034297403,0.0,2.19034297403
 12/07  24:00:00,299.992125209,0.0,0.0,0.0,24.9203635341,199.362908273,4.36058201734,0.0,4.36058201734
 12/08  01:00:00,287.769929693,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024874286,0.0,2.19024874286
 12/08  02:00:00,287.769929548,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021935856,0.0,2.19021935856
 12/08  03:00:00,287.76992955,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019010498,0.0,2.19019010498
 12/08  04:00:00,287.769929689,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016095752,0.0,2.19016095752
 12/08  05:00:00,301.533539749,1.53345141646,0.0,0.0,24.9203635341,199.362908273,12.8499524407,8.48925725783,4.3606951829
 12/08  06:00:00,351.285410585,1.91681427058,0.0,0.0,49.8407270682,199.362908273,13.1159852714,10.9228435393,2.19314173204
 12/08  07:00:00,427.489234299,28.4742721164,0.0,0.0,49.8407270682,199.362908273,793.901725795,789.537702557,4.36402323852
 12/08  08:00:00,500.141633798,28.4742721164,0.0,0.0,149.522181205,199.362908273,585.021708309,576.269025328,8.75268298094
 12/08  09:00:00,1048.0788168,28.4742721164,0.0,0.0,448.566543614,448.566543614,264.832546978,247.223761953,17.6087850248
 12/08  10:00:00,1011.34908914,28.4742721164,0.0,0.0,448.566543614,448.566543614,198.722886088,181.093076936,17.629809152
 12/08  11:00:00,962.470927182,28.5063879449,0.0,0.0,448.566543614,448.566543614,177.04116047,159.401129454,17.640031016
 12/08  12:00:00,963.167925163,29.2193413786,0.0,0.0,448.566543614,448.566543614,161.521029045,139.398872586,22.1221564587
 12/08  13:00:00,912.693805782,28.5692523694,0.0,0.0,448.566543614,398.725816546,180.93093162,154.276470894,26.6544607256
 12/08  14:00:00,963.437110507,29.513427704,0.0,0.0,448.566543614,448.566543614,134.804782973,110.397513001,24.4072699723
 12/08  15:00:00,962.496489509,28.5934458839,0.0,0.0,448.566543614,448.566543614,114.341045068,98.9376094888,15.4034355789
 12/08  16:00:00,962.380164105,28.4742721164,0.0,0.0,448.566543614,448.566543614,118.889692511,103.493153608,15.3965389027
 12/08  17:00:00,1054.02688338,28.4742721164,0.0,0.0,448.566543614,448.566543614,166.022292292,143.928555966,22.0937363257
 12/08  18:00:00,949.746398227,28.4742721164,0.0,0.0,348.885089477,398.725816546,203.06765587,192.098957349,10.9686985211
 12/08  19:00:00,750.488352485,28.4742721164,0.0,0.0,249.203635341,299.044362409,330.292671918,319.348164086,10.9445078318
 12/08  20:00:00,726.232505115,28.4742721164,0.0,0.0,249.203635341,299.044362409,543.65988725,537.101482428,6.55840482215
 12/08  21:00:00,576.927619936,28.4742721164,0.0,0.0,149.522181205,249.203635341,761.899976979,753.155360869,8.74461611005
 12/08  22:00:00,552.565694403,28.4742721164,0.0,0.0,149.522181205,249.203635341,802.776369824,798.4104546,4.36591522439
 12/08  23:00:00,349.356886706,0.0,0.0,0.0,49.8407270682,199.362908273,2.19018217107,0.0,2.19018217107
 12/08  24:00:00,299.992127427,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015330319,0.0,2.19015330319
 12/09  01:00:00,237.929204953,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013108391,0.0,2.19013108391
 12/09  02:00:00,237.929205053,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901065377,0.0,2.1901065377
 12/09  03:00:00,239.472222241,1.53345141646,0.0,0.0,24.9203635341,149.522181205,11.8652998747,9.67521774236,2.19008213239
 12/09  04:00:00,239.858996369,1.91681427058,0.0,0.0,24.9203635341,149.522181205,17.498292503,13.1375062831,4.36078621999
 12/09  05:00:00,251.701154262,1.53345141646,0.0,0.0,24.9203635341,149.522181205,18.7005669368,16.5102087608,2.19035817597
 12/09  06:00:00,276.533901475,1.91681427058,0.0,0.0,24.9203635341,149.522181205,24.433481723,20.0671998195,4.36628190344
 12/09  07:00:00,427.613321748,28.4742721164,0.0,0.0,49.8407270682,199.362908273,868.44012085,866.247825613,2.19229523704
 12/09  08:00:00,409.946951306,28.4742721164,0.0,0.0,49.8407270682,199.362908273,1364.37314049,1357.82608088,6.54705961206
 12/09  09:00:00,650.432177342,28.4742721164,0.0,0.0,249.203635341,249.203635341,1067.69057648,1061.13121296,6.55936352716
 12/09  10:00:00,613.430680408,28.4742721164,0.0,0.0,249.203635341,249.203635341,755.802954946,744.858521968,10.9444329779
 12/09  11:00:00,564.351635597,28.4742721164,0.0,0.0,249.203635341,249.203635341,612.388975238,603.636035956,8.75293928229
 12/09  12:00:00,564.008882152,28.4742721164,0.0,0.0,249.203635341,249.203635341,360.71482812,349.760317722,10.9545103976
 12/09  13:00:00,563.816704716,28.4742721164,0.0,0.0,249.203635341,249.203635341,222.829684624,214.072589706,8.75709491775
 12/09  14:00:00,563.814976299,28.4742721164,0.0,0.0,249.203635341,249.203635341,232.690692607,223.938113053,8.75257955367
 12/09  15:00:00,314.724165147,28.4742721164,0.0,0.0,74.7610906023,174.442544739,349.549180936,341.132790243,8.41639069296
 12/09  16:00:00,314.768993335,28.4742721164,0.0,0.0,74.7610906023,174.442544739,410.123285596,405.425716904,4.69756869226
 12/09  17:00:00,406.407642568,28.4742721164,0.0,0.0,74.7610906023,174.442544739,465.557026755,459.000439588,6.55658716754
 12/09  18:00:00,376.945452861,28.4742721164,0.0,0.0,24.9203635341,149.522181205,583.30578951,578.941588916,4.36420059405
 12/09  19:00:00,347.929970304,0.0,0.0,0.0,24.9203635341,149.522181205,4.36439732257,0.0,4.36439732257
 12/09  20:00:00,323.485574327,0.0,0.0,0.0,24.9203635341,149.522181205,2.19230939176,0.0,2.19230939176
 12/09  21:00:00,323.485574701,0.0,0.0,0.0,24.9203635341,149.522181205,4.36405313612,0.0,4.36405313612
 12/09  22:00:00,299.042163921,0.0,0.0,0.0,24.9203635341,149.522181205,4.3675824667,0.0,4.3675824667
 12/09  23:00:00,275.751475098,1.15008856235,0.0,0.0,24.9203635341,149.522181205,8.28600223199,6.09560377284,2.19039845915
 12/09  24:00:00,252.080484099,1.91681427058,0.0,0.0,24.9203635341,149.522181205,15.5799380335,13.389843516,2.19009451745
 12/10  01:00:00,239.47394041,1.53345141646,0.0,0.0,24.9203635341,149.522181205,15.0507010029,12.8612345461,2.18946645677
 12/10  02:00:00,239.865133341,1.91681427058,0.0,0.0,24.9203635341,149.522181205,23.6110912615,21.4217301673,2.18936109415
 12/10  03:00:00,239.479674186,1.53345141646,0.0,0.0,24.9203635341,149.522181205,21.3150184997,19.1255894022,2.18942909751
 12/10  04:00:00,239.877926159,1.91681427058,0.0,0.0,24.9203635341,149.522181205,37.5256252752,35.3363584111,2.18926686407
 12/10  05:00:00,251.713460041,1.53345141646,0.0,0.0,24.9203635341,149.522181205,33.8239069352,31.6344574803,2.18944945488
 12/10  06:00:00,276.567870292,1.91681427058,0.0,0.0,24.9203635341,149.522181205,62.9837708039,58.6192786996,4.3644921043
 12/10  07:00:00,325.062348417,1.53345141646,0.0,0.0,24.9203635341,149.522181205,50.1516024133,47.9622556377,2.18934677568
 12/10  08:00:00,307.198150625,1.91681427058,0.0,0.0,24.9203635341,149.522181205,77.4974262017,75.3079538026,2.18947239906
 12/10  09:00:00,298.242782865,1.53345141646,0.0,0.0,24.9203635341,149.522181205,46.9303243243,44.7409273608,2.18939696349
 12/10  10:00:00,261.95956578,1.91681427058,0.0,0.0,24.9203635341,149.522181205,46.4934463855,44.3040099082,2.18943647728
 12/10  11:00:00,212.661751001,1.53345141646,0.0,0.0,24.9203635341,149.522181205,19.8783356982,17.6888885787,2.18944711957
 12/10  12:00:00,213.048338667,1.91681427058,0.0,0.0,24.9203635341,149.522181205,22.1674077309,19.9760858111,2.19132191978
 12/10  13:00:00,212.656775527,1.53345141646,0.0,0.0,24.9203635341,149.522181205,13.7387661652,11.5474590639,2.19130710134
 12/10  14:00:00,213.043304687,1.91681427058,0.0,0.0,24.9203635341,149.522181205,17.6649813205,13.2966193721,4.36836194837
 12/10  15:00:00,212.656635329,1.53345141646,0.0,0.0,24.9203635341,149.522181205,15.7926751111,11.4300799777,4.36259513344
 12/10  16:00:00,213.04268485,1.91681427058,0.0,0.0,24.9203635341,149.522181205,17.4229165528,15.2334555952,2.1894609576
 12/10  17:00:00,304.265581472,1.53345141646,0.0,0.0,24.9203635341,149.522181205,16.549385342,14.3603403236,2.18904501836
 12/10  18:00:00,349.865491456,1.91681427058,0.0,0.0,24.9203635341,149.522181205,23.07737765,20.8879381239,2.1894395261
 12/10  19:00:00,349.479483635,1.53345141646,0.0,0.0,24.9203635341,149.522181205,20.3676499338,18.178257907,2.1893920268
 12/10  20:00:00,325.425915133,1.91681427058,0.0,0.0,24.9203635341,149.522181205,28.1425083654,25.9530476213,2.18946074411
 12/10  21:00:00,325.038009964,1.53345141646,0.0,0.0,24.9203635341,149.522181205,23.4594380924,21.270139075,2.18929901746
 12/10  22:00:00,300.986732231,1.91681427058,0.0,0.0,24.9203635341,149.522181205,32.1091602106,29.9172380222,2.19192218835
 12/10  23:00:00,276.152411529,1.53345141646,0.0,0.0,24.9203635341,149.522181205,26.8486035265,24.6591269355,2.18947659097
 12/10  24:00:00,252.101953124,1.91681427058,0.0,0.0,24.9203635341,149.522181205,37.9110681161,35.7216390707,2.18942904545
 12/11  01:00:00,289.328556635,1.53345141646,0.0,0.0,24.9203635341,199.362908273,28.4837136998,26.2933067266,2.19040697323
 12/11  02:00:00,289.723786322,1.91681427058,0.0,0.0,24.9203635341,199.362908273,43.0676560919,38.7068889365,4.36076715543
 12/11  03:00:00,289.332572421,1.53345141646,0.0,0.0,24.9203635341,199.362908273,32.6991544603,30.5087943837,2.19036007656
 12/11  04:00:00,289.731517006,1.91681427058,0.0,0.0,24.9203635341,199.362908273,48.9621622626,46.7717457122,2.19041655036
 12/11  05:00:00,301.561087497,1.53345141646,0.0,0.0,24.9203635341,199.362908273,39.2419731441,37.0515713489,2.19040179514
 12/11  06:00:00,351.330148156,1.91681427058,0.0,0.0,49.8407270682,199.362908273,61.5754846244,57.2089738925,4.36651073182
 12/11  07:00:00,428.112513718,28.4742721164,0.0,0.0,49.8407270682,199.362908273,1341.12044467,1336.75595048,4.36449418631
 12/11  08:00:00,509.172553555,28.4742721164,0.0,0.0,149.522181205,199.362908273,1033.14714301,1024.39313191,8.75401110679
 12/11  09:00:00,1048.42162316,28.4742721164,0.0,0.0,448.566543614,448.566543614,597.767231758,582.356280442,15.4109513163
 12/11  10:00:00,1011.62673568,28.4742721164,0.0,0.0,448.566543614,448.566543614,477.841180736,459.888155918,17.9530248179
 12/11  11:00:00,962.624236029,28.4742721164,0.0,0.0,448.566543614,448.566543614,369.69425473,350.165526007,19.5287287229
 12/11  12:00:00,962.579091202,28.4742721164,0.0,0.0,448.566543614,448.566543614,327.259949985,305.136194382,22.1237556027
 12/11  13:00:00,912.754793906,28.4742721164,0.0,0.0,448.566543614,398.725816546,350.637961185,323.974955174,26.6630060115
 12/11  14:00:00,962.544355392,28.4742721164,0.0,0.0,448.566543614,448.566543614,298.162012887,273.752316509,24.4096963787
 12/11  15:00:00,962.522515811,28.4742721164,0.0,0.0,448.566543614,448.566543614,281.760427648,264.157071491,17.603356157
 12/11  16:00:00,962.517958911,28.4742721164,0.0,0.0,448.566543614,448.566543614,278.301417141,262.904524913,15.3968922282
 12/11  17:00:00,1054.13027968,28.4742721164,0.0,0.0,448.566543614,448.566543614,285.599028832,265.709857913,19.8891709184
 12/11  18:00:00,949.852299364,28.4742721164,0.0,0.0,348.885089477,398.725816546,332.200341046,319.041507015,13.1588340309
 12/11  19:00:00,750.554662062,28.4742721164,0.0,0.0,249.203635341,299.044362409,410.62817363,401.868330472,8.75984315789
 12/11  20:00:00,726.155637239,28.4742721164,0.0,0.0,249.203635341,299.044362409,469.42283415,460.684438104,8.73839604597
 12/11  21:00:00,576.713026753,28.4742721164,0.0,0.0,149.522181205,249.203635341,557.970672023,551.406665638,6.56400638519
 12/11  22:00:00,552.291478272,28.4742721164,0.0,0.0,149.522181205,249.203635341,583.648924955,579.282719977,4.36620497761
 12/11  23:00:00,349.356893857,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035284782,0.0,2.19035284782
 12/11  24:00:00,299.992134741,0.0,0.0,0.0,24.9203635341,199.362908273,4.36065864225,0.0,4.36065864225
 12/12  01:00:00,287.769939121,0.0,0.0,0.0,24.9203635341,199.362908273,2.190315276,0.0,2.190315276
 12/12  02:00:00,287.76993897,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030475609,0.0,2.19030475609
 12/12  03:00:00,287.769938988,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029435032,0.0,2.19029435032
 12/12  04:00:00,287.769939165,0.0,0.0,0.0,24.9203635341,199.362908273,2.190284034,0.0,2.190284034
 12/12  05:00:00,301.147827381,1.15008856235,0.0,0.0,24.9203635341,199.362908273,10.931490801,6.57095344384,4.36053735716
 12/12  06:00:00,350.514582235,1.15008856235,0.0,0.0,49.8407270682,199.362908273,9.36829005766,7.17506598229,2.19322407537
 12/12  07:00:00,427.590858098,28.4742721164,0.0,0.0,49.8407270682,199.362908273,972.755405779,968.391328814,4.36407696541
 12/12  08:00:00,508.877437317,28.4742721164,0.0,0.0,149.522181205,199.362908273,836.141327452,827.388155541,8.75317191119
 12/12  09:00:00,1048.30866179,28.4742721164,0.0,0.0,448.566543614,448.566543614,531.336244463,513.723416821,17.6128276421
 12/12  10:00:00,1011.57729972,28.4742721164,0.0,0.0,448.566543614,448.566543614,458.913814343,441.278873392,17.6349409514
 12/12  11:00:00,962.656600459,28.4742721164,0.0,0.0,448.566543614,448.566543614,424.4235369,406.781075448,17.6424614515
 12/12  12:00:00,962.59448782,28.4742721164,0.0,0.0,448.566543614,448.566543614,356.895476579,334.768235722,22.1272408568
 12/12  13:00:00,912.791678649,28.4742721164,0.0,0.0,448.566543614,398.725816546,402.330146889,375.654107946,26.6760389436
 12/12  14:00:00,962.578329512,28.4742721164,0.0,0.0,448.566543614,448.566543614,344.212175364,317.57645229,26.6357230734
 12/12  15:00:00,962.531845205,28.4742721164,0.0,0.0,448.566543614,448.566543614,293.717561671,278.31342892,15.4041327512
 12/12  16:00:00,962.527428902,28.4742721164,0.0,0.0,448.566543614,448.566543614,291.719111488,276.320914562,15.3981969266
 12/12  17:00:00,1054.13981694,28.4742721164,0.0,0.0,448.566543614,448.566543614,300.541649975,278.442437436,22.099212539
 12/12  18:00:00,949.845734713,28.4742721164,0.0,0.0,348.885089477,398.725816546,323.182733015,312.213266418,10.9694665969
 12/12  19:00:00,750.522673607,28.4742721164,0.0,0.0,249.203635341,299.044362409,375.892643299,364.945528084,10.9471152143
 12/12  20:00:00,726.070476397,28.4742721164,0.0,0.0,249.203635341,299.044362409,368.332574996,361.774486025,6.55808897125
 12/12  21:00:00,576.601734646,28.4742721164,0.0,0.0,149.522181205,249.203635341,436.192826106,427.446720617,8.7461054894
 12/12  22:00:00,552.157305323,28.4742721164,0.0,0.0,149.522181205,249.203635341,438.573722828,434.207675039,4.36604778927
 12/12  23:00:00,349.356895834,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043322513,0.0,2.19043322513
 12/12  24:00:00,299.9921368,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904230327,0.0,2.1904230327
 12/13  01:00:00,287.769941548,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041841543,0.0,2.19041841543
 12/13  02:00:00,287.769941572,0.0,0.0,0.0,24.9203635341,199.362908273,4.36081877679,0.0,4.36081877679
 12/13  03:00:00,287.76994135,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040058512,0.0,2.19040058512
 12/13  04:00:00,287.769941231,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039482456,0.0,2.19039482456
 12/13  05:00:00,299.992139089,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038912309,0.0,2.19038912309
 12/13  06:00:00,349.358381627,0.0,0.0,0.0,49.8407270682,199.362908273,4.36624935372,0.0,4.36624935372
 12/13  07:00:00,427.428146202,28.4742721164,0.0,0.0,49.8407270682,199.362908273,828.765183148,824.400481982,4.36470116571
 12/13  08:00:00,508.648920603,28.4742721164,0.0,0.0,149.522181205,199.362908273,608.531653101,599.77808792,8.75356518045
 12/13  09:00:00,1048.14675723,28.4742721164,0.0,0.0,448.566543614,448.566543614,368.088550149,352.674361401,15.4141887484
 12/13  10:00:00,1011.43677557,28.4742721164,0.0,0.0,448.566543614,448.566543614,322.522794905,302.68409822,19.838696685
 12/13  11:00:00,962.513881964,28.4742721164,0.0,0.0,448.566543614,448.566543614,281.57374796,263.930068602,17.6436793574
 12/13  12:00:00,962.488571127,28.4742721164,0.0,0.0,448.566543614,448.566543614,253.054098399,230.923624974,22.1304734247
 12/13  13:00:00,912.667551377,28.4742721164,0.0,0.0,448.566543614,398.725816546,277.520918608,250.847509074,26.6734095337
 12/13  14:00:00,962.473698323,28.4742721164,0.0,0.0,448.566543614,448.566543614,238.820649401,212.186619115,26.6340302851
 12/13  15:00:00,962.465160216,28.4742721164,0.0,0.0,448.566543614,448.566543614,230.671564737,215.266305383,15.405259354
 12/13  16:00:00,962.466380065,28.4742721164,0.0,0.0,448.566543614,448.566543614,234.146500197,218.747003048,15.3994971484
 12/13  17:00:00,1054.08088897,28.4742721164,0.0,0.0,448.566543614,448.566543614,244.541156382,222.440458948,22.1006974341
 12/13  18:00:00,949.793360645,28.4742721164,0.0,0.0,348.885089477,398.725816546,276.366804892,265.395937242,10.9708676504
 12/13  19:00:00,750.493179342,28.4742721164,0.0,0.0,249.203635341,299.044362409,359.261883641,348.315016204,10.9468674374
 12/13  20:00:00,726.101550823,28.4742721164,0.0,0.0,249.203635341,299.044362409,424.472320344,417.913375457,6.55894488706
 12/13  21:00:00,576.660441731,28.4742721164,0.0,0.0,149.522181205,249.203635341,522.842970599,514.096958226,8.74601237245
 12/13  22:00:00,552.229339163,28.4742721164,0.0,0.0,149.522181205,249.203635341,534.568459936,530.202477452,4.36598248472
 12/13  23:00:00,349.356898083,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040032156,0.0,2.19040032156
 12/13  24:00:00,299.992139048,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039478032,0.0,2.19039478032
 12/14  01:00:00,287.769943767,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039475299,0.0,2.19039475299
 12/14  02:00:00,287.769943831,0.0,0.0,0.0,24.9203635341,199.362908273,4.360785279,0.0,4.360785279
 12/14  03:00:00,287.769943632,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039074106,0.0,2.19039074106
 12/14  04:00:00,287.7699435,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038957772,0.0,2.19038957772
 12/14  05:00:00,299.992141354,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903884689,0.0,2.1903884689
 12/14  06:00:00,349.358385271,0.0,0.0,0.0,49.8407270682,199.362908273,4.36627808204,0.0,4.36627808204
 12/14  07:00:00,427.452966669,28.4742721164,0.0,0.0,49.8407270682,199.362908273,859.329735944,854.96499158,4.36474436362
 12/14  08:00:00,508.675047459,28.4742721164,0.0,0.0,149.522181205,199.362908273,635.231213281,626.47737256,8.75384072144
 12/14  09:00:00,1048.15515627,28.4742721164,0.0,0.0,448.566543614,448.566543614,374.716777481,358.688309256,16.0284682249
 12/14  10:00:00,1011.39388294,28.4742721164,0.0,0.0,448.566543614,448.566543614,267.914427603,248.689113735,19.2253138684
 12/14  11:00:00,962.461588977,28.4742721164,0.0,0.0,448.566543614,448.566543614,216.34000848,198.696978442,17.6430300384
 12/14  12:00:00,962.447301698,28.4742721164,0.0,0.0,448.566543614,448.566543614,200.510932428,178.380438459,22.1304939688
 12/14  13:00:00,912.630267073,28.4742721164,0.0,0.0,448.566543614,398.725816546,228.604761153,201.92649592,26.6782652327
 12/14  14:00:00,962.442402901,28.4742721164,0.0,0.0,448.566543614,448.566543614,196.903024028,170.263699981,26.6393240467
 12/14  15:00:00,962.438707374,28.4742721164,0.0,0.0,448.566543614,448.566543614,193.835079237,178.429008701,15.4060705363
 12/14  16:00:00,962.440495677,28.4742721164,0.0,0.0,448.566543614,448.566543614,197.317760764,181.917153542,15.4006072219
 12/14  17:00:00,1054.07526169,28.4742721164,0.0,0.0,448.566543614,448.566543614,231.805671512,209.704426715,22.1012447972
 12/14  18:00:00,949.792788482,28.4742721164,0.0,0.0,348.885089477,398.725816546,270.747910175,257.590187264,13.1577229111
 12/14  19:00:00,750.480953391,28.4742721164,0.0,0.0,249.203635341,299.044362409,333.212444727,324.450448706,8.76199602127
 12/14  20:00:00,726.046500183,28.4742721164,0.0,0.0,249.203635341,299.044362409,350.19893227,341.460101263,8.73883100694
 12/14  21:00:00,576.570396364,28.4742721164,0.0,0.0,149.522181205,249.203635341,404.497048056,397.93213142,6.56491663577
 12/14  22:00:00,552.138135246,28.4742721164,0.0,0.0,149.522181205,249.203635341,423.232828331,418.866837398,4.36599093293
 12/14  23:00:00,349.356900561,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047851788,0.0,2.19047851788
 12/14  24:00:00,299.992141583,0.0,0.0,0.0,24.9203635341,199.362908273,4.36048214512,0.0,4.36048214512
 12/15  01:00:00,287.769945972,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024773417,0.0,2.19024773417
 12/15  02:00:00,287.769945763,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025105561,0.0,2.19025105561
 12/15  03:00:00,287.769945744,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025447631,0.0,2.19025447631
 12/15  04:00:00,287.769945905,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025797165,0.0,2.19025797165
 12/15  05:00:00,299.992143898,0.0,0.0,0.0,24.9203635341,199.362908273,4.36052663857,0.0,4.36052663857
 12/15  06:00:00,349.35838863,0.0,0.0,0.0,49.8407270682,199.362908273,2.19339841001,0.0,2.19339841001
 12/15  07:00:00,427.395319607,28.4742721164,0.0,0.0,49.8407270682,199.362908273,804.274615034,799.910248429,4.3643666051
 12/15  08:00:00,508.664901948,28.4742721164,0.0,0.0,149.522181205,199.362908273,630.747066449,621.993110643,8.75395580575
 12/15  09:00:00,1048.16150364,28.4742721164,0.0,0.0,448.566543614,448.566543614,387.058824274,369.446317561,17.6125067128
 12/15  10:00:00,1011.44956389,28.4742721164,0.0,0.0,448.566543614,448.566543614,334.162241378,316.525191069,17.6370503098
 12/15  11:00:00,962.526179574,28.4742721164,0.0,0.0,448.566543614,448.566543614,296.802022472,276.953323982,19.8486984903
 12/15  12:00:00,962.507162304,28.4742721164,0.0,0.0,448.566543614,448.566543614,273.707709572,251.57721807,22.1304915022
 12/15  13:00:00,912.693246394,28.4742721164,0.0,0.0,448.566543614,398.725816546,306.537095949,279.869008553,26.6680873961
 12/15  14:00:00,962.495335948,28.4742721164,0.0,0.0,448.566543614,448.566543614,261.034713599,236.618106628,24.4166069702
 12/15  15:00:00,962.48097942,28.4742721164,0.0,0.0,448.566543614,448.566543614,250.26719137,232.661352157,17.605839213
 12/15  16:00:00,962.47740153,28.4742721164,0.0,0.0,448.566543614,448.566543614,245.634470524,230.234608378,15.399862146
 12/15  17:00:00,1054.08919169,28.4742721164,0.0,0.0,448.566543614,448.566543614,250.426327122,230.533636395,19.8926907271
 12/15  18:00:00,949.794502186,28.4742721164,0.0,0.0,348.885089477,398.725816546,277.394402906,264.229662199,13.164740707
 12/15  19:00:00,750.488850934,28.4742721164,0.0,0.0,249.203635341,299.044362409,350.786212438,339.838632152,10.9475802852
 12/15  20:00:00,726.046402755,28.4742721164,0.0,0.0,249.203635341,299.044362409,353.213756898,346.654074107,6.55968279018
 12/15  21:00:00,576.557657406,28.4742721164,0.0,0.0,149.522181205,249.203635341,396.920766898,388.173800104,8.74696679417
 12/15  22:00:00,552.116610563,28.4742721164,0.0,0.0,149.522181205,249.203635341,402.962482747,398.596080299,4.36640244812
 12/15  23:00:00,349.356902607,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033602865,0.0,2.19033602865
 12/15  24:00:00,299.992143535,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033967978,0.0,2.19033967978
 12/16  01:00:00,237.929221103,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034871393,0.0,2.19034871393
 12/16  02:00:00,237.929221232,0.0,0.0,0.0,24.9203635341,149.522181205,4.36072048836,0.0,4.36072048836
 12/16  03:00:00,237.929221072,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037196708,0.0,2.19037196708
 12/16  04:00:00,237.929220911,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037987016,0.0,2.19037987016
 12/16  05:00:00,250.151418749,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038781723,0.0,2.19038781723
 12/16  06:00:00,274.597301844,0.0,0.0,0.0,24.9203635341,149.522181205,4.36633597717,0.0,4.36633597717
 12/16  07:00:00,427.36543882,28.4742721164,0.0,0.0,49.8407270682,199.362908273,781.915600664,777.55076988,4.36483078415
 12/16  08:00:00,408.952032271,28.4742721164,0.0,0.0,49.8407270682,199.362908273,606.074925559,601.703025561,4.37189999716
 12/16  09:00:00,649.49954812,28.4742721164,0.0,0.0,249.203635341,249.203635341,474.543112768,465.803650257,8.73946251113
 12/16  10:00:00,612.809322664,28.4742721164,0.0,0.0,249.203635341,249.203635341,443.789343194,435.026622305,8.76272088884
 12/16  11:00:00,563.886915188,28.4742721164,0.0,0.0,249.203635341,249.203635341,406.361103078,397.606797424,8.75430565451
 12/16  12:00:00,563.857497764,28.4742721164,0.0,0.0,249.203635341,249.203635341,375.046609327,361.902257811,13.1443515157
 12/16  13:00:00,563.832528286,28.4742721164,0.0,0.0,249.203635341,249.203635341,344.576660653,335.817633092,8.75902756142
 12/16  14:00:00,563.819402816,28.4742721164,0.0,0.0,249.203635341,249.203635341,331.480527277,322.72559821,8.75492906635
 12/16  15:00:00,314.727103687,28.4742721164,0.0,0.0,74.7610906023,174.442544739,474.736271256,465.997019042,8.73925221357
 12/16  16:00:00,314.76407851,28.4742721164,0.0,0.0,74.7610906023,174.442544739,521.700132132,517.325134343,4.37499778957
 12/16  17:00:00,406.397446493,28.4742721164,0.0,0.0,74.7610906023,174.442544739,562.181132635,553.446248212,8.73488442302
 12/16  18:00:00,376.916721394,28.4742721164,0.0,0.0,24.9203635341,149.522181205,652.09652871,649.904130491,2.19239821899
 12/16  19:00:00,347.929992771,0.0,0.0,0.0,24.9203635341,149.522181205,4.36471047626,0.0,4.36471047626
 12/16  20:00:00,323.485597038,0.0,0.0,0.0,24.9203635341,149.522181205,4.36449266796,0.0,4.36449266796
 12/16  21:00:00,323.4855968,0.0,0.0,0.0,24.9203635341,149.522181205,2.19225040731,0.0,2.19225040731
 12/16  22:00:00,299.042192954,0.0,0.0,0.0,24.9203635341,149.522181205,4.36782002992,0.0,4.36782002992
 12/16  23:00:00,274.595814614,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046762741,0.0,2.19046762741
 12/16  24:00:00,250.151419051,0.0,0.0,0.0,24.9203635341,149.522181205,4.36095929833,0.0,4.36095929833
 12/17  01:00:00,237.928727135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927079463,0.0,2.18927079463
 12/17  02:00:00,237.928727124,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954503472,0.0,2.18954503472
 12/17  03:00:00,237.928727106,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952859128,0.0,2.18952859128
 12/17  04:00:00,239.470126374,1.53345141646,0.0,0.0,24.9203635341,149.522181205,12.2912532618,10.1017399238,2.18951333802
 12/17  05:00:00,252.078064782,1.91681427058,0.0,0.0,24.9203635341,149.522181205,15.3143918795,13.1248956584,2.18949622109
 12/17  06:00:00,276.139629201,1.53345141646,0.0,0.0,24.9203635341,149.522181205,14.1022283205,11.9098305901,2.19239773035
 12/17  07:00:00,325.412471195,1.91681427058,0.0,0.0,24.9203635341,149.522181205,16.8656295262,14.6761795343,2.1894499919
 12/17  08:00:00,306.754106843,1.53345141646,0.0,0.0,24.9203635341,149.522181205,15.5125016235,13.3229698705,2.18953175299
 12/17  09:00:00,298.595910614,1.91681427058,0.0,0.0,24.9203635341,149.522181205,18.1919209733,16.0025028661,2.18941810723
 12/17  10:00:00,261.54379637,1.53345141646,0.0,0.0,24.9203635341,149.522181205,15.4483762958,13.2588762556,2.18950004017
 12/17  11:00:00,213.039727294,1.91681427058,0.0,0.0,24.9203635341,149.522181205,17.1760596699,14.9866732853,2.18938638466
 12/17  12:00:00,212.655202469,1.53345141646,0.0,0.0,24.9203635341,149.522181205,16.6108560844,12.2479047889,4.36295129551
 12/17  13:00:00,213.040028437,1.91681427058,0.0,0.0,24.9203635341,149.522181205,16.3002717424,14.1088567304,2.19141501199
 12/17  14:00:00,212.656667138,1.53345141646,0.0,0.0,24.9203635341,149.522181205,16.5874840755,12.2187931351,4.36869094043
 12/17  15:00:00,213.040645739,1.91681427058,0.0,0.0,24.9203635341,149.522181205,19.256352574,14.893796193,4.36255638102
 12/17  16:00:00,212.654144587,1.53345141646,0.0,0.0,24.9203635341,149.522181205,14.3553852915,12.1658426148,2.18954267678
 12/17  17:00:00,304.64530273,1.91681427058,0.0,0.0,24.9203635341,149.522181205,15.2086128606,13.0192319509,2.18938090973
 12/17  18:00:00,355.814464948,1.15008856235,0.195155365956,0.0,24.9203635341,149.522181205,9.21447576683,7.02496459883,2.189511168
 12/17  19:00:00,370.718989805,1.15008856235,1.97408428404,0.0,24.9203635341,149.522181205,8.56800821731,6.3786588597,2.18934935762
 12/17  20:00:00,324.639464292,1.15008856235,0.0,0.0,24.9203635341,149.522181205,8.88265154722,6.69331794807,2.18933359915
 12/17  21:00:00,324.63952469,1.15008856235,0.0,0.0,24.9203635341,149.522181205,8.96001683662,6.77055280966,2.18946402696
 12/17  22:00:00,300.196594472,1.15008856235,0.0,0.0,24.9203635341,149.522181205,8.9343861029,6.74216589775,2.19222020515
 12/17  23:00:00,276.136206355,1.53345141646,0.0,0.0,24.9203635341,149.522181205,11.6443247761,9.45515324761,2.1891715285
 12/17  24:00:00,251.692127546,1.53345141646,0.0,0.0,24.9203635341,149.522181205,12.0484497346,9.85890179105,2.18954794356
 12/18  01:00:00,289.310626967,1.53345141646,0.0,0.0,24.9203635341,199.362908273,11.3784061562,9.18794325481,2.19046290142
 12/18  02:00:00,288.925746994,1.15008856235,0.0,0.0,24.9203635341,199.362908273,11.6192903421,7.25831476427,4.36097557782
 12/18  03:00:00,289.311476226,1.53345141646,0.0,0.0,24.9203635341,199.362908273,12.4600163393,10.269503517,2.19051282236
 12/18  04:00:00,289.697246777,1.91681427058,0.0,0.0,24.9203635341,199.362908273,15.524407553,13.3338779992,2.19052955382
 12/18  05:00:00,301.534673419,1.53345141646,0.0,0.0,24.9203635341,199.362908273,13.7334645904,11.5430971001,2.19036749037
 12/18  06:00:00,351.286913969,1.91681427058,0.0,0.0,49.8407270682,199.362908273,19.2549277976,14.8885748272,4.36635297039
 12/18  07:00:00,427.638369138,28.4742721164,0.0,0.0,49.8407270682,199.362908273,1106.56504328,1102.20016747,4.36487581448
 12/18  08:00:00,508.759631383,28.4742721164,0.0,0.0,149.522181205,199.362908273,755.098598628,746.343757491,8.75484113632
 12/18  09:00:00,1048.13365582,28.4742721164,0.0,0.0,448.566543614,448.566543614,363.236973665,345.621102059,17.6158716066
 12/18  10:00:00,1011.39373944,28.4742721164,0.0,0.0,448.566543614,448.566543614,275.415973212,257.776841594,17.6391316179
 12/18  11:00:00,962.451167095,28.4742721164,0.0,0.0,448.566543614,448.566543614,210.981879783,193.334134262,17.6477455216
 12/18  12:00:00,1037.83368054,28.4742721164,11.882950617,0.0,448.566543614,448.566543614,172.088875245,147.741456721,24.3474185239
 12/18  13:00:00,1047.3762645,28.4742721164,56.5847505264,0.0,448.566543614,398.725816546,190.881821823,164.207435319,26.6743865041
 12/18  14:00:00,1121.48310412,28.4742721164,80.0592876135,0.0,448.566543614,448.566543614,146.047159718,119.408861857,26.6382978604
 12/18  15:00:00,1093.25725956,28.4742721164,53.0182439793,0.0,448.566543614,448.566543614,130.578824224,115.171425565,15.4073986589
 12/18  16:00:00,1069.55510569,28.4742721164,30.1885146341,0.0,448.566543614,448.566543614,133.504351136,118.101535365,15.4028157714
 12/18  17:00:00,1081.53177455,28.4742721164,2.22623492088,0.0,448.566543614,448.566543614,152.069241116,129.962105705,22.1071354113
 12/18  18:00:00,949.720390633,28.4742721164,0.0,0.0,348.885089477,398.725816546,188.343435229,175.184225988,13.1592092411
 12/18  19:00:00,750.400219718,28.4742721164,0.0,0.0,249.203635341,299.044362409,242.296492005,233.533299377,8.76319262795
 12/18  20:00:00,725.958195691,28.4742721164,0.0,0.0,249.203635341,299.044362409,250.149589623,241.410531211,8.73905841152
 12/18  21:00:00,576.475368866,28.4742721164,0.0,0.0,149.522181205,249.203635341,298.136192446,291.571216499,6.56497594657
 12/18  22:00:00,552.03869543,28.4742721164,0.0,0.0,149.522181205,249.203635341,312.564965845,308.198278835,4.36668700945
 12/18  23:00:00,349.35690961,0.0,0.0,0.0,49.8407270682,199.362908273,4.36076272293,0.0,4.36076272293
 12/18  24:00:00,299.992150379,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026373993,0.0,2.19026373993
 12/19  01:00:00,287.769954445,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028757117,0.0,2.19028757117
 12/19  02:00:00,287.769954409,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030858018,0.0,2.19030858018
 12/19  03:00:00,287.769954589,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032966653,0.0,2.19032966653
 12/19  04:00:00,287.76995476,0.0,0.0,0.0,24.9203635341,199.362908273,4.36072278595,0.0,4.36072278595
 12/19  05:00:00,299.992152415,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039317474,0.0,2.19039317474
 12/19  06:00:00,349.358402511,0.0,0.0,0.0,49.8407270682,199.362908273,4.36665656183,0.0,4.36665656183
 12/19  07:00:00,427.174408052,28.4742721164,0.0,0.0,49.8407270682,199.362908273,578.562750558,576.370706219,2.19204433861
 12/19  08:00:00,508.504250787,28.4742721164,0.0,0.0,149.522181205,199.362908273,479.996812748,469.057924782,10.9388879659
 12/19  09:00:00,1048.05929946,28.4742721164,0.0,0.0,448.566543614,448.566543614,285.654066977,270.236034725,15.418032252
 12/19  10:00:00,1011.37323878,28.4742721164,0.0,0.0,448.566543614,448.566543614,264.373158747,244.528389022,19.8447697255
 12/19  11:00:00,962.474497071,28.4742721164,0.0,0.0,448.566543614,448.566543614,249.637798879,231.988811566,17.6489873131
 12/19  12:00:00,962.466346357,28.4742721164,0.0,0.0,448.566543614,448.566543614,239.300301576,217.165367278,22.1349342979
 12/19  13:00:00,912.651781098,28.4742721164,0.0,0.0,448.566543614,398.725816546,274.063697855,245.158579576,28.9051182789
 12/19  14:00:00,962.460254569,28.4742721164,0.0,0.0,448.566543614,448.566543614,230.539347007,206.114992183,24.4243548245
 12/19  15:00:00,962.44713238,28.4742721164,0.0,0.0,448.566543614,448.566543614,220.203170484,202.594707229,17.6084632549
 12/19  16:00:00,962.446826874,28.4742721164,0.0,0.0,448.566543614,448.566543614,218.808376104,203.405264559,15.4031115447
 12/19  17:00:00,1054.06011494,28.4742721164,0.0,0.0,448.566543614,448.566543614,226.94995508,204.841877383,22.1080776964
 12/19  18:00:00,949.772290337,28.4742721164,0.0,0.0,348.885089477,398.725816546,259.403399888,248.433172793,10.9702270951
 12/19  19:00:00,750.459754007,28.4742721164,0.0,0.0,249.203635341,299.044362409,328.555691538,317.60706042,10.9486311174
 12/19  20:00:00,726.027068795,28.4742721164,0.0,0.0,249.203635341,299.044362409,345.223034901,336.483730384,8.73930451673
 12/19  21:00:00,576.555094201,28.4742721164,0.0,0.0,149.522181205,249.203635341,406.235883189,399.670275049,6.56560814
 12/19  22:00:00,552.124975365,28.4742721164,0.0,0.0,149.522181205,249.203635341,426.548882932,422.182556646,4.36632628643
 12/19  23:00:00,349.356911581,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052560393,0.0,2.19052560393
 12/19  24:00:00,299.992152511,0.0,0.0,0.0,24.9203635341,199.362908273,4.36087459709,0.0,4.36087459709
 12/20  01:00:00,287.769956631,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047658912,0.0,2.19047658912
 12/20  02:00:00,287.769956508,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050171409,0.0,2.19050171409
 12/20  03:00:00,287.769956608,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905269064,0.0,2.1905269064
 12/20  04:00:00,288.155403264,0.383362854115,0.0,0.0,24.9203635341,199.362908273,7.05452655109,2.69346668327,4.36105986782
 12/20  05:00:00,301.919770678,1.91681427058,0.0,0.0,24.9203635341,199.362908273,16.1543769078,13.9641316433,2.19024526447
 12/20  06:00:00,350.905912106,1.53345141646,0.0,0.0,49.8407270682,199.362908273,22.5325911376,18.1662384015,4.36635273613
 12/20  07:00:00,468.802558054,28.4742721164,0.00145862385181,0.0,49.8407270682,199.362908273,1181.14655408,1178.95415181,2.19240227137
 12/20  08:00:00,509.564681008,28.4742721164,0.0,0.0,149.522181205,199.362908273,1489.88550305,1478.94704651,10.9384565388
 12/20  09:00:00,1048.90159091,28.4742721164,0.0,0.0,448.566543614,448.566543614,942.771155778,927.352720271,15.4184355067
 12/20  10:00:00,1012.02483185,28.4742721164,0.0,0.0,448.566543614,448.566543614,692.908124898,673.062392321,19.8457325771
 12/20  11:00:00,962.998018436,28.4742721164,0.0,0.0,448.566543614,448.566543614,561.466652205,543.817615119,17.6490370855
 12/20  12:00:00,962.923712065,28.4742721164,0.0,0.0,448.566543614,448.566543614,505.377245338,483.240919773,22.1363255652
 12/20  13:00:00,913.025806394,28.4742721164,0.0,0.0,448.566543614,398.725816546,468.510937449,439.604017912,28.9069195366
 12/20  14:00:00,962.76136845,28.4742721164,0.0,0.0,448.566543614,448.566543614,390.715055428,366.291541048,24.4235143799
 12/20  15:00:00,962.730624293,28.4742721164,0.0,0.0,448.566543614,448.566543614,372.825596457,355.215051298,17.6105451588
 12/20  16:00:00,962.800118607,28.4742721164,0.0,0.0,448.566543614,448.566543614,430.332983572,414.930012552,15.4029710198
 12/20  17:00:00,1054.56308295,28.4742721164,0.0,0.0,448.566543614,448.566543614,554.422127132,532.313338826,22.108788306
 12/20  18:00:00,950.359868537,28.4742721164,0.0,0.0,348.885089477,398.725816546,629.215898722,616.055842046,13.1600566758
 12/20  19:00:00,751.109007537,28.4742721164,0.0,0.0,249.203635341,299.044362409,707.54266683,698.78022417,8.76244265974
 12/20  20:00:00,726.754544244,28.4742721164,0.0,0.0,249.203635341,299.044362409,767.762231917,759.022490352,8.73974156423
 12/20  21:00:00,577.364779392,28.4742721164,0.0,0.0,149.522181205,249.203635341,849.343404562,840.596443557,8.7469610049
 12/20  22:00:00,553.106023551,28.4742721164,0.0,0.0,149.522181205,249.203635341,950.29711102,948.103640345,2.1934706749
 12/20  23:00:00,349.356913818,0.0,0.0,0.0,49.8407270682,199.362908273,4.36098745194,0.0,4.36098745194
 12/20  24:00:00,299.992154457,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045973309,0.0,2.19045973309
 12/21  01:00:00,288.541855286,0.766725708231,0.0,0.0,24.9203635341,199.362908273,5.83716255435,3.64667072081,2.19049183354
 12/21  02:00:00,289.313856326,1.53345141646,0.0,0.0,24.9203635341,199.362908273,9.57488930077,7.38436644663,2.19052285414
 12/21  03:00:00,289.706501748,1.91681427058,0.0,0.0,24.9203635341,199.362908273,16.1884549511,13.9979042136,2.19055073752
 12/21  04:00:00,289.322045182,1.53345141646,0.0,0.0,24.9203635341,199.362908273,17.631392173,13.2705610529,4.36083112014
 12/21  05:00:00,301.94526763,1.91681427058,0.0,0.0,24.9203635341,199.362908273,28.1129452259,25.9223758273,2.1905693986
 12/21  06:00:00,350.923520348,1.53345141646,0.0,0.0,49.8407270682,199.362908273,27.0125339319,22.6464937893,4.36604014256
 12/21  07:00:00,427.911083457,28.4742721164,0.0,0.0,49.8407270682,199.362908273,844.688056314,842.495727205,2.19232910928
 12/21  08:00:00,510.717888048,28.4742721164,0.0,0.0,149.522181205,199.362908273,1684.4382899,1673.49881213,10.9394777732
 12/21  09:00:00,1049.70060365,28.4742721164,0.0,0.0,448.566543614,448.566543614,996.013473,980.593745157,15.4197278432
 12/21  10:00:00,1012.40910246,28.4756015808,0.0,0.0,448.566543614,448.566543614,640.814599279,620.967340351,19.8472589283
 12/21  11:00:00,964.021419458,29.4070118535,0.0,0.0,448.566543614,448.566543614,450.724160485,433.074039286,17.6501211993
 12/21  12:00:00,965.825065145,31.5231259882,0.0,0.0,448.566543614,448.566543614,311.464979965,287.113179405,24.3518005604
 12/21  13:00:00,916.702402047,32.4092489655,0.0,0.0,448.566543614,398.725816546,227.00635115,200.324217765,26.6821333844
 12/21  14:00:00,966.487347079,32.4708013432,0.0,0.0,448.566543614,448.566543614,160.234337323,133.586629147,26.6477081759
 12/21  15:00:00,965.023814441,31.0595604478,0.0,0.0,448.566543614,448.566543614,124.100753544,108.690291868,15.4104616754
 12/21  16:00:00,963.074300059,29.0277462344,0.0,0.0,448.566543614,448.566543614,193.324205829,175.722210696,17.6019951327
 12/21  17:00:00,1054.28492577,28.4742721164,0.0,0.0,448.566543614,448.566543614,320.055509859,300.154230518,19.9012793417
 12/21  18:00:00,950.053553195,28.4742721164,0.0,0.0,348.885089477,398.725816546,393.390296081,380.224910463,13.1653856183
 12/21  19:00:00,750.757338411,28.4742721164,0.0,0.0,249.203635341,299.044362409,457.586999639,446.637553234,10.9494464045
 12/21  20:00:00,726.410702233,28.4742721164,0.0,0.0,249.203635341,299.044362409,546.707724461,540.147426959,6.5602975021
 12/21  21:00:00,577.011330942,28.4742721164,0.0,0.0,149.522181205,249.203635341,654.141635647,645.393326811,8.7483088359
 12/21  22:00:00,552.68186559,28.4742721164,0.0,0.0,149.522181205,249.203635341,746.653075795,742.286677889,4.36639790562
 12/21  23:00:00,349.356915509,0.0,0.0,0.0,49.8407270682,199.362908273,2.1904254726,0.0,2.1904254726
 12/21  24:00:00,299.992156503,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027487896,0.0,2.19027487896
 12/22  01:00:00,287.769960938,0.0,0.0,0.0,24.9203635341,199.362908273,4.36065202671,0.0,4.36065202671
 12/22  02:00:00,288.155038305,0.383362854115,0.0,0.0,24.9203635341,199.362908273,3.61674216237,1.42636551444,2.19037664792
 12/22  03:00:00,289.695883373,1.91681427058,0.0,0.0,24.9203635341,199.362908273,9.77806960347,7.58747806356,2.19059153992
 12/22  04:00:00,289.313681026,1.53345141646,0.0,0.0,24.9203635341,199.362908273,10.7633226328,8.57287835823,2.1904442746
 12/22  05:00:00,301.923707239,1.91681427058,0.0,0.0,24.9203635341,199.362908273,14.5219322066,12.3314541346,2.19047807199
 12/22  06:00:00,350.907482946,1.53345141646,0.0,0.0,49.8407270682,199.362908273,17.4717818155,13.1049266557,4.36685515973
 12/22  07:00:00,427.655025736,28.4742721164,0.0,0.0,49.8407270682,199.362908273,771.748146312,767.383247108,4.3648992048
 12/22  08:00:00,509.312284956,28.4742721164,0.0,0.0,149.522181205,199.362908273,1004.23691892,995.481703776,8.75521514354
