Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/22  09:00:00,1048.70538979,28.4742721164,0.0,0.0,448.566543614,448.566543614,734.108149589,716.489111657,17.6190379316
 12/22  10:00:00,1011.8108431,28.4742721164,0.0,0.0,448.566543614,448.566543614,545.36782344,527.724171306,17.6436521337
 12/22  11:00:00,962.728318549,28.4742721164,0.0,0.0,448.566543614,448.566543614,396.733965474,376.878318978,19.8556464958
 12/22  12:00:00,962.578478648,28.4742721164,0.0,0.0,448.566543614,448.566543614,273.83155185,251.691509783,22.1400420667
 12/22  13:00:00,912.71914375,28.4742721164,0.0,0.0,448.566543614,398.725816546,266.734140105,237.824005175,28.9101349299
 12/22  14:00:00,962.542535507,28.4742721164,0.0,0.0,448.566543614,448.566543614,255.39869656,229.559545269,25.8391512905
 12/22  15:00:00,962.504064335,28.4742721164,0.0,0.0,448.566543614,448.566543614,223.831587666,207.626134622,16.2054530437
 12/22  16:00:00,962.493191084,28.4742721164,0.0,0.0,448.566543614,448.566543614,217.937265975,202.531623071,15.4056429039
 12/22  17:00:00,1054.1269046,28.4742721164,0.0,0.0,448.566543614,448.566543614,250.907852498,228.796840032,22.1110124656
 12/22  18:00:00,949.86001214,28.4742721164,0.0,0.0,348.885089477,398.725816546,302.81523276,289.652248268,13.1629844918
 12/22  19:00:00,750.554989309,28.4742721164,0.0,0.0,249.203635341,299.044362409,370.387104844,359.438859814,10.9482450303
 12/22  20:00:00,726.122239692,28.4742721164,0.0,0.0,249.203635341,299.044362409,387.92074196,381.360558219,6.56018374135
 12/22  21:00:00,576.653615566,28.4742721164,0.0,0.0,149.522181205,249.203635341,453.118056617,444.371172054,8.74688456322
 12/22  22:00:00,552.219966111,28.4742721164,0.0,0.0,149.522181205,249.203635341,470.319472239,465.952685052,4.36678718719
 12/22  23:00:00,349.35691771,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995571996,0.0,2.18995571996
 12/22  24:00:00,299.992158452,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027664169,0.0,2.19027664169
 12/23  01:00:00,237.92923569,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903157998,0.0,2.1903157998
 12/23  02:00:00,237.929235873,0.0,0.0,0.0,24.9203635341,149.522181205,4.3607453312,0.0,4.3607453312
 12/23  03:00:00,237.929235719,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042961891,0.0,2.19042961891
 12/23  04:00:00,237.929235518,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046761146,0.0,2.19046761146
 12/23  05:00:00,251.307099331,1.15008856235,0.0,0.0,24.9203635341,149.522181205,8.39743438168,6.20685502611,2.19057935558
 12/23  06:00:00,276.524707546,1.91681427058,0.0,0.0,24.9203635341,149.522181205,16.1346518819,11.7675967172,4.36705516472
 12/23  07:00:00,427.480294433,28.4742721164,0.0,0.0,49.8407270682,199.362908273,814.140640789,809.776018419,4.36462237058
 12/23  08:00:00,417.643075978,28.4742721164,0.0,0.0,49.8407270682,199.362908273,703.359314587,698.987378804,4.37193578373
 12/23  09:00:00,649.622949196,28.4742721164,0.0,0.0,249.203635341,249.203635341,563.623572635,554.883882185,8.73969045036
 12/23  10:00:00,612.874780204,28.4742721164,0.0,0.0,249.203635341,249.203635341,478.874755985,467.926447354,10.9483086307
 12/23  11:00:00,563.922613932,28.4742721164,0.0,0.0,249.203635341,249.203635341,414.542057908,405.786183868,8.75587403929
 12/23  12:00:00,563.908613128,28.4742721164,0.0,0.0,249.203635341,249.203635341,404.647111738,393.688169101,10.9589426372
 12/23  13:00:00,563.865075464,28.4742721164,0.0,0.0,249.203635341,249.203635341,361.793299031,350.856801421,10.9364976104
 12/23  14:00:00,563.844354818,28.4742721164,0.0,0.0,249.203635341,249.203635341,341.312063103,332.548585374,8.76347772888
 12/23  15:00:00,314.752833089,28.4742721164,0.0,0.0,74.7610906023,174.442544739,478.69745841,472.137731725,6.5597266855
 12/23  16:00:00,314.790817326,28.4742721164,0.0,0.0,74.7610906023,174.442544739,533.136429096,526.582212443,6.55421665292
 12/23  17:00:00,406.426705073,28.4742721164,0.0,0.0,74.7610906023,174.442544739,574.874700258,568.317170016,6.55753024221
 12/23  18:00:00,376.963208752,28.4742721164,0.0,0.0,24.9203635341,149.522181205,690.290904217,685.92627925,4.36462496705
 12/23  19:00:00,347.930013573,0.0,0.0,0.0,24.9203635341,149.522181205,4.36508973254,0.0,4.36508973254
 12/23  20:00:00,323.48561736,0.0,0.0,0.0,24.9203635341,149.522181205,2.19226593567,0.0,2.19226593567
 12/23  21:00:00,323.485617575,0.0,0.0,0.0,24.9203635341,149.522181205,4.36463257923,0.0,4.36463257923
 12/23  22:00:00,299.042219416,0.0,0.0,0.0,24.9203635341,149.522181205,4.36906072097,0.0,4.36906072097
 12/23  23:00:00,274.595829052,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044531627,0.0,2.19044531627
 12/23  24:00:00,250.151433611,0.0,0.0,0.0,24.9203635341,149.522181205,4.36100505674,0.0,4.36100505674
 12/24  01:00:00,237.928738645,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961049601,0.0,2.18961049601
 12/24  02:00:00,239.08428973,1.15008856235,0.0,0.0,24.9203635341,149.522181205,8.91452171306,6.72489937622,2.18962233684
 12/24  03:00:00,239.855370076,1.91681427058,0.0,0.0,24.9203635341,149.522181205,14.2777385092,12.0882015745,2.1895369347
 12/24  04:00:00,239.47016891,1.53345141646,0.0,0.0,24.9203635341,149.522181205,12.0160863062,9.82673507595,2.18935123026
 12/24  05:00:00,252.07851748,1.91681427058,0.0,0.0,24.9203635341,149.522181205,15.4524254619,13.2628637117,2.18956175025
 12/24  06:00:00,276.138707416,1.53345141646,0.0,0.0,24.9203635341,149.522181205,12.5753275089,10.3828432124,2.1924842965
 12/24  07:00:00,325.411611558,1.91681427058,0.0,0.0,24.9203635341,149.522181205,15.3431413865,13.1535658004,2.18957558607
 12/24  08:00:00,315.294989819,1.53345141646,0.0,0.0,24.9203635341,149.522181205,11.6629445964,9.47355442979,2.18939016665
 12/24  09:00:00,297.820195591,1.15008856235,0.0,0.0,24.9203635341,149.522181205,6.61274809019,4.42314733509,2.1896007551
 12/24  10:00:00,259.999925434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941542606,0.0,2.18941542606
 12/24  11:00:00,211.111134224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942811909,0.0,2.18942811909
 12/24  12:00:00,211.112132368,0.0,0.0,0.0,24.9203635341,149.522181205,4.36279244161,0.0,4.36279244161
 12/24  13:00:00,211.112132001,0.0,0.0,0.0,24.9203635341,149.522181205,2.19130811291,0.0,2.19130811291
 12/24  14:00:00,211.113629282,0.0,0.0,0.0,24.9203635341,149.522181205,4.36856510495,0.0,4.36856510495
 12/24  15:00:00,211.112132443,0.0,0.0,0.0,24.9203635341,149.522181205,4.36284014029,0.0,4.36284014029
 12/24  16:00:00,211.111134261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938174447,0.0,2.18938174447
 12/24  17:00:00,302.718258788,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939454515,0.0,2.18939454515
 12/24  18:00:00,347.92851885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940732872,0.0,2.18940732872
 12/24  19:00:00,347.928518842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942009599,0.0,2.18942009599
 12/24  20:00:00,323.484123233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943284758,0.0,2.18943284758
 12/24  21:00:00,323.48412323,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944558398,0.0,2.18944558398
 12/24  22:00:00,299.041224755,0.0,0.0,0.0,24.9203635341,149.522181205,4.36477548582,0.0,4.36477548582
 12/24  23:00:00,274.98054007,0.383362854115,0.0,0.0,24.9203635341,149.522181205,4.46414237412,2.27457272979,2.18956964433
 12/24  24:00:00,251.691357611,1.53345141646,0.0,0.0,24.9203635341,149.522181205,10.7827845494,8.59330163792,2.18948291144
 12/25  01:00:00,239.469906351,1.53345141646,0.0,0.0,24.9203635341,149.522181205,11.7031106505,9.51350978569,2.18960086478
 12/25  02:00:00,239.857175614,1.91681427058,0.0,0.0,24.9203635341,149.522181205,16.5229906417,14.3334733881,2.18951725354
 12/25  03:00:00,239.472541844,1.53345141646,0.0,0.0,24.9203635341,149.522181205,14.9571392231,12.7675309436,2.18960827946
 12/25  04:00:00,239.86103243,1.91681427058,0.0,0.0,24.9203635341,149.522181205,21.283381624,19.0938321918,2.18954943219
 12/25  05:00:00,251.697945058,1.53345141646,0.0,0.0,24.9203635341,149.522181205,18.9109044233,16.7212785253,2.18962589796
 12/25  06:00:00,276.533790437,1.91681427058,0.0,0.0,24.9203635341,149.522181205,27.0344943757,24.8419280245,2.19256635125
 12/25  07:00:00,325.035798218,1.53345141646,0.0,0.0,24.9203635341,149.522181205,24.6484901777,22.4589016673,2.18958851041
 12/25  08:00:00,315.697252618,1.91681427058,0.0,0.0,24.9203635341,149.522181205,34.9225888119,32.7329850747,2.18960373716
 12/25  09:00:00,298.216988153,1.53345141646,0.0,0.0,24.9203635341,149.522181205,23.1208732321,20.9312520578,2.18962117429
 12/25  10:00:00,261.935747856,1.91681427058,0.0,0.0,24.9203635341,149.522181205,25.5476938703,23.3580567599,2.18963711042
 12/25  11:00:00,212.659538734,1.53345141646,0.0,0.0,24.9203635341,149.522181205,20.5521518352,18.3626461941,2.18950564114
 12/25  12:00:00,213.04904102,1.91681427058,0.0,0.0,24.9203635341,149.522181205,29.0205977825,24.6573448595,4.36325292296
 12/25  13:00:00,212.659658866,1.53345141646,0.0,0.0,24.9203635341,149.522181205,19.4574091028,17.2658327012,2.1915764016
 12/25  14:00:00,213.047827587,1.91681427058,0.0,0.0,24.9203635341,149.522181205,25.6889423767,21.3198869034,4.36905547335
 12/25  15:00:00,212.657420467,1.53345141646,0.0,0.0,24.9203635341,149.522181205,18.8783885513,14.5154136183,4.36297493301
 12/25  16:00:00,213.043563068,1.91681427058,0.0,0.0,24.9203635341,149.522181205,21.3338659769,19.1442260889,2.18963988796
 12/25  17:00:00,304.267730227,1.53345141646,0.0,0.0,24.9203635341,149.522181205,21.8234404701,19.6340814307,2.18935903945
 12/25  18:00:00,349.875034306,1.91681427058,0.0,0.0,24.9203635341,149.522181205,38.555244079,36.3656302105,2.18961386852
 12/25  19:00:00,349.4887826,1.53345141646,0.0,0.0,24.9203635341,149.522181205,34.9644937909,32.775101506,2.1893922849
 12/25  20:00:00,325.448053739,1.91681427058,0.0,0.0,24.9203635341,149.522181205,59.5846459429,57.3950580784,2.18958786448
 12/25  21:00:00,325.058355444,1.53345141646,0.0,0.0,24.9203635341,149.522181205,51.6105303127,49.4211047994,2.18942551322
 12/25  22:00:00,301.027264974,1.91681427058,0.0,0.0,24.9203635341,149.522181205,87.5666842995,83.2019228078,4.3647614917
 12/25  23:00:00,276.185557841,1.53345141646,0.0,0.0,24.9203635341,149.522181205,69.7254331212,67.5357925358,2.1896405854
 12/25  24:00:00,252.159002285,1.91681427058,0.0,0.0,24.9203635341,149.522181205,109.281575846,107.092097472,2.18947837436
 12/26  01:00:00,289.372205602,1.53345141646,0.0,0.0,24.9203635341,199.362908273,81.7076238402,79.5171624108,2.19046142941
 12/26  02:00:00,301.241884582,13.337554631,0.0,0.0,24.9203635341,199.362908273,155.189484073,152.998898571,2.1905855016
 12/26  03:00:00,304.659776821,16.7611052303,0.0,0.0,24.9203635341,199.362908273,147.027140167,144.836504766,2.19063540086
 12/26  04:00:00,308.901781125,20.9513815379,0.0,0.0,24.9203635341,199.362908273,205.080762592,200.719852964,4.36090962833
 12/26  05:00:00,316.904499954,16.7611052303,0.0,0.0,24.9203635341,199.362908273,168.403171014,166.212548729,2.19062228561
 12/26  06:00:00,370.515824029,20.9513815379,0.0,0.0,49.8407270682,199.362908273,227.991865636,223.624959901,4.36690573495
 12/26  07:00:00,428.623823042,28.4742721164,0.0,0.0,49.8407270682,199.362908273,1759.52032462,1757.32770922,2.19261539391
 12/26  08:00:00,518.743692167,28.4742721164,0.0,0.0,149.522181205,199.362908273,1830.2304189,1819.28963362,10.9407852835
 12/26  09:00:00,1049.2153967,28.4742721164,0.0,0.0,448.566543614,448.566543614,1123.21073191,1107.79063567,15.4200962414
 12/26  10:00:00,1012.41821451,28.4742721164,0.0,0.0,448.566543614,448.566543614,969.482461427,949.632379528,19.8500818983
 12/26  11:00:00,963.223783225,28.4742721164,0.0,0.0,448.566543614,448.566543614,722.031012322,702.171140721,19.8598716003
 12/26  12:00:00,962.999883358,28.4742721164,0.0,0.0,448.566543614,448.566543614,570.402090371,548.257051233,22.1450391375
 12/26  13:00:00,913.072504238,28.4742721164,0.0,0.0,448.566543614,398.725816546,528.465044459,499.541334405,28.9237100539
 12/26  14:00:00,962.80577752,28.4742721164,0.0,0.0,448.566543614,448.566543614,455.6151325,431.178588612,24.4365438881
 12/26  15:00:00,962.765286916,28.4742721164,0.0,0.0,448.566543614,448.566543614,438.08244215,420.469382392,17.6130597577
 12/26  16:00:00,962.756739019,28.4742721164,0.0,0.0,448.566543614,448.566543614,441.583352955,426.17692199,15.4064309647
 12/26  17:00:00,1054.41579973,28.4742721164,0.0,0.0,448.566543614,448.566543614,501.216968752,479.102210097,22.1147586555
 12/26  18:00:00,950.161743183,28.4742721164,0.0,0.0,348.885089477,398.725816546,559.396359618,546.229589567,13.166770051
 12/26  19:00:00,750.850976207,28.4742721164,0.0,0.0,249.203635341,299.044362409,612.721609616,601.771434477,10.9501751391
 12/26  20:00:00,726.414536309,28.4742721164,0.0,0.0,249.203635341,299.044362409,621.719675478,615.159500185,6.56017529358
 12/26  21:00:00,576.976646306,28.4742721164,0.0,0.0,149.522181205,249.203635341,707.028335102,698.280732212,8.74760289001
 12/26  22:00:00,552.559515295,28.4742721164,0.0,0.0,149.522181205,249.203635341,738.502898984,734.135790616,4.36710836773
 12/26  23:00:00,349.356925218,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059344833,0.0,2.19059344833
 12/26  24:00:00,299.992166448,0.0,0.0,0.0,24.9203635341,199.362908273,4.36097254755,0.0,4.36097254755
 12/27  01:00:00,287.769970404,0.0,0.0,0.0,24.9203635341,199.362908273,2.190387075,0.0,2.190387075
 12/27  02:00:00,287.76997013,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044100238,0.0,2.19044100238
 12/27  03:00:00,287.769970162,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049494038,0.0,2.19049494038
 12/27  04:00:00,289.696891213,1.91681427058,0.0,0.0,24.9203635341,199.362908273,11.9986641445,9.8081153057,2.19054883884
 12/27  05:00:00,301.534524218,1.53345141646,0.0,0.0,24.9203635341,199.362908273,13.0143634716,8.65310271756,4.36126075399
 12/27  06:00:00,351.2877133,1.91681427058,0.0,0.0,49.8407270682,199.362908273,16.5033952482,12.1367192861,4.36667596213
 12/27  07:00:00,427.6899286,28.4742721164,0.0,0.0,49.8407270682,199.362908273,920.695742693,918.503167672,2.19257502128
 12/27  08:00:00,517.538751338,28.4742721164,0.0,0.0,149.522181205,199.362908273,863.981118675,853.040329057,10.940789618
 12/27  09:00:00,1048.2974182,28.4742721164,0.0,0.0,448.566543614,448.566543614,466.27059889,450.847669753,15.4229291375
 12/27  10:00:00,1011.41297195,28.4841279813,0.0,0.0,448.566543614,448.566543614,241.958525512,222.106557617,19.8519678943
 12/27  11:00:00,963.832383804,29.8510111616,0.0,0.0,448.566543614,448.566543614,185.928780244,166.068112557,19.8606676869
 12/27  12:00:00,965.714845639,31.7493065528,0.0,0.0,448.566543614,448.566543614,170.702472747,148.555368599,22.1471041487
 12/27  13:00:00,915.032339835,30.8952740516,0.0,0.0,448.566543614,398.725816546,187.76644111,158.843000302,28.9234408084
 12/27  14:00:00,964.24603972,30.3086146629,0.0,0.0,448.566543614,448.566543614,145.954515255,119.304871998,26.6496432575
 12/27  15:00:00,963.061922036,29.1566409841,0.0,0.0,448.566543614,448.566543614,111.922798216,96.509264961,15.4135332553
 12/27  16:00:00,962.544494735,28.647997897,0.0,0.0,448.566543614,448.566543614,105.865630543,88.2582177043,17.6074128388
 12/27  17:00:00,1045.4740739,28.4742721164,0.0,0.0,448.566543614,448.566543614,147.115885724,127.209430868,19.9064548553
 12/27  18:00:00,949.736690285,28.4742721164,0.0,0.0,348.885089477,398.725816546,186.595123142,173.42594556,13.1691775829
 12/27  19:00:00,750.428675567,28.4742721164,0.0,0.0,249.203635341,299.044362409,251.742861449,240.792108874,10.9507525749
 12/27  20:00:00,726.049032695,28.4742721164,0.0,0.0,249.203635341,299.044362409,327.55472956,320.994377737,6.56035182319
 12/27  21:00:00,576.71030294,28.4742721164,0.0,0.0,149.522181205,249.203635341,537.8577023,529.108409828,8.74929247172
 12/27  22:00:00,552.432695265,28.4742721164,0.0,0.0,149.522181205,249.203635341,707.878707289,703.511903072,4.36680421703
 12/27  23:00:00,349.356927533,0.0,0.0,0.0,49.8407270682,199.362908273,4.36096631361,0.0,4.36096631361
 12/27  24:00:00,299.992168311,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903821307,0.0,2.1903821307
 12/28  01:00:00,287.76997202,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044234427,0.0,2.19044234427
 12/28  02:00:00,287.769972026,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050005316,0.0,2.19050005316
 12/28  03:00:00,287.769972329,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055776911,0.0,2.19055776911
 12/28  04:00:00,288.54058776,0.766725708231,0.0,0.0,24.9203635341,199.362908273,8.58512426259,4.22427445233,4.36084981026
 12/28  05:00:00,301.532727659,1.53345141646,0.0,0.0,24.9203635341,199.362908273,9.9113730214,7.72100630045,2.19036672095
 12/28  06:00:00,351.28614229,1.91681427058,0.0,0.0,49.8407270682,199.362908273,16.2141474477,11.8472672081,4.36688023962
 12/28  07:00:00,427.50796667,28.4742721164,0.0,0.0,49.8407270682,199.362908273,828.653131722,824.288341358,4.36479036441
 12/28  08:00:00,517.633930368,28.4742721164,0.0,0.0,149.522181205,199.362908273,991.194419957,982.437258997,8.75716096022
 12/28  09:00:00,1048.49146876,28.4742721164,0.0,0.0,448.566543614,448.566543614,656.808474955,639.18440093,17.6240740251
 12/28  10:00:00,1011.65206623,28.4742721164,0.0,0.0,448.566543614,448.566543614,481.395347316,463.747904428,17.6474428883
 12/28  11:00:00,962.68945262,28.4742721164,0.0,0.0,448.566543614,448.566543614,414.193799619,394.334643204,19.8591564156
 12/28  12:00:00,962.580170926,28.4742721164,0.0,0.0,448.566543614,448.566543614,307.349375879,285.201463676,22.147912203
 12/28  13:00:00,912.709184974,28.4742721164,0.0,0.0,448.566543614,398.725816546,284.347793442,255.429718385,28.9180750576
 12/28  14:00:00,962.479284434,28.4742721164,0.0,0.0,448.566543614,448.566543614,214.562637606,187.902826795,26.6598108117
 12/28  15:00:00,962.449076628,28.4742721164,0.0,0.0,448.566543614,448.566543614,187.371401347,169.756349594,17.6150517539
 12/28  16:00:00,962.451660971,28.4742721164,0.0,0.0,448.566543614,448.566543614,191.396039956,175.989704591,15.4063353649
 12/28  17:00:00,1045.52050529,28.4742721164,0.0,0.0,448.566543614,448.566543614,200.709648554,178.593996004,22.1156525498
 12/28  18:00:00,949.765448493,28.4742721164,0.0,0.0,348.885089477,398.725816546,219.424123609,206.26049905,13.1636245592
 12/28  19:00:00,750.443444838,28.4742721164,0.0,0.0,249.203635341,299.044362409,267.889580143,258.983261452,8.90631869126
 12/28  20:00:00,725.999068979,28.4742721164,0.0,0.0,249.203635341,299.044362409,274.869954699,266.270852773,8.59910192609
 12/28  21:00:00,576.515441338,28.4742721164,0.0,0.0,149.522181205,249.203635341,322.71897847,313.970845331,8.74813313918
 12/28  22:00:00,552.073034087,28.4742721164,0.0,0.0,149.522181205,249.203635341,329.877082809,325.510335206,4.36674760348
 12/28  23:00:00,349.356928877,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049367629,0.0,2.19049367629
 12/28  24:00:00,299.992169831,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055167737,0.0,2.19055167737
 12/29  01:00:00,287.769974177,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061406672,0.0,2.19061406672
 12/29  02:00:00,287.769974155,0.0,0.0,0.0,24.9203635341,199.362908273,4.36104688068,0.0,4.36104688068
 12/29  03:00:00,287.769973802,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043332312,0.0,2.19043332312
 12/29  04:00:00,287.769973788,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049503107,0.0,2.19049503107
 12/29  05:00:00,299.992171889,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055669353,0.0,2.19055669353
 12/29  06:00:00,349.3584334,0.0,0.0,0.0,49.8407270682,199.362908273,4.36719276614,0.0,4.36719276614
 12/29  07:00:00,427.159104606,28.4742721164,0.0,0.0,49.8407270682,199.362908273,524.365850079,520.001135678,4.36471440179
 12/29  08:00:00,517.02765604,28.4742721164,0.0,0.0,149.522181205,199.362908273,426.797635491,418.041744045,8.75589144582
 12/29  09:00:00,1048.05035908,28.4742721164,0.0,0.0,448.566543614,448.566543614,263.158738705,245.534443123,17.6242955822
 12/29  10:00:00,1011.35296133,28.4742721164,0.0,0.0,448.566543614,448.566543614,228.125051997,208.272407455,19.8526445421
 12/29  11:00:00,962.444374427,28.4742721164,0.0,0.0,448.566543614,448.566543614,204.76756386,184.906651922,19.8609119383
 12/29  12:00:00,962.430248046,28.4742721164,0.0,0.0,448.566543614,448.566543614,185.863673841,163.715711667,22.1479621737
 12/29  13:00:00,919.131795665,28.4742721164,0.000691291363675,0.0,448.566543614,398.725816546,205.245889223,176.319414968,28.926474255
 12/29  14:00:00,962.408492444,28.4742721164,0.0,0.0,448.566543614,448.566543614,160.700408935,134.046969057,26.6534398778
 12/29  15:00:00,962.398145445,28.4742721164,0.0,0.0,448.566543614,448.566543614,149.663026891,134.247360712,15.4156661787
 12/29  16:00:00,962.399392975,28.4742721164,0.0,0.0,448.566543614,448.566543614,154.635005782,137.026978812,17.6080269697
 12/29  17:00:00,1045.46563736,28.4742721164,0.0,0.0,448.566543614,448.566543614,156.274318576,134.157035854,22.1172827215
 12/29  18:00:00,949.711005115,28.4742721164,0.0,0.0,348.885089477,398.725816546,174.404694216,163.427750665,10.9769435513
 12/29  19:00:00,750.387411583,28.4742721164,0.0,0.0,249.203635341,299.044362409,228.36126823,217.409663674,10.9516045559
 12/29  20:00:00,725.947565232,28.4742721164,0.0,0.0,249.203635341,299.044362409,236.690689745,227.94987047,8.74081927491
 12/29  21:00:00,576.464695662,28.4742721164,0.0,0.0,149.522181205,249.203635341,286.714660741,277.965838171,8.74882256994
 12/29  22:00:00,552.022490015,28.4742721164,0.0,0.0,149.522181205,249.203635341,291.834163502,287.467686721,4.36647678157
 12/29  23:00:00,349.356931069,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044181627,0.0,2.19044181627
 12/29  24:00:00,299.992171654,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905037103,0.0,2.1905037103
 12/30  01:00:00,237.929248579,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057055961,0.0,2.19057055961
 12/30  02:00:00,237.929248918,0.0,0.0,0.0,24.9203635341,149.522181205,4.36097045493,0.0,4.36097045493
 12/30  03:00:00,237.929248853,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040040037,0.0,2.19040040037
 12/30  04:00:00,237.929248499,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046592017,0.0,2.19046592017
 12/30  05:00:00,250.151446304,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053137998,0.0,2.19053137998
 12/30  06:00:00,274.59734596,0.0,0.0,0.0,24.9203635341,149.522181205,4.36643354401,0.0,4.36643354401
 12/30  07:00:00,427.143143727,28.4742721164,0.0,0.0,49.8407270682,199.362908273,542.042649069,537.677720953,4.36492811567
 12/30  08:00:00,417.359986658,28.4742721164,0.0,0.0,49.8407270682,199.362908273,470.737797379,466.365319117,4.37247826232
 12/30  09:00:00,649.40117617,28.4742721164,0.0,0.0,249.203635341,249.203635341,377.265397965,368.524007902,8.74139006295
 12/30  10:00:00,612.654041283,28.4742721164,0.0,0.0,249.203635341,249.203635341,274.077373705,263.127238911,10.9501347941
 12/30  11:00:00,563.74736461,28.4742721164,0.0,0.0,249.203635341,249.203635341,251.131827862,242.374228247,8.75759961529
 12/30  12:00:00,563.751402971,28.4742721164,0.0,0.0,249.203635341,249.203635341,256.61172136,245.651168871,10.960552489
 12/30  13:00:00,563.757181103,28.4742721164,0.0,0.0,249.203635341,249.203635341,266.314077076,255.366421431,10.9476556445
 12/30  14:00:00,563.754976377,28.4742721164,0.0,0.0,249.203635341,249.203635341,262.237103688,253.480597273,8.75650641498
 12/30  15:00:00,314.640047862,28.4742721164,0.0,0.0,74.7610906023,174.442544739,378.867483257,370.125949415,8.74153384164
 12/30  16:00:00,314.714040155,28.4742721164,0.0,0.0,74.7610906023,174.442544739,472.685777962,466.130466869,6.55531109304
 12/30  17:00:00,397.834596166,28.4742721164,0.0,0.0,74.7610906023,174.442544739,545.290128495,538.731958474,6.55817002149
 12/30  18:00:00,376.958526069,28.4742721164,0.0,0.0,24.9203635341,149.522181205,711.984956657,707.619785047,4.36517161024
 12/30  19:00:00,347.930031086,0.0,0.0,0.0,24.9203635341,149.522181205,2.19267966033,0.0,2.19267966033
 12/30  20:00:00,323.48563548,0.0,0.0,0.0,24.9203635341,149.522181205,4.36504123792,0.0,4.36504123792
 12/30  21:00:00,323.485635859,0.0,0.0,0.0,24.9203635341,149.522181205,4.36495473958,0.0,4.36495473958
 12/30  22:00:00,299.042242372,0.0,0.0,0.0,24.9203635341,149.522181205,4.36856771779,0.0,4.36856771779
 12/30  23:00:00,274.595841861,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053980735,0.0,2.19053980735
 12/30  24:00:00,250.922016732,0.766725708231,0.0,0.0,24.9203635341,149.522181205,7.0715803064,4.88097502289,2.19060528351
 12/31  01:00:00,239.470596649,1.53345141646,0.0,0.0,24.9203635341,149.522181205,15.0201176232,10.6608196077,4.3592980155
 12/31  02:00:00,239.858938208,1.91681427058,0.0,0.0,24.9203635341,149.522181205,19.1717372882,16.9822943847,2.18944290348
 12/31  03:00:00,239.474230726,1.53345141646,0.0,0.0,24.9203635341,149.522181205,17.4626285289,15.2729664226,2.18966210626
 12/31  04:00:00,239.86406657,1.91681427058,0.0,0.0,24.9203635341,149.522181205,25.6701745796,23.4806552934,2.18951928622
 12/31  05:00:00,251.700341396,1.53345141646,0.0,0.0,24.9203635341,149.522181205,22.4061429347,20.2164643866,2.1896785481
 12/31  06:00:00,276.538715504,1.91681427058,0.0,0.0,24.9203635341,149.522181205,33.9200211631,31.7272982275,2.19272293565
 12/31  07:00:00,325.038027079,1.53345141646,0.0,0.0,24.9203635341,149.522181205,28.0273867227,25.8377008041,2.18968591861
 12/31  08:00:00,315.707623866,1.91681427058,0.0,0.0,24.9203635341,149.522181205,48.7277376513,46.5380744568,2.18966319451
 12/31  09:00:00,298.231798374,1.53345141646,0.0,0.0,24.9203635341,149.522181205,42.0590699502,39.869668498,2.1894014522
 12/31  10:00:00,261.974403977,1.91681427058,0.0,0.0,24.9203635341,149.522181205,73.8262179443,71.6365368231,2.18968112121
 12/31  11:00:00,216.520275773,5.34036486993,0.0,0.0,24.9203635341,149.522181205,86.5242936817,84.3348151309,2.18947855079
 12/31  12:00:00,232.220344721,20.9513815379,0.0,0.0,24.9203635341,149.522181205,194.894879342,190.531491178,4.36338816422
 12/31  13:00:00,228.014656596,16.7611052303,0.0,0.0,24.9203635341,149.522181205,172.414314733,170.222669746,2.19164498641
 12/31  14:00:00,232.271300825,20.9513815379,0.0,0.0,24.9203635341,149.522181205,249.679868145,245.310410373,4.36945777246
 12/31  15:00:00,228.059709331,16.7611052303,0.0,0.0,24.9203635341,149.522181205,222.890119653,218.526759173,4.36336048082
 12/31  16:00:00,232.302827576,20.9513815379,0.0,0.0,24.9203635341,149.522181205,279.14298466,276.95333826,2.18964639997
 12/31  17:00:00,311.156178704,16.7611052303,0.0,0.0,24.9203635341,149.522181205,251.963028675,249.773345043,2.18968363259
 12/31  18:00:00,369.187694763,20.9513815379,0.0,0.0,24.9203635341,149.522181205,344.410256794,342.220593622,2.18966317218
 12/31  19:00:00,364.968402634,16.7611052303,0.0,0.0,24.9203635341,149.522181205,305.861391574,303.672032955,2.18935861947
 12/31  20:00:00,344.805964557,20.9513815379,0.0,0.0,24.9203635341,149.522181205,395.939016457,393.74933625,2.18968020693
 12/31  21:00:00,342.350891776,18.5154881243,0.0,0.0,24.9203635341,149.522181205,365.980279381,363.790620596,2.18965878486
 12/31  22:00:00,321.924131066,22.4133672829,0.0,0.0,24.9203635341,149.522181205,476.033280122,471.668009582,4.36527054043
 12/31  23:00:00,293.620010432,18.5885874115,0.0,0.0,24.9203635341,149.522181205,425.796702292,423.607059518,2.18964277375
 12/31  24:00:00,273.134558687,22.4133672829,0.0,0.0,24.9203635341,149.522181205,535.439684198,533.250003005,2.18968119337
